Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,7,45,20.5,13.5,1.55,3.5,15.0,12.28,0.0
2016,1,1,8,0,41.0,27.0,1.7,4.0,30.0,22.5,11.38
2016,1,1,8,15,68.0,44.0,1.8,4.0,53.5,35.78,26.26
2016,1,1,8,30,95.0,61.0,1.9,4.0,77.0,48.77,38.86
2016,1,1,8,45,110.0,79.0,2.05,4.5,102.0,62.09,51.43
2016,1,1,9,0,125.0,97.0,2.2,5.0,127.0,75.06,63.49
2016,1,1,9,15,137.5,112.5,2.15,5.5,151.0,86.14,73.6
2016,1,1,9,30,150.0,128.0,2.1,6.0,175.0,96.93,83.26
2016,1,1,9,45,101.5,140.5,2.1,6.5,174.0,105.26,90.54
2016,1,1,10,0,53.0,153.0,2.1,7.0,173.0,118.07,101.72
2016,1,1,10,15,232.5,153.5,2.05,7.0,251.5,126.35,96.76
2016,1,1,10,30,412.0,154.0,2.0,7.0,330.0,158.59,113.3
2016,1,1,10,45,357.0,174.0,1.95,7.0,332.5,192.41,143.27
2016,1,1,11,0,302.0,194.0,1.9,7.0,335.0,217.68,167.62
2016,1,1,11,15,300.0,202.0,1.9,7.0,346.5,241.96,189.39
2016,1,1,11,30,298.0,210.0,1.9,7.0,358.0,265.71,210.83
2016,1,1,11,45,160.0,203.0,1.95,7.5,282.5,230.11,186.05
2016,1,1,12,0,22.0,196.0,2.0,8.0,207.0,179.58,146.94
2016,1,1,12,15,23.5,198.5,2.0,8.0,210.5,184.43,151.21
2016,1,1,12,30,25.0,201.0,2.0,8.0,214.0,189.37,155.44
2016,1,1,12,45,17.0,189.0,2.05,8.0,197.5,176.77,145.1
2016,1,1,13,0,9.0,177.0,2.1,8.0,181.0,163.31,133.98
2016,1,1,13,15,4.5,160.5,2.05,8.0,162.5,146.79,120.21
2016,1,1,13,30,0.0,144.0,2.0,8.0,144.0,129.72,105.9
2016,1,1,13,45,22.5,164.5,2.0,8.0,174.5,163.18,134.68
2016,1,1,14,0,45.0,185.0,2.0,8.0,205.0,207.12,172.01
2016,1,1,14,15,22.5,129.5,1.85,7.5,139.5,137.93,113.85
2016,1,1,14,30,0.0,74.0,1.7,7.0,74.0,65.45,51.59
2016,1,1,14,45,0.0,68.0,1.55,7.0,68.0,60.11,47.12
2016,1,1,15,0,0.0,62.0,1.4,7.0,62.0,54.78,42.55
2016,1,1,15,15,0.0,55.0,1.3,6.5,55.0,48.56,37.23
2016,1,1,15,30,0.0,48.0,1.2,6.0,48.0,42.35,31.85
2016,1,1,15,45,0.0,40.5,1.1,6.0,40.5,35.71,25.94
2016,1,1,16,0,0.0,33.0,1.0,6.0,33.0,29.07,19.97
2016,1,1,16,15,0.0,25.0,1.0,5.5,25.0,22.0,13.59
2016,1,1,16,30,0.0,17.0,1.0,5.0,17.0,14.94,7.16
2016,1,1,16,45,0.0,10.5,1.05,5.0,10.5,9.22,1.28
2016,1,1,17,0,0.0,4.0,1.1,5.0,4.0,3.64,0.0
2016,1,1,17,15,0.0,2.0,1.1,5.0,2.0,1.82,0.0
2016,1,1,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,2,7,45,215.5,11.5,0.9,-0.5,28.0,10.46,0.0
2016,1,2,8,0,431.0,23.0,0.9,0.0,56.0,20.56,10.09
2016,1,2,8,15,531.5,30.5,1.1,0.0,98.0,26.69,18.53
2016,1,2,8,30,632.0,38.0,1.3,0.0,140.0,32.76,24.74
2016,1,2,8,45,690.0,42.5,1.5,0.5,184.0,35.87,27.92
2016,1,2,9,0,748.0,47.0,1.7,1.0,228.0,39.03,30.98
2016,1,2,9,15,785.5,50.5,1.6,1.5,269.5,41.24,33.07
2016,1,2,9,30,823.0,54.0,1.5,2.0,311.0,43.48,35.11
2016,1,2,9,45,851.0,56.0,1.45,2.5,349.0,49.86,40.93
2016,1,2,10,0,879.0,58.0,1.4,3.0,387.0,51.56,42.36
2016,1,2,10,15,896.0,59.5,1.3,3.5,418.5,98.87,53.41
2016,1,2,10,30,913.0,61.0,1.2,4.0,450.0,149.01,84.27
2016,1,2,10,45,925.5,62.0,1.15,4.5,475.5,198.5,123.54
2016,1,2,11,0,938.0,63.0,1.1,5.0,501.0,247.77,166.86
2016,1,2,11,15,945.5,64.0,1.2,5.5,519.0,295.36,210.84
2016,1,2,11,30,953.0,65.0,1.3,6.0,537.0,341.84,254.2
2016,1,2,11,45,957.0,65.5,1.4,6.5,547.5,385.38,294.82
2016,1,2,12,0,961.0,66.0,1.5,7.0,558.0,427.1,333.2
2016,1,2,12,15,962.0,66.0,1.6,7.0,560.0,465.09,368.45
2016,1,2,12,30,963.0,66.0,1.7,7.0,562.0,500.69,401.06
2016,1,2,12,45,961.5,65.5,1.8,7.5,556.5,532.04,428.94
2016,1,2,13,0,960.0,65.0,1.9,8.0,551.0,560.54,453.95
2016,1,2,13,15,954.5,64.0,1.95,8.0,537.5,583.42,474.7
2016,1,2,13,30,949.0,63.0,2.0,8.0,524.0,603.07,492.58
2016,1,2,13,45,940.5,62.0,2.1,8.0,502.5,617.72,506.58
2016,1,2,14,0,932.0,61.0,2.2,8.0,481.0,628.98,517.76
2016,1,2,14,15,918.5,59.5,2.15,8.0,453.0,633.27,522.56
2016,1,2,14,30,905.0,58.0,2.1,8.0,425.0,634.14,524.52
2016,1,2,14,45,885.0,56.0,2.1,8.0,390.5,627.05,520.36
2016,1,2,15,0,865.0,54.0,2.1,8.0,356.0,616.74,513.4
2016,1,2,15,15,836.5,51.5,1.85,7.5,316.5,597.51,498.51
2016,1,2,15,30,808.0,49.0,1.6,7.0,277.0,580.45,484.39
2016,1,2,15,45,764.0,45.5,1.4,6.5,234.0,545.17,455.27
2016,1,2,16,0,720.0,42.0,1.2,6.0,191.0,507.96,423.17
2016,1,2,16,15,649.0,36.5,1.2,5.0,147.5,450.93,375.08
2016,1,2,16,30,578.0,31.0,1.2,4.0,104.0,393.8,323.11
2016,1,2,16,45,444.0,22.5,1.2,3.5,65.0,299.18,220.3
2016,1,2,17,0,310.0,14.0,1.2,3.0,26.0,176.34,0.0
2016,1,2,17,15,155.0,7.0,1.2,2.5,13.0,84.75,0.0
2016,1,2,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,7,45,150.5,12.5,1.15,-0.5,23.5,11.37,0.0
2016,1,3,8,0,301.0,25.0,1.2,0.0,47.0,20.53,10.0
2016,1,3,8,15,382.0,34.5,1.2,0.5,82.5,27.75,19.43
2016,1,3,8,30,463.0,44.0,1.2,1.0,118.0,34.77,26.49
2016,1,3,8,45,512.0,50.0,1.3,1.5,155.0,38.52,30.27
2016,1,3,9,0,561.0,56.0,1.4,2.0,192.0,42.25,33.87
2016,1,3,9,15,576.5,66.0,1.5,2.5,226.5,48.98,40.14
2016,1,3,9,30,592.0,76.0,1.6,3.0,261.0,55.53,46.12
2016,1,3,9,45,484.0,106.0,1.7,3.5,269.0,75.62,64.48
2016,1,3,10,0,376.0,136.0,1.8,4.0,277.0,94.76,81.72
2016,1,3,10,15,490.0,125.0,1.85,4.5,324.5,115.59,80.53
2016,1,3,10,30,604.0,114.0,1.9,5.0,372.0,148.89,97.52
2016,1,3,10,45,683.5,100.5,1.95,6.0,407.5,183.57,121.53
2016,1,3,11,0,763.0,87.0,2.0,7.0,443.0,228.3,157.44
2016,1,3,11,15,732.5,99.5,2.05,7.0,451.5,266.18,194.26
2016,1,3,11,30,702.0,112.0,2.1,7.0,460.0,304.1,231.06
2016,1,3,11,45,828.5,91.0,2.15,7.5,510.0,363.37,280.59
2016,1,3,12,0,955.0,70.0,2.2,8.0,560.0,428.49,335.12
2016,1,3,12,15,955.0,70.0,2.2,8.0,561.5,466.05,369.76
2016,1,3,12,30,955.0,70.0,2.2,8.0,563.0,501.15,401.76
2016,1,3,12,45,856.0,85.0,2.25,8.5,524.0,501.9,405.87
2016,1,3,13,0,757.0,100.0,2.3,9.0,485.0,494.54,402.66
2016,1,3,13,15,550.0,149.5,2.3,9.0,425.5,452.25,370.85
2016,1,3,13,30,343.0,199.0,2.3,9.0,366.0,394.94,325.45
2016,1,3,13,45,506.0,152.5,2.3,9.5,387.5,461.83,381.29
2016,1,3,14,0,669.0,106.0,2.3,10.0,409.0,527.8,435.24
2016,1,3,14,15,685.0,95.0,2.1,9.5,389.5,537.87,444.5
2016,1,3,14,30,701.0,84.0,1.9,9.0,370.0,545.31,451.87
2016,1,3,14,45,679.5,81.0,1.75,9.0,339.5,536.03,444.92
2016,1,3,15,0,658.0,78.0,1.6,9.0,309.0,524.05,435.65
2016,1,3,15,15,634.5,72.0,1.4,8.5,275.0,504.73,420.78
2016,1,3,15,30,611.0,66.0,1.2,8.0,241.0,483.08,403.44
2016,1,3,15,45,570.0,60.5,1.05,7.5,203.5,449.24,375.66
2016,1,3,16,0,529.0,55.0,0.9,7.0,166.0,413.97,345.54
2016,1,3,16,15,462.0,47.0,0.95,6.5,128.0,359.42,299.12
2016,1,3,16,30,395.0,39.0,1.0,6.0,90.0,305.33,250.32
2016,1,3,16,45,197.5,31.0,1.05,5.5,56.5,181.17,134.04
2016,1,3,17,0,0.0,23.0,1.1,5.0,23.0,28.15,0.0
2016,1,3,17,15,0.0,11.5,1.1,4.5,11.5,10.46,0.0
2016,1,3,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,4,7,45,196.0,13.0,2.65,-0.5,27.5,11.82,0.0
2016,1,4,8,0,392.0,26.0,2.9,0.0,55.0,21.61,10.74
2016,1,4,8,15,496.0,34.5,3.1,0.0,97.5,28.0,19.65
2016,1,4,8,30,600.0,43.0,3.3,0.0,140.0,37.49,29.05
2016,1,4,8,45,302.5,64.5,3.55,0.5,114.0,48.46,39.57
2016,1,4,9,0,5.0,86.0,3.8,1.0,88.0,71.67,61.32
2016,1,4,9,15,9.5,101.0,3.9,1.0,104.0,83.72,72.64
2016,1,4,9,30,14.0,116.0,4.0,1.0,120.0,95.63,83.68
2016,1,4,9,45,8.5,123.5,4.15,1.5,126.5,102.14,89.45
2016,1,4,10,0,3.0,131.0,4.3,2.0,133.0,108.5,95.0
2016,1,4,10,15,1.5,98.5,4.3,2.0,99.5,85.47,70.3
2016,1,4,10,30,0.0,66.0,4.3,2.0,66.0,58.34,46.28
2016,1,4,10,45,0.0,87.5,4.3,2.0,87.5,77.14,62.82
2016,1,4,11,0,0.0,109.0,4.3,2.0,109.0,95.36,78.7
2016,1,4,11,15,46.5,165.5,4.35,2.0,189.0,152.38,126.51
2016,1,4,11,30,93.0,222.0,4.4,2.0,269.0,215.03,179.13
2016,1,4,11,45,59.0,211.5,4.45,2.5,241.5,202.21,169.08
2016,1,4,12,0,25.0,201.0,4.5,3.0,214.0,184.89,154.84
2016,1,4,12,15,12.5,181.5,4.55,2.5,188.0,165.01,138.33
2016,1,4,12,30,0.0,162.0,4.6,2.0,162.0,143.51,120.16
2016,1,4,12,45,38.0,193.5,4.65,2.0,213.0,194.36,164.14
2016,1,4,13,0,76.0,225.0,4.7,2.0,264.0,246.84,209.37
2016,1,4,13,15,245.5,205.0,4.7,2.0,326.0,336.39,287.04
2016,1,4,13,30,415.0,185.0,4.7,2.0,388.0,429.09,366.94
2016,1,4,13,45,372.5,184.5,4.75,2.0,361.0,408.49,350.57
2016,1,4,14,0,330.0,184.0,4.8,2.0,334.0,393.23,338.58
2016,1,4,14,15,165.0,144.0,4.7,1.5,219.0,248.54,215.04
2016,1,4,14,30,0.0,104.0,4.6,1.0,104.0,93.95,77.97
2016,1,4,14,45,0.0,96.0,4.55,1.0,96.0,86.79,71.89
2016,1,4,15,0,0.0,88.0,4.5,1.0,88.0,79.62,65.64
2016,1,4,15,15,382.5,74.5,4.3,0.5,184.5,343.04,303.97
2016,1,4,15,30,765.0,61.0,4.1,0.0,281.0,570.28,499.18
2016,1,4,15,45,724.0,56.0,3.95,0.0,238.5,535.24,467.17
2016,1,4,16,0,683.0,51.0,3.8,0.0,196.0,498.05,433.3
2016,1,4,16,15,610.5,44.0,3.55,0.0,152.0,438.37,378.64
2016,1,4,16,30,538.0,37.0,3.3,0.0,108.0,378.28,320.92
2016,1,4,16,45,412.5,27.0,3.05,0.0,68.5,296.45,230.53
2016,1,4,17,0,287.0,17.0,2.8,0.0,29.0,187.27,0.0
2016,1,4,17,15,143.5,8.5,2.75,0.0,14.5,80.82,0.0
2016,1,4,17,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.7,-0.5,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.45,-1.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.7,-3.5,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.05,-4.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.15,-4.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.25,-4.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,1,5,7,45,246.0,11.5,2.8,-4.0,29.5,10.46,0.0
2016,1,5,8,0,492.0,23.0,3.1,-4.0,59.0,20.67,10.23
2016,1,5,8,15,591.5,29.5,3.2,-3.5,103.5,25.86,18.0
2016,1,5,8,30,691.0,36.0,3.3,-3.0,148.0,31.06,23.41
2016,1,5,8,45,747.5,40.5,3.45,-3.0,193.5,34.28,26.78
2016,1,5,9,0,804.0,45.0,3.6,-3.0,239.0,40.77,33.1
2016,1,5,9,15,838.5,48.0,3.6,-2.5,282.0,43.5,35.7
2016,1,5,9,30,873.0,51.0,3.6,-2.0,325.0,46.16,38.15
2016,1,5,9,45,898.0,52.5,3.6,-2.0,363.0,47.56,39.44
2016,1,5,10,0,923.0,54.0,3.6,-2.0,401.0,48.93,40.66
2016,1,5,10,15,938.5,55.5,3.55,-1.5,433.5,96.41,51.62
2016,1,5,10,30,954.0,57.0,3.5,-1.0,466.0,148.59,84.09
2016,1,5,10,45,964.5,58.5,3.45,-0.5,492.0,200.29,126.2
2016,1,5,11,0,975.0,60.0,3.4,0.0,518.0,251.57,172.82
2016,1,5,11,15,982.0,60.5,3.35,0.0,536.5,300.47,219.9
2016,1,5,11,30,989.0,61.0,3.3,0.0,555.0,348.14,266.45
2016,1,5,11,45,992.0,61.5,3.25,0.0,565.5,393.04,310.41
2016,1,5,12,0,995.0,62.0,3.2,0.0,576.0,435.98,351.96
2016,1,5,12,15,995.5,62.0,3.15,0.0,578.0,475.25,389.61
2016,1,5,12,30,996.0,62.0,3.1,0.0,580.0,512.01,424.27
2016,1,5,12,45,994.0,62.0,3.05,0.0,574.5,544.9,454.96
2016,1,5,13,0,992.0,62.0,3.0,0.0,569.0,574.86,482.54
2016,1,5,13,15,986.5,61.5,2.95,0.0,555.5,599.37,505.15
2016,1,5,13,30,981.0,61.0,2.9,0.0,542.0,620.56,524.62
2016,1,5,13,45,972.5,60.0,2.9,0.0,520.5,636.1,539.42
2016,1,5,14,0,964.0,59.0,2.9,0.0,499.0,648.15,551.16
2016,1,5,14,15,951.0,57.5,2.85,0.0,471.0,653.39,557.02
2016,1,5,14,30,938.0,56.0,2.8,0.0,443.0,655.09,559.85
2016,1,5,14,45,919.0,54.5,2.8,0.0,408.0,649.61,556.91
2016,1,5,15,0,900.0,53.0,2.8,0.0,373.0,640.82,550.99
2016,1,5,15,15,873.5,50.5,2.55,0.0,333.5,622.92,536.13
2016,1,5,15,30,847.0,48.0,2.3,0.0,294.0,602.19,518.29
2016,1,5,15,45,805.5,44.5,2.1,-0.5,250.0,568.35,489.89
2016,1,5,16,0,764.0,41.0,1.9,-1.0,206.0,532.77,458.53
2016,1,5,16,15,698.0,36.5,1.75,-1.5,161.0,483.61,414.02
2016,1,5,16,30,632.0,32.0,1.6,-2.0,116.0,429.52,362.42
2016,1,5,16,45,507.0,24.0,1.5,-3.0,74.5,339.39,267.64
2016,1,5,17,0,382.0,16.0,1.4,-4.0,33.0,239.47,0.0
2016,1,5,17,15,191.0,8.0,1.45,-4.0,16.5,104.94,0.0
2016,1,5,17,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.5,-4.5,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.55,-5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.95,-3.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,1,6,7,45,207.5,12.5,2.3,-3.0,28.0,11.37,0.0
2016,1,6,8,0,415.0,25.0,2.5,-3.0,56.0,22.63,11.68
2016,1,6,8,15,519.0,32.5,2.45,-2.5,98.5,28.65,20.47
2016,1,6,8,30,623.0,40.0,2.4,-2.0,141.0,34.64,26.66
2016,1,6,8,45,681.5,45.5,2.4,-1.5,185.0,38.57,30.65
2016,1,6,9,0,740.0,51.0,2.4,-1.0,229.0,42.5,34.48
2016,1,6,9,15,777.5,54.5,2.3,-0.5,271.5,44.58,36.46
2016,1,6,9,30,815.0,58.0,2.2,0.0,314.0,46.71,38.39
2016,1,6,9,45,841.0,60.5,2.15,0.0,352.0,47.98,39.54
2016,1,6,10,0,867.0,63.0,2.1,0.0,390.0,49.3,40.71
2016,1,6,10,15,884.0,65.0,2.0,0.0,422.0,100.28,56.6
2016,1,6,10,30,901.0,67.0,1.9,0.0,454.0,150.6,87.77
2016,1,6,10,45,912.5,68.5,1.85,0.5,479.5,200.19,127.63
2016,1,6,11,0,924.0,70.0,1.8,1.0,505.0,249.52,171.77
2016,1,6,11,15,931.5,71.0,1.7,1.5,523.0,296.96,216.18
2016,1,6,11,30,939.0,72.0,1.6,2.0,541.0,343.33,259.85
2016,1,6,11,45,942.5,72.5,1.55,2.5,551.5,386.64,300.58
2016,1,6,12,0,946.0,73.0,1.5,3.0,562.0,428.14,338.86
2016,1,6,12,15,946.5,73.0,1.4,3.0,564.5,465.93,373.58
2016,1,6,12,30,947.0,73.0,1.3,3.0,567.0,501.34,405.36
2016,1,6,12,45,944.5,72.5,1.25,3.0,561.5,532.27,433.01
2016,1,6,13,0,942.0,72.0,1.2,3.0,556.0,560.35,457.7
2016,1,6,13,15,936.0,71.5,1.15,3.0,542.5,583.61,478.04
2016,1,6,13,30,930.0,71.0,1.1,3.0,529.0,603.69,495.45
2016,1,6,13,45,919.5,70.5,1.05,3.5,508.0,617.94,507.11
2016,1,6,14,0,909.0,70.0,1.0,4.0,487.0,628.82,515.88
2016,1,6,14,15,895.0,68.0,0.95,3.5,459.0,632.52,520.8
2016,1,6,14,30,881.0,66.0,0.9,3.0,431.0,632.81,522.97
2016,1,6,14,45,859.0,64.5,0.85,3.0,397.0,629.87,521.37
2016,1,6,15,0,837.0,63.0,0.8,3.0,363.0,619.43,513.88
2016,1,6,15,15,807.5,60.0,0.75,2.5,323.5,599.37,499.53
2016,1,6,15,30,778.0,57.0,0.7,2.0,284.0,576.43,482.33
2016,1,6,15,45,731.0,53.0,0.7,2.0,241.0,538.85,452.34
2016,1,6,16,0,684.0,49.0,0.7,2.0,198.0,499.25,419.35
2016,1,6,16,15,612.5,43.0,0.75,1.5,154.0,441.25,370.67
2016,1,6,16,30,541.0,37.0,0.8,1.0,110.0,382.76,318.49
2016,1,6,16,45,408.0,28.0,0.9,0.5,71.0,296.62,232.73
2016,1,6,17,0,275.0,19.0,1.0,0.0,32.0,191.54,0.0
2016,1,6,17,15,137.5,9.5,1.0,0.0,16.0,79.2,0.0
2016,1,6,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,7,7,45,0.0,12.5,1.95,0.0,12.5,11.37,0.0
2016,1,7,8,0,0.0,25.0,2.1,0.0,25.0,21.61,10.76
2016,1,7,8,15,18.5,42.5,2.05,0.0,45.5,35.46,26.39
2016,1,7,8,30,37.0,60.0,2.0,0.0,66.0,49.18,39.84
2016,1,7,8,45,47.5,78.0,2.0,0.5,88.5,62.94,53.02
2016,1,7,9,0,58.0,96.0,2.0,1.0,111.0,76.43,65.72
2016,1,7,9,15,68.5,112.0,1.95,1.5,132.0,88.39,76.78
2016,1,7,9,30,79.0,128.0,1.9,2.0,153.0,100.1,87.39
2016,1,7,9,45,67.5,141.5,1.85,2.5,164.5,109.9,96.09
2016,1,7,10,0,56.0,155.0,1.8,3.0,176.0,119.46,104.42
2016,1,7,10,15,79.0,171.5,1.75,3.0,203.5,137.61,112.86
2016,1,7,10,30,102.0,188.0,1.7,3.0,231.0,158.99,128.9
2016,1,7,10,45,92.0,197.5,1.65,3.5,238.5,173.05,140.59
2016,1,7,11,0,82.0,207.0,1.6,4.0,246.0,185.99,151.76
2016,1,7,11,15,63.0,208.0,1.55,4.0,239.0,189.28,155.48
2016,1,7,11,30,44.0,209.0,1.5,4.0,232.0,190.37,157.2
2016,1,7,11,45,118.0,223.0,1.45,4.5,284.5,231.85,190.13
2016,1,7,12,0,192.0,237.0,1.4,5.0,337.0,280.05,228.83
2016,1,7,12,15,187.5,240.5,1.4,5.0,338.5,292.72,240.07
2016,1,7,12,30,183.0,244.0,1.4,5.0,340.0,304.7,250.76
2016,1,7,12,45,135.0,237.5,1.45,5.5,308.0,285.95,235.98
2016,1,7,13,0,87.0,231.0,1.5,6.0,276.0,257.97,213.26
2016,1,7,13,15,217.5,216.5,1.5,6.0,325.0,326.0,270.54
2016,1,7,13,30,348.0,202.0,1.5,6.0,374.0,401.36,332.85
2016,1,7,13,45,601.0,142.0,1.55,6.0,425.5,512.28,424.0
2016,1,7,14,0,854.0,82.0,1.6,6.0,477.0,613.66,506.15
2016,1,7,14,15,839.5,80.0,1.5,6.0,449.5,617.02,508.81
2016,1,7,14,30,825.0,78.0,1.4,6.0,422.0,617.05,509.59
2016,1,7,14,45,807.0,74.5,1.35,6.0,389.0,609.93,505.09
2016,1,7,15,0,789.0,71.0,1.3,6.0,356.0,599.64,497.89
2016,1,7,15,15,758.0,67.5,1.15,5.5,317.5,578.08,481.59
2016,1,7,15,30,727.0,64.0,1.0,5.0,279.0,553.71,462.49
2016,1,7,15,45,681.5,59.0,0.9,4.5,237.0,520.69,435.92
2016,1,7,16,0,636.0,54.0,0.8,4.0,195.0,482.13,403.75
2016,1,7,16,15,564.0,47.5,0.85,3.0,152.0,424.64,356.22
2016,1,7,16,30,492.0,41.0,0.9,2.0,109.0,367.28,305.76
2016,1,7,16,45,371.0,30.5,1.0,1.5,70.5,279.37,221.01
2016,1,7,17,0,250.0,20.0,1.1,1.0,32.0,180.71,13.83
2016,1,7,17,15,125.0,10.0,1.1,0.5,16.0,73.5,0.0
2016,1,7,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,5.0,2.0,1.0,5.0,4.55,0.0
2016,1,8,8,0,0.0,10.0,2.0,1.0,10.0,8.78,1.01
2016,1,8,8,15,0.0,18.5,2.0,1.0,18.5,16.27,9.04
2016,1,8,8,30,0.0,27.0,2.0,1.0,27.0,23.77,16.34
2016,1,8,8,45,0.0,36.5,2.0,1.5,36.5,32.18,24.37
2016,1,8,9,0,0.0,46.0,2.0,2.0,46.0,40.59,32.31
2016,1,8,9,15,0.0,55.5,1.9,2.0,55.5,49.01,40.24
2016,1,8,9,30,0.0,65.0,1.8,2.0,65.0,57.35,47.99
2016,1,8,9,45,0.0,85.0,1.75,2.5,85.0,73.69,62.94
2016,1,8,10,0,0.0,105.0,1.7,3.0,105.0,89.62,77.31
2016,1,8,10,15,0.0,114.5,1.55,3.0,114.5,97.91,80.88
2016,1,8,10,30,0.0,124.0,1.4,3.0,124.0,106.29,87.99
2016,1,8,10,45,0.0,66.0,1.25,3.5,66.0,58.34,45.91
2016,1,8,11,0,0.0,8.0,1.1,4.0,8.0,7.04,0.59
2016,1,8,11,15,0.0,14.0,1.15,4.0,14.0,12.33,5.29
2016,1,8,11,30,0.0,20.0,1.2,4.0,20.0,17.63,9.96
2016,1,8,11,45,0.0,77.0,1.25,4.0,77.0,68.14,54.26
2016,1,8,12,0,0.0,134.0,1.3,4.0,134.0,117.97,97.15
2016,1,8,12,15,0.0,126.5,1.35,4.0,126.5,111.76,91.68
2016,1,8,12,30,0.0,119.0,1.4,4.0,119.0,105.38,86.23
2016,1,8,12,45,0.0,117.5,1.5,4.5,117.5,104.24,85.13
2016,1,8,13,0,0.0,116.0,1.6,5.0,116.0,103.09,84.04
2016,1,8,13,15,0.0,119.5,1.6,5.0,119.5,106.48,87.01
2016,1,8,13,30,0.0,123.0,1.6,5.0,123.0,109.99,90.1
2016,1,8,13,45,12.5,151.5,1.65,5.0,157.5,144.58,120.01
2016,1,8,14,0,25.0,180.0,1.7,5.0,192.0,181.35,151.55
2016,1,8,14,15,12.5,147.0,1.7,5.0,153.0,142.74,118.67
2016,1,8,14,30,0.0,114.0,1.7,5.0,114.0,103.52,84.99
2016,1,8,14,45,0.0,105.0,1.7,5.0,105.0,95.48,78.24
2016,1,8,15,0,0.0,96.0,1.7,5.0,96.0,87.41,71.37
2016,1,8,15,15,278.0,93.0,1.6,4.5,176.0,301.72,260.6
2016,1,8,15,30,556.0,90.0,1.5,4.0,256.0,480.39,409.7
2016,1,8,15,45,504.0,82.5,1.45,4.0,216.0,437.37,372.37
2016,1,8,16,0,452.0,75.0,1.4,4.0,176.0,392.04,333.75
2016,1,8,16,15,379.0,64.5,1.3,4.0,136.5,332.89,281.99
2016,1,8,16,30,306.0,54.0,1.2,4.0,97.0,275.14,229.69
2016,1,8,16,45,204.0,38.5,1.1,4.0,62.5,196.5,155.28
2016,1,8,17,0,102.0,23.0,1.0,4.0,28.0,106.16,20.07
2016,1,8,17,15,51.0,11.5,1.05,4.0,14.0,36.84,0.0
2016,1,8,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,3.5,2.35,3.5,3.5,3.18,0.0
2016,1,9,8,0,0.0,7.0,2.5,4.0,7.0,6.14,0.0
2016,1,9,8,15,0.0,12.5,2.45,4.0,12.5,10.98,4.16
2016,1,9,8,30,0.0,18.0,2.4,4.0,18.0,15.82,8.84
2016,1,9,8,45,0.0,25.0,2.35,4.0,25.0,22.0,14.71
2016,1,9,9,0,0.0,32.0,2.3,4.0,32.0,28.18,20.56
2016,1,9,9,15,0.0,38.0,2.2,4.5,38.0,33.49,25.49
2016,1,9,9,30,0.0,44.0,2.1,5.0,44.0,38.8,30.35
2016,1,9,9,45,0.0,62.5,2.05,5.5,62.5,55.22,45.35
2016,1,9,10,0,0.0,81.0,2.0,6.0,81.0,70.99,59.55
2016,1,9,10,15,0.0,111.0,2.0,6.0,111.0,95.23,77.72
2016,1,9,10,30,0.0,141.0,2.0,6.0,141.0,119.42,98.35
2016,1,9,10,45,0.0,115.0,2.05,6.5,115.0,99.88,81.23
2016,1,9,11,0,0.0,89.0,2.1,7.0,89.0,78.58,62.7
2016,1,9,11,15,0.0,90.0,2.1,7.0,90.0,79.54,63.46
2016,1,9,11,30,0.0,91.0,2.1,7.0,91.0,80.47,64.19
2016,1,9,11,45,27.5,158.0,2.1,7.0,172.5,147.2,120.38
2016,1,9,12,0,55.0,225.0,2.1,7.0,254.0,216.97,178.28
2016,1,9,12,15,76.0,232.5,2.1,7.0,272.5,237.13,194.85
2016,1,9,12,30,97.0,240.0,2.1,7.0,291.0,258.97,213.11
2016,1,9,12,45,64.5,224.5,2.15,7.5,258.5,235.41,193.79
2016,1,9,13,0,32.0,209.0,2.2,8.0,226.0,208.89,171.81
2016,1,9,13,15,99.5,218.0,2.2,8.0,268.5,257.52,212.94
2016,1,9,13,30,167.0,227.0,2.2,8.0,311.0,317.33,262.85
2016,1,9,13,45,83.5,167.0,2.2,8.0,209.0,207.0,171.72
2016,1,9,14,0,0.0,107.0,2.2,8.0,107.0,95.74,77.05
2016,1,9,14,15,0.0,123.0,2.2,8.0,123.0,111.46,90.78
2016,1,9,14,30,0.0,139.0,2.2,8.0,139.0,128.34,105.31
2016,1,9,14,45,0.0,127.5,2.2,8.0,127.5,118.15,96.77
2016,1,9,15,0,0.0,116.0,2.2,8.0,116.0,107.9,88.17
2016,1,9,15,15,0.0,103.0,2.25,7.5,103.0,96.0,78.21
2016,1,9,15,30,0.0,90.0,2.3,7.0,90.0,84.01,68.03
2016,1,9,15,45,0.0,76.0,2.35,7.0,76.0,70.81,56.51
2016,1,9,16,0,0.0,62.0,2.4,7.0,62.0,57.43,44.69
2016,1,9,16,15,0.0,48.0,2.5,7.0,48.0,43.83,32.55
2016,1,9,16,30,0.0,34.0,2.6,7.0,34.0,30.0,20.14
2016,1,9,16,45,0.0,22.0,2.75,7.0,22.0,19.38,10.28
2016,1,9,17,0,0.0,10.0,2.9,7.0,10.0,8.79,0.0
2016,1,9,17,15,0.0,5.0,2.85,7.0,5.0,4.55,0.0
2016,1,9,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,10,7,45,201.5,11.5,3.35,7.5,27.0,10.46,0.0
2016,1,10,8,0,403.0,23.0,3.6,8.0,54.0,20.51,9.64
2016,1,10,8,15,505.5,31.0,3.7,8.0,96.0,27.09,18.18
2016,1,10,8,30,608.0,39.0,3.8,8.0,138.0,33.58,24.61
2016,1,10,8,45,665.0,44.5,3.9,8.5,182.0,37.52,28.46
2016,1,10,9,0,722.0,50.0,4.0,9.0,226.0,41.46,32.15
2016,1,10,9,15,759.0,53.5,4.25,9.0,267.5,43.55,34.13
2016,1,10,9,30,796.0,57.0,4.5,9.0,309.0,45.67,36.06
2016,1,10,9,45,398.0,80.5,4.75,9.5,206.5,57.09,46.29
2016,1,10,10,0,0.0,104.0,5.0,10.0,104.0,88.92,74.74
2016,1,10,10,15,435.5,86.0,5.2,10.0,275.0,81.74,52.09
2016,1,10,10,30,871.0,68.0,5.4,10.0,446.0,142.44,79.25
2016,1,10,10,45,435.5,84.5,5.6,10.5,273.5,131.18,87.01
2016,1,10,11,0,0.0,101.0,5.8,11.0,101.0,88.71,70.39
2016,1,10,11,15,0.0,87.5,5.85,11.0,87.5,77.4,60.7
2016,1,10,11,30,0.0,74.0,5.9,11.0,74.0,65.47,50.48
2016,1,10,11,45,434.5,82.0,6.0,11.0,309.5,221.09,172.52
2016,1,10,12,0,869.0,90.0,6.1,11.0,545.0,415.01,327.76
2016,1,10,12,15,434.5,116.0,6.05,10.5,343.5,290.8,235.56
2016,1,10,12,30,0.0,142.0,6.0,10.0,142.0,125.72,101.63
2016,1,10,12,45,222.0,169.5,6.0,10.0,285.5,269.75,222.94
2016,1,10,13,0,444.0,197.0,6.0,10.0,429.0,426.46,352.95
2016,1,10,13,15,484.5,182.0,5.85,9.5,429.5,451.13,375.15
2016,1,10,13,30,525.0,167.0,5.7,9.0,430.0,475.6,397.54
2016,1,10,13,45,675.0,128.5,5.6,9.0,453.5,544.49,456.2
2016,1,10,14,0,825.0,90.0,5.5,9.0,477.0,608.25,510.42
2016,1,10,14,15,811.0,88.0,5.3,8.5,450.5,611.84,515.19
2016,1,10,14,30,797.0,86.0,5.1,8.0,424.0,612.15,517.34
2016,1,10,14,45,787.5,80.5,4.95,8.0,393.0,608.32,515.27
2016,1,10,15,0,778.0,75.0,4.8,8.0,362.0,601.38,510.44
2016,1,10,15,15,749.0,71.0,4.55,7.5,324.0,580.61,494.5
2016,1,10,15,30,720.0,67.0,4.3,7.0,286.0,561.08,478.87
2016,1,10,15,45,688.0,60.5,4.05,6.5,245.5,530.8,453.77
2016,1,10,16,0,656.0,54.0,3.8,6.0,205.0,498.53,425.93
2016,1,10,16,15,589.5,47.5,3.5,5.5,161.5,443.8,377.76
2016,1,10,16,30,523.0,41.0,3.2,5.0,118.0,389.04,327.31
2016,1,10,16,45,415.0,31.0,2.95,4.5,78.5,307.57,249.0
2016,1,10,17,0,307.0,21.0,2.7,4.0,39.0,218.38,91.99
2016,1,10,17,15,153.5,10.5,2.7,3.5,19.5,89.66,0.0
2016,1,10,17,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.65,-0.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,-2.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.85,-3.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.75,-3.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,11,7,45,252.5,11.5,1.6,-2.5,31.0,10.46,0.0
2016,1,11,8,0,505.0,23.0,1.8,-2.0,62.0,20.63,10.42
2016,1,11,8,15,603.5,30.0,1.9,-1.5,107.0,26.31,18.32
2016,1,11,8,30,702.0,37.0,2.0,-1.0,152.0,31.95,24.1
2016,1,11,8,45,755.5,41.5,2.1,-1.0,198.0,35.13,27.39
2016,1,11,9,0,809.0,46.0,2.2,-1.0,244.0,38.32,30.57
2016,1,11,9,15,842.5,49.0,2.2,-0.5,287.5,44.31,36.21
2016,1,11,9,30,876.0,52.0,2.2,0.0,331.0,46.95,38.61
2016,1,11,9,45,694.5,83.5,2.25,0.0,321.5,60.16,50.92
2016,1,11,10,0,513.0,115.0,2.3,0.0,312.0,80.75,69.97
2016,1,11,10,15,579.0,110.5,2.3,0.0,349.5,108.48,73.36
2016,1,11,10,30,645.0,106.0,2.3,0.0,387.0,144.92,94.15
2016,1,11,10,45,807.0,84.5,2.35,0.5,456.5,192.48,125.95
2016,1,11,11,0,969.0,63.0,2.4,1.0,526.0,253.19,173.33
2016,1,11,11,15,975.0,63.5,2.45,1.0,545.0,302.19,220.14
2016,1,11,11,30,981.0,64.0,2.5,1.0,564.0,349.91,266.4
2016,1,11,11,45,983.5,65.0,2.55,1.5,574.5,395.43,310.02
2016,1,11,12,0,986.0,66.0,2.6,2.0,585.0,439.0,351.12
2016,1,11,12,15,849.5,93.0,2.65,2.0,542.5,446.54,364.11
2016,1,11,12,30,713.0,120.0,2.7,2.0,500.0,442.92,366.22
2016,1,11,12,45,849.0,92.0,2.75,2.5,540.5,509.73,422.72
2016,1,11,13,0,985.0,64.0,2.8,3.0,581.0,578.55,480.09
2016,1,11,13,15,979.5,63.0,2.8,3.0,567.5,603.0,502.23
2016,1,11,13,30,974.0,62.0,2.8,3.0,554.0,624.14,521.57
2016,1,11,13,45,966.5,61.0,2.8,3.0,533.0,640.73,536.98
2016,1,11,14,0,959.0,60.0,2.8,3.0,512.0,653.86,549.41
2016,1,11,14,15,946.0,58.5,2.75,3.0,484.5,659.55,555.55
2016,1,11,14,30,933.0,57.0,2.7,3.0,457.0,661.7,558.72
2016,1,11,14,45,915.5,55.5,2.65,3.0,422.5,657.53,556.69
2016,1,11,15,0,898.0,54.0,2.6,3.0,388.0,650.03,551.77
2016,1,11,15,15,872.0,51.5,2.25,2.5,348.5,632.65,538.04
2016,1,11,15,30,846.0,49.0,1.9,2.0,309.0,612.37,521.27
2016,1,11,15,45,807.0,46.0,1.6,1.5,265.0,580.67,494.62
2016,1,11,16,0,768.0,43.0,1.3,1.0,221.0,551.81,468.7
