Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,15,706.0,38.5,1.3,0.5,175.5,500.12,424.68
2016,1,11,16,30,644.0,34.0,1.3,0.0,130.0,447.78,377.37
2016,1,11,16,45,533.0,26.5,1.3,-0.5,87.5,364.2,298.09
2016,1,11,17,0,422.0,19.0,1.3,-1.0,45.0,275.68,139.69
2016,1,11,17,15,211.0,9.5,1.3,-1.0,22.5,119.28,0.0
2016,1,11,17,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.05,-2.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,12,7,45,187.5,12.5,2.7,-1.5,27.0,11.37,0.0
2016,1,12,8,0,375.0,25.0,3.0,-1.0,54.0,20.56,10.4
2016,1,12,8,15,476.5,33.5,3.05,-0.5,95.5,26.96,18.81
2016,1,12,8,30,578.0,42.0,3.1,0.0,137.0,36.31,28.01
2016,1,12,8,45,637.5,47.5,3.2,0.0,181.0,40.12,31.92
2016,1,12,9,0,697.0,53.0,3.3,0.0,225.0,43.95,35.7
2016,1,12,9,15,735.5,57.5,3.55,0.5,267.0,46.8,38.37
2016,1,12,9,30,774.0,62.0,3.8,1.0,309.0,49.65,40.96
2016,1,12,9,45,804.0,64.0,4.1,2.0,347.0,50.4,41.44
2016,1,12,10,0,834.0,66.0,4.4,3.0,385.0,51.24,41.98
2016,1,12,10,15,851.5,68.0,4.55,3.5,417.5,94.53,51.99
2016,1,12,10,30,869.0,70.0,4.7,4.0,450.0,144.11,82.47
2016,1,12,10,45,883.0,71.0,4.9,4.5,476.0,197.94,125.87
2016,1,12,11,0,897.0,72.0,5.1,5.0,502.0,246.49,169.32
2016,1,12,11,15,905.0,72.5,5.2,5.0,521.0,292.94,213.61
2016,1,12,11,30,913.0,73.0,5.3,5.0,540.0,338.42,257.73
2016,1,12,11,45,922.0,72.0,5.45,5.5,552.0,381.72,299.37
2016,1,12,12,0,931.0,71.0,5.6,6.0,564.0,423.65,339.26
2016,1,12,12,15,752.0,117.5,5.65,6.0,517.5,427.94,349.7
2016,1,12,12,30,573.0,164.0,5.7,6.0,471.0,417.63,345.78
2016,1,12,12,45,628.0,146.0,5.8,6.5,479.5,454.6,378.35
2016,1,12,13,0,683.0,128.0,5.9,7.0,488.0,489.16,408.75
2016,1,12,13,15,529.5,165.5,5.85,7.0,441.0,460.79,386.76
2016,1,12,13,30,376.0,203.0,5.8,7.0,394.0,419.87,353.38
2016,1,12,13,45,234.0,206.5,5.8,7.0,324.0,352.27,297.15
2016,1,12,14,0,92.0,210.0,5.8,7.0,254.0,260.81,219.4
2016,1,12,14,15,58.0,188.0,5.65,7.0,215.5,221.01,185.78
2016,1,12,14,30,24.0,166.0,5.5,7.0,177.0,170.77,142.72
2016,1,12,14,45,21.0,154.0,5.4,7.0,163.0,158.82,132.76
2016,1,12,15,0,18.0,142.0,5.3,7.0,149.0,146.77,122.58
2016,1,12,15,15,15.0,128.0,5.2,6.5,133.5,132.44,110.56
2016,1,12,15,30,12.0,114.0,5.1,6.0,118.0,118.04,98.29
2016,1,12,15,45,6.0,98.5,5.05,6.0,100.5,99.92,82.34
2016,1,12,16,0,0.0,83.0,5.0,6.0,83.0,81.76,66.17
2016,1,12,16,15,0.0,65.5,5.0,5.5,65.5,64.63,50.95
2016,1,12,16,30,0.0,48.0,5.0,5.0,48.0,46.92,35.05
2016,1,12,16,45,0.0,32.5,5.05,4.5,32.5,31.1,20.53
2016,1,12,17,0,0.0,17.0,5.1,4.0,17.0,14.98,3.09
2016,1,12,17,15,0.0,8.5,5.0,3.5,8.5,7.73,0.0
2016,1,12,17,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,3.55,1.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.1,0.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.75,-2.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.55,-3.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,13,7,45,243.5,11.5,1.95,-3.5,30.0,10.46,0.0
2016,1,13,8,0,487.0,23.0,2.2,-3.0,60.0,20.55,10.64
2016,1,13,8,15,585.0,29.5,2.25,-2.5,104.5,25.74,17.91
2016,1,13,8,30,683.0,36.0,2.3,-2.0,149.0,30.92,23.24
2016,1,13,8,45,739.0,40.0,2.35,-1.5,195.0,33.68,26.1
2016,1,13,9,0,795.0,44.0,2.4,-1.0,241.0,40.02,32.17
2016,1,13,9,15,830.0,47.5,2.3,-0.5,284.5,43.12,35.1
2016,1,13,9,30,865.0,51.0,2.2,0.0,328.0,46.14,37.86
2016,1,13,9,45,889.0,52.5,2.15,0.0,367.0,47.53,39.11
2016,1,13,10,0,913.0,54.0,2.1,0.0,406.0,48.88,40.3
2016,1,13,10,15,929.0,56.0,2.1,0.0,439.0,95.52,51.06
2016,1,13,10,30,945.0,58.0,2.1,0.0,472.0,148.27,83.71
2016,1,13,10,45,955.0,59.0,2.1,0.5,498.5,199.71,125.25
2016,1,13,11,0,965.0,60.0,2.1,1.0,525.0,250.72,171.26
2016,1,13,11,15,971.5,61.0,2.15,1.0,544.0,300.2,218.44
2016,1,13,11,30,978.0,62.0,2.2,1.0,563.0,348.5,265.07
2016,1,13,11,45,981.0,62.5,2.25,1.5,574.5,393.75,308.36
2016,1,13,12,0,984.0,63.0,2.3,2.0,586.0,437.09,349.15
2016,1,13,12,15,984.0,63.0,2.35,2.0,588.5,476.6,386.54
2016,1,13,12,30,984.0,63.0,2.4,2.0,591.0,513.6,421.03
2016,1,13,12,45,981.5,62.5,2.5,2.5,586.0,546.22,450.65
2016,1,13,13,0,979.0,62.0,2.6,3.0,581.0,575.89,477.18
2016,1,13,13,15,973.5,61.5,2.6,3.0,568.0,600.86,499.9
2016,1,13,13,30,968.0,61.0,2.6,3.0,555.0,622.54,519.58
2016,1,13,13,45,958.5,60.5,2.65,3.0,534.0,638.54,534.67
2016,1,13,14,0,949.0,60.0,2.7,3.0,513.0,651.05,546.78
2016,1,13,14,15,936.5,59.0,2.65,2.5,485.5,657.65,554.56
2016,1,13,14,30,924.0,58.0,2.6,2.0,458.0,660.75,559.44
2016,1,13,14,45,904.5,56.5,2.55,2.0,424.0,655.36,556.42
2016,1,13,15,0,885.0,55.0,2.5,2.0,390.0,646.64,550.54
2016,1,13,15,15,859.0,52.5,2.2,1.5,350.5,629.31,537.09
2016,1,13,15,30,833.0,50.0,1.9,1.0,311.0,609.11,520.68
2016,1,13,15,45,793.0,47.0,1.6,0.5,267.5,576.81,493.59
2016,1,13,16,0,753.0,44.0,1.3,0.0,224.0,547.43,467.37
2016,1,13,16,15,692.5,39.5,1.3,-0.5,179.0,496.66,424.18
2016,1,13,16,30,632.0,35.0,1.3,-1.0,134.0,445.19,377.83
2016,1,13,16,45,522.5,28.0,1.35,-1.5,91.5,362.64,300.97
2016,1,13,17,0,413.0,21.0,1.4,-2.0,49.0,276.92,172.24
2016,1,13,17,15,206.5,10.5,1.4,-2.0,24.5,118.88,0.0
2016,1,13,17,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.45,-2.5,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.45,-2.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.25,-1.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,14,7,45,196.0,12.5,2.75,-0.5,27.5,11.37,0.0
2016,1,14,8,0,392.0,25.0,3.0,0.0,55.0,22.43,12.08
2016,1,14,8,15,493.0,33.0,2.95,0.0,97.5,28.91,20.58
2016,1,14,8,30,594.0,41.0,2.9,0.0,140.0,35.32,27.12
2016,1,14,8,45,654.0,46.0,2.9,0.5,184.5,38.73,30.58
2016,1,14,9,0,714.0,51.0,2.9,1.0,229.0,42.17,33.92
2016,1,14,9,15,752.5,55.0,2.9,1.5,271.5,44.65,36.24
2016,1,14,9,30,791.0,59.0,2.9,2.0,314.0,47.15,38.49
2016,1,14,9,45,820.5,61.0,2.9,3.0,352.5,47.99,39.06
2016,1,14,10,0,850.0,63.0,2.9,4.0,391.0,48.91,39.68
2016,1,14,10,15,867.5,65.0,3.0,4.5,424.0,99.33,55.27
2016,1,14,10,30,885.0,67.0,3.1,5.0,457.0,149.43,85.83
2016,1,14,10,45,897.5,68.0,3.25,6.0,483.5,198.59,124.72
2016,1,14,11,0,910.0,69.0,3.4,7.0,510.0,247.65,167.94
2016,1,14,11,15,917.5,70.0,3.4,7.5,529.0,295.11,212.09
2016,1,14,11,30,925.0,71.0,3.4,8.0,548.0,341.58,255.73
2016,1,14,11,45,929.5,71.5,3.45,8.5,559.5,385.37,296.86
2016,1,14,12,0,934.0,72.0,3.5,9.0,571.0,427.49,335.82
2016,1,14,12,15,935.5,72.5,3.45,9.0,574.5,466.49,371.91
2016,1,14,12,30,937.0,73.0,3.4,9.0,578.0,503.25,405.35
2016,1,14,12,45,937.0,72.0,3.4,9.5,574.0,535.37,433.72
2016,1,14,13,0,937.0,71.0,3.4,10.0,570.0,564.8,459.25
2016,1,14,13,15,932.5,70.5,3.25,10.0,557.5,589.48,480.91
2016,1,14,13,30,928.0,70.0,3.1,10.0,545.0,611.05,499.64
2016,1,14,13,45,921.0,68.5,3.0,10.0,525.5,626.89,513.73
2016,1,14,14,0,914.0,67.0,2.9,10.0,506.0,639.4,524.98
2016,1,14,14,15,901.5,65.5,2.7,10.0,479.0,645.17,530.35
2016,1,14,14,30,889.0,64.0,2.5,10.0,452.0,647.52,532.85
2016,1,14,14,45,871.5,62.0,2.3,10.0,419.0,642.76,529.63
2016,1,14,15,0,854.0,60.0,2.1,10.0,386.0,634.77,523.66
2016,1,14,15,15,828.0,57.5,1.95,9.0,347.0,622.63,516.11
2016,1,14,15,30,802.0,55.0,1.8,8.0,308.0,602.66,502.05
2016,1,14,15,45,763.0,51.5,1.7,7.5,265.5,570.46,477.0
2016,1,14,16,0,724.0,48.0,1.6,7.0,223.0,536.09,449.02
2016,1,14,16,15,663.5,43.0,1.6,6.0,178.0,484.85,407.07
2016,1,14,16,30,603.0,38.0,1.6,5.0,133.0,432.84,361.87
2016,1,14,16,45,495.5,30.0,1.65,4.5,91.0,350.42,287.01
2016,1,14,17,0,388.0,22.0,1.7,4.0,49.0,266.11,172.98
2016,1,14,17,15,194.0,11.0,1.65,3.5,24.5,113.21,0.0
2016,1,14,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,7,45,0.0,11.0,0.6,1.0,11.0,10.01,0.0
2016,1,15,8,0,0.0,22.0,0.4,1.0,22.0,19.37,9.83
2016,1,15,8,15,0.0,39.0,0.4,1.0,39.0,33.51,24.79
2016,1,15,8,30,0.0,56.0,0.4,1.0,56.0,47.43,38.28
2016,1,15,8,45,2.0,72.5,0.45,1.5,73.5,60.85,51.02
2016,1,15,9,0,4.0,89.0,0.5,2.0,91.0,74.12,63.4
2016,1,15,9,15,9.0,104.5,0.6,2.0,107.5,86.56,74.91
2016,1,15,9,30,14.0,120.0,0.7,2.0,124.0,98.85,86.12
2016,1,15,9,45,7.0,116.5,0.8,2.5,118.5,97.58,84.68
2016,1,15,10,0,0.0,113.0,0.9,3.0,113.0,95.84,82.82
2016,1,15,10,15,0.0,107.5,1.2,3.0,107.5,92.67,76.22
2016,1,15,10,30,0.0,102.0,1.5,3.0,102.0,88.92,72.83
2016,1,15,10,45,0.0,86.0,1.8,3.5,86.0,75.97,61.31
2016,1,15,11,0,0.0,70.0,2.1,4.0,70.0,61.91,48.85
2016,1,15,11,15,0.0,91.5,2.25,4.0,91.5,80.86,65.3
2016,1,15,11,30,0.0,113.0,2.4,4.0,113.0,99.38,81.24
2016,1,15,11,45,0.0,70.5,2.55,4.5,70.5,62.37,48.97
2016,1,15,12,0,0.0,28.0,2.7,5.0,28.0,24.71,16.03
2016,1,15,12,15,0.0,31.0,2.75,5.0,31.0,27.36,18.36
2016,1,15,12,30,0.0,34.0,2.8,5.0,34.0,30.01,20.68
2016,1,15,12,45,0.0,35.5,2.85,5.5,35.5,31.34,21.79
2016,1,15,13,0,0.0,37.0,2.9,6.0,37.0,32.67,22.91
2016,1,15,13,15,0.0,47.0,2.95,6.0,47.0,41.52,30.63
2016,1,15,13,30,0.0,57.0,3.0,6.0,57.0,50.38,38.37
2016,1,15,13,45,0.0,49.5,3.1,6.0,49.5,43.72,32.61
2016,1,15,14,0,0.0,42.0,3.2,6.0,42.0,37.07,26.86
2016,1,15,14,15,0.0,67.5,3.2,6.0,67.5,59.68,46.65
2016,1,15,14,30,0.0,93.0,3.2,6.0,93.0,83.0,67.0
2016,1,15,14,45,0.0,49.0,3.25,6.0,49.0,43.25,32.42
2016,1,15,15,0,0.0,5.0,3.3,6.0,5.0,4.4,0.0
2016,1,15,15,15,0.0,4.5,3.35,6.0,4.5,3.95,0.0
2016,1,15,15,30,0.0,4.0,3.4,6.0,4.0,3.51,0.0
2016,1,15,15,45,0.0,3.5,3.45,6.5,3.5,3.07,0.0
2016,1,15,16,0,0.0,3.0,3.5,7.0,3.0,2.63,0.0
2016,1,15,16,15,0.0,2.0,3.3,6.5,2.0,1.75,0.0
2016,1,15,16,30,0.0,1.0,3.1,6.0,1.0,0.88,0.0
2016,1,15,16,45,0.0,0.5,2.95,6.0,0.5,0.44,0.0
2016,1,15,17,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,16,7,45,175.5,13.5,2.55,2.5,28.0,12.28,0.0
2016,1,16,8,0,351.0,27.0,2.7,3.0,56.0,22.27,12.08
2016,1,16,8,15,453.0,36.0,2.7,3.5,97.5,29.01,20.41
2016,1,16,8,30,555.0,45.0,2.7,4.0,139.0,35.62,26.97
2016,1,16,8,45,621.0,50.5,2.75,4.5,184.0,39.02,30.38
2016,1,16,9,0,687.0,56.0,2.8,5.0,229.0,46.41,37.29
2016,1,16,9,15,726.0,60.5,2.85,5.5,271.5,49.16,39.81
2016,1,16,9,30,765.0,65.0,2.9,6.0,314.0,51.92,42.25
2016,1,16,9,45,410.5,113.0,3.0,7.0,248.5,79.56,67.18
2016,1,16,10,0,56.0,161.0,3.1,8.0,183.0,123.65,106.36
2016,1,16,10,15,461.5,116.5,3.2,8.0,320.0,106.88,72.93
2016,1,16,10,30,867.0,72.0,3.3,8.0,457.0,147.04,83.44
2016,1,16,10,45,879.5,73.0,3.4,8.5,483.5,196.06,122.26
2016,1,16,11,0,892.0,74.0,3.5,9.0,510.0,249.47,169.09
2016,1,16,11,15,899.0,75.0,3.55,9.0,529.0,296.27,212.75
2016,1,16,11,30,906.0,76.0,3.6,9.0,548.0,342.07,256.05
2016,1,16,11,45,909.5,77.0,3.65,9.5,559.0,385.45,296.65
2016,1,16,12,0,913.0,78.0,3.7,10.0,570.0,427.15,335.06
2016,1,16,12,15,914.0,78.0,3.7,10.0,573.5,464.99,370.13
2016,1,16,12,30,915.0,78.0,3.7,10.0,577.0,500.58,402.61
2016,1,16,12,45,911.5,78.5,3.75,10.5,572.5,532.05,430.45
2016,1,16,13,0,908.0,79.0,3.8,11.0,568.0,560.74,455.41
2016,1,16,13,15,902.5,78.0,3.75,11.0,555.5,583.92,476.16
2016,1,16,13,30,897.0,77.0,3.7,11.0,543.0,604.01,494.08
2016,1,16,13,45,594.5,142.5,3.65,11.0,446.5,517.3,425.4
2016,1,16,14,0,292.0,208.0,3.6,11.0,350.0,399.61,329.79
2016,1,16,14,15,571.5,140.0,3.45,10.5,399.5,522.73,433.97
2016,1,16,14,30,851.0,72.0,3.3,10.0,449.0,640.74,531.25
2016,1,16,14,45,832.5,70.0,3.15,10.0,416.0,635.61,527.37
2016,1,16,15,0,814.0,68.0,3.0,10.0,383.0,627.22,521.51
2016,1,16,15,15,786.5,65.0,2.65,9.5,345.0,608.68,507.53
2016,1,16,15,30,759.0,62.0,2.3,9.0,307.0,587.25,490.71
2016,1,16,15,45,722.5,57.5,2.0,8.5,265.0,555.62,465.27
2016,1,16,16,0,686.0,53.0,1.7,8.0,223.0,521.81,436.99
2016,1,16,16,15,625.5,47.0,1.65,7.5,179.0,469.54,393.52
2016,1,16,16,30,565.0,41.0,1.6,7.0,135.0,416.54,347.28
2016,1,16,16,45,467.0,32.5,1.55,6.5,94.0,346.11,283.17
2016,1,16,17,0,369.0,24.0,1.5,6.0,53.0,269.9,189.98
2016,1,16,17,15,184.5,12.0,1.5,5.5,26.5,110.08,0.0
2016,1,16,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,7.5,2.6,0.0,7.5,6.82,0.0
2016,1,17,8,0,0.0,15.0,2.7,0.0,15.0,13.19,5.07
2016,1,17,8,15,0.0,27.5,2.7,0.0,27.5,24.24,16.42
2016,1,17,8,30,0.0,40.0,2.7,0.0,40.0,35.24,27.09
2016,1,17,8,45,0.0,52.5,2.7,0.0,52.5,45.87,37.34
2016,1,17,9,0,0.0,65.0,2.7,0.0,65.0,56.39,47.37
2016,1,17,9,15,0.0,78.0,2.7,0.0,78.0,67.2,57.54
2016,1,17,9,30,0.0,91.0,2.7,0.0,91.0,77.89,67.47
2016,1,17,9,45,36.5,128.0,2.75,0.5,142.5,101.88,89.45
2016,1,17,10,0,73.0,165.0,2.8,1.0,194.0,126.22,111.4
2016,1,17,10,15,70.0,181.5,2.9,1.0,211.0,144.2,119.66
2016,1,17,10,30,67.0,198.0,3.0,1.0,228.0,162.66,134.63
2016,1,17,10,45,33.5,173.0,3.15,1.5,188.0,147.25,122.29
2016,1,17,11,0,0.0,148.0,3.3,2.0,148.0,127.46,106.38
2016,1,17,11,15,0.0,154.0,3.3,2.5,154.0,133.22,111.04
2016,1,17,11,30,0.0,160.0,3.3,3.0,160.0,138.99,115.68
2016,1,17,11,45,5.5,175.0,3.3,3.5,178.0,154.28,128.33
2016,1,17,12,0,11.0,190.0,3.3,4.0,196.0,170.29,141.58
2016,1,17,12,15,5.5,172.5,3.3,4.0,175.5,154.21,127.94
2016,1,17,12,30,0.0,155.0,3.3,4.0,155.0,137.16,113.43
2016,1,17,12,45,0.0,133.5,3.3,4.0,133.5,118.47,97.46
2016,1,17,13,0,0.0,112.0,3.3,4.0,112.0,99.44,81.12
2016,1,17,13,15,66.0,176.0,3.3,4.0,210.5,199.12,167.32
2016,1,17,13,30,132.0,240.0,3.3,4.0,309.0,311.12,262.02
2016,1,17,13,45,128.0,234.0,3.35,4.5,299.0,310.03,260.89
2016,1,17,14,0,124.0,228.0,3.4,5.0,289.0,308.34,259.64
2016,1,17,14,15,458.5,163.0,3.3,5.0,370.0,476.94,404.2
2016,1,17,14,30,793.0,98.0,3.2,5.0,451.0,636.89,536.63
2016,1,17,14,45,783.0,92.0,3.15,5.0,419.5,633.11,533.92
2016,1,17,15,0,773.0,86.0,3.1,5.0,388.0,626.17,529.63
2016,1,17,15,15,744.5,82.0,2.8,4.5,349.5,606.41,514.64
2016,1,17,15,30,716.0,78.0,2.5,4.0,311.0,583.87,496.91
2016,1,17,15,45,686.0,71.0,2.25,4.0,269.5,554.29,472.23
2016,1,17,16,0,656.0,64.0,2.0,4.0,228.0,522.54,444.78
2016,1,17,16,15,593.5,57.0,1.9,3.0,183.5,468.66,399.82
2016,1,17,16,30,531.0,50.0,1.8,2.0,139.0,414.24,352.17
2016,1,17,16,45,443.0,39.0,1.7,1.5,97.5,340.88,284.98
2016,1,17,17,0,355.0,28.0,1.6,1.0,56.0,268.77,198.78
2016,1,17,17,15,177.5,14.0,1.6,0.5,28.0,108.66,0.0
2016,1,17,17,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.05,-2.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,3.2,-2.5,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,3.25,-3.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.2,-3.5,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,-4.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.05,-4.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,-4.5,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.3,-4.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,1,18,7,45,255.5,11.5,2.9,-3.5,33.0,10.46,0.0
2016,1,18,8,0,511.0,23.0,3.2,-3.0,66.0,20.42,11.25
2016,1,18,8,15,606.0,29.5,3.3,-2.5,111.5,25.63,17.89
2016,1,18,8,30,701.0,36.0,3.4,-2.0,157.0,30.81,23.18
2016,1,18,8,45,756.0,40.0,3.55,-2.0,204.0,36.47,28.8
2016,1,18,9,0,811.0,44.0,3.7,-2.0,251.0,40.15,32.42
2016,1,18,9,15,846.0,47.0,3.7,-1.5,295.5,42.88,34.98
2016,1,18,9,30,881.0,50.0,3.7,-1.0,340.0,45.52,37.39
2016,1,18,9,45,906.0,51.5,3.75,-1.0,380.0,46.92,38.65
2016,1,18,10,0,931.0,53.0,3.8,-1.0,420.0,48.28,39.85
2016,1,18,10,15,947.0,54.5,3.8,-1.0,454.5,97.96,51.75
2016,1,18,10,30,963.0,56.0,3.8,-1.0,489.0,151.64,85.85
2016,1,18,10,45,975.0,57.0,3.85,-1.0,517.0,204.71,129.74
2016,1,18,11,0,987.0,58.0,3.9,-1.0,545.0,257.54,178.51
2016,1,18,11,15,994.0,59.0,3.9,-0.5,565.0,308.64,227.69
2016,1,18,11,30,1001.0,60.0,3.9,0.0,585.0,358.58,276.14
2016,1,18,11,45,1005.5,60.0,3.95,0.0,597.5,405.36,322.06
2016,1,18,12,0,1010.0,60.0,4.0,0.0,610.0,450.28,365.68
2016,1,18,12,15,1011.5,60.5,4.05,0.0,614.0,492.37,406.08
2016,1,18,12,30,1013.0,61.0,4.1,0.0,618.0,532.02,443.58
2016,1,18,12,45,1009.5,62.0,4.15,0.0,614.0,567.1,476.56
2016,1,18,13,0,1006.0,63.0,4.2,0.0,610.0,599.15,506.37
2016,1,18,13,15,1001.5,62.5,4.15,0.0,598.0,625.92,530.96
2016,1,18,13,30,997.0,62.0,4.1,0.0,586.0,649.35,552.37
2016,1,18,13,45,990.5,61.0,4.1,0.0,565.5,667.63,569.5
2016,1,18,14,0,984.0,60.0,4.1,0.0,545.0,682.39,583.54
2016,1,18,14,15,973.5,58.5,4.0,0.0,517.5,690.5,591.51
2016,1,18,14,30,963.0,57.0,3.9,0.0,490.0,694.97,596.37
2016,1,18,14,45,948.0,55.5,3.85,-0.5,456.0,692.97,597.18
2016,1,18,15,0,933.0,54.0,3.8,-1.0,422.0,687.48,595.02
2016,1,18,15,15,910.0,51.5,3.55,-1.0,381.5,672.12,582.79
2016,1,18,15,30,887.0,49.0,3.3,-1.0,341.0,653.63,567.58
2016,1,18,15,45,853.5,46.5,3.1,-1.5,297.0,625.52,544.85
2016,1,18,16,0,820.0,44.0,2.9,-2.0,253.0,595.21,519.09
2016,1,18,16,15,767.0,40.0,2.6,-2.5,206.0,548.79,477.92
2016,1,18,16,30,714.0,36.0,2.3,-3.0,159.0,505.58,436.92
2016,1,18,16,45,620.5,29.5,2.0,-4.0,113.0,430.05,366.31
2016,1,18,17,0,527.0,23.0,1.7,-5.0,67.0,357.04,275.75
2016,1,18,17,15,263.5,11.5,1.7,-5.0,33.5,153.65,0.0
2016,1,18,17,30,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.75,-5.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.8,-5.5,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.95,-6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.2,-6.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.25,-6.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.3,-6.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.4,-6.5,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,2.55,-7.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,-7.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.55,-7.5,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.5,-8.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.45,-8.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.4,-8.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.35,-8.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,-8.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.25,-8.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.35,-7.5,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,7,45,252.5,12.0,2.7,-7.0,33.5,10.91,0.0
2016,1,19,8,0,505.0,24.0,2.9,-7.0,67.0,21.36,12.44
2016,1,19,8,15,598.0,31.0,2.95,-6.5,112.5,26.99,19.51
2016,1,19,8,30,691.0,38.0,3.0,-6.0,158.0,32.57,25.26
2016,1,19,8,45,743.0,42.5,3.15,-6.0,204.5,35.7,28.54
2016,1,19,9,0,795.0,47.0,3.3,-6.0,251.0,38.85,31.7
2016,1,19,9,15,829.0,50.0,3.3,-5.5,295.0,45.06,37.63
2016,1,19,9,30,863.0,53.0,3.3,-5.0,339.0,47.67,40.02
2016,1,19,9,45,885.0,55.5,3.35,-5.0,378.5,49.76,41.95
2016,1,19,10,0,907.0,58.0,3.4,-5.0,418.0,51.78,43.78
2016,1,19,10,15,922.5,60.0,3.4,-4.5,451.5,101.58,56.14
2016,1,19,10,30,938.0,62.0,3.4,-4.0,485.0,154.59,90.37
2016,1,19,10,45,948.0,63.5,3.4,-4.0,512.5,206.74,134.07
2016,1,19,11,0,958.0,65.0,3.4,-4.0,540.0,258.53,182.33
2016,1,19,11,15,965.0,65.5,3.4,-3.5,559.5,308.09,230.41
2016,1,19,11,30,972.0,66.0,3.4,-3.0,579.0,356.52,277.75
2016,1,19,11,45,975.0,67.0,3.4,-2.5,591.0,402.68,322.66
2016,1,19,12,0,978.0,68.0,3.4,-2.0,603.0,446.97,365.02
2016,1,19,12,15,979.5,68.0,3.4,-2.0,607.0,487.61,404.0
2016,1,19,12,30,981.0,68.0,3.4,-2.0,611.0,525.88,440.1
2016,1,19,12,45,979.5,68.0,3.45,-2.0,607.0,560.12,472.22
2016,1,19,13,0,978.0,68.0,3.5,-2.0,603.0,591.49,501.33
2016,1,19,13,15,974.0,67.5,3.5,-1.5,591.0,617.96,524.87
2016,1,19,13,30,970.0,67.0,3.5,-1.0,579.0,641.21,545.29
2016,1,19,13,45,962.5,66.0,3.5,-1.0,559.0,658.51,561.51
2016,1,19,14,0,955.0,65.0,3.5,-1.0,539.0,672.34,574.71
2016,1,19,14,15,943.5,64.0,3.45,-1.0,512.0,680.16,582.7
2016,1,19,14,30,932.0,63.0,3.4,-1.0,485.0,684.45,587.7
2016,1,19,14,45,915.0,61.0,3.35,-1.0,451.0,680.48,585.94
2016,1,19,15,0,898.0,59.0,3.3,-1.0,417.0,673.09,581.23
2016,1,19,15,15,875.0,57.0,3.1,-1.0,377.5,658.5,569.76
2016,1,19,15,30,852.0,55.0,2.9,-1.0,338.0,640.95,555.44
2016,1,19,15,45,817.5,51.5,2.7,-1.5,294.0,616.44,535.51
2016,1,19,16,0,783.0,48.0,2.5,-2.0,250.0,584.21,508.33
2016,1,19,16,15,729.5,43.5,2.2,-2.5,204.0,536.68,466.46
2016,1,19,16,30,676.0,39.0,1.9,-3.0,158.0,488.01,421.44
2016,1,19,16,45,583.5,32.0,1.65,-3.5,113.0,412.74,351.35
2016,1,19,17,0,491.0,25.0,1.4,-4.0,68.0,339.48,266.13
2016,1,19,17,15,245.5,12.5,1.4,-4.0,34.0,166.02,0.0
2016,1,19,17,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.4,-5.5,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.35,-6.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.05,-7.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.0,-7.5,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.95,-8.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.9,-8.5,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.9,-9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.85,-9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.8,-8.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.8,-7.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.75,-7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,-7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.65,-7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.6,-7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.45,-7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.3,-7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.2,-7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.1,-7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.25,-6.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,1,20,7,45,134.5,16.5,0.55,-6.0,28.0,13.06,0.0
2016,1,20,8,0,269.0,33.0,0.7,-6.0,56.0,27.66,17.97
2016,1,20,8,15,368.5,44.5,0.85,-5.5,97.0,36.41,28.26
2016,1,20,8,30,468.0,56.0,1.0,-5.0,138.0,44.94,36.88
2016,1,20,8,45,522.5,65.5,1.15,-4.5,181.0,51.31,43.22
2016,1,20,9,0,577.0,75.0,1.3,-4.0,224.0,57.53,49.22
2016,1,20,9,15,377.0,106.0,1.4,-3.5,210.0,76.74,67.29
2016,1,20,9,30,177.0,137.0,1.5,-3.0,196.0,103.25,91.88
2016,1,20,9,45,263.0,144.0,1.65,-2.5,243.0,104.13,92.37
2016,1,20,10,0,349.0,151.0,1.8,-2.0,290.0,108.91,96.46
2016,1,20,10,15,342.5,166.5,1.9,-1.5,312.0,141.19,108.94
2016,1,20,10,30,336.0,182.0,2.0,-1.0,334.0,173.74,132.78
2016,1,20,10,45,319.0,196.5,2.15,-1.0,348.0,203.28,158.28
2016,1,20,11,0,302.0,211.0,2.3,-1.0,362.0,231.12,183.9
2016,1,20,11,15,297.0,221.0,2.4,-0.5,374.0,256.96,207.45
2016,1,20,11,30,292.0,231.0,2.5,0.0,386.0,282.09,230.37
2016,1,20,11,45,224.0,243.5,2.7,0.0,364.0,286.16,237.2
2016,1,20,12,0,156.0,256.0,2.9,0.0,342.0,283.75,237.6
2016,1,20,12,15,473.0,191.0,2.95,0.0,453.5,379.43,316.27
2016,1,20,12,30,790.0,126.0,3.0,0.0,565.0,493.1,410.68
2016,1,20,12,45,539.5,184.5,3.15,0.0,483.5,450.25,378.61
2016,1,20,13,0,289.0,243.0,3.3,0.0,402.0,387.92,328.39
2016,1,20,13,15,281.5,239.0,3.35,0.0,391.0,393.23,334.27
2016,1,20,13,30,274.0,235.0,3.4,0.0,380.0,397.14,338.58
2016,1,20,13,45,178.5,228.0,3.45,0.5,321.5,334.84,285.94
2016,1,20,14,0,83.0,221.0,3.5,1.0,263.0,266.71,227.39
2016,1,20,14,15,57.5,201.0,3.45,0.5,229.5,234.04,200.13
2016,1,20,14,30,32.0,181.0,3.4,0.0,196.0,199.9,171.04
2016,1,20,14,45,31.0,169.0,3.35,0.0,182.5,189.73,162.66
2016,1,20,15,0,30.0,157.0,3.3,0.0,169.0,179.36,154.0
2016,1,20,15,15,25.0,143.0,3.1,0.0,152.5,154.07,132.06
2016,1,20,15,30,20.0,129.0,2.9,0.0,136.0,138.5,118.48
2016,1,20,15,45,15.5,112.5,2.7,0.0,117.5,120.3,102.4
2016,1,20,16,0,11.0,96.0,2.5,0.0,99.0,101.98,86.0
2016,1,20,16,15,5.5,78.5,2.4,0.0,80.0,81.63,67.53
2016,1,20,16,30,0.0,61.0,2.3,0.0,61.0,61.04,48.64
2016,1,20,16,45,0.0,43.0,2.25,0.0,43.0,42.53,31.6
2016,1,20,17,0,0.0,25.0,2.2,0.0,25.0,22.68,12.87
2016,1,20,17,15,0.0,12.5,2.15,0.0,12.5,11.0,0.0
2016,1,20,17,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,2.15,-1.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.0,-2.5,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.35,-3.5,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.15,-4.5,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.35,-4.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,21,7,45,180.5,15.5,1.7,-3.5,31.5,12.64,0.0
2016,1,21,8,0,361.0,31.0,1.9,-3.0,63.0,25.78,16.28
2016,1,21,8,15,461.0,41.0,2.0,-2.0,106.5,33.28,24.98
2016,1,21,8,30,561.0,51.0,2.1,-1.0,150.0,40.61,32.27
2016,1,21,8,45,630.0,56.0,2.25,-0.5,196.5,43.38,35.13
2016,1,21,9,0,699.0,61.0,2.4,0.0,243.0,46.24,37.91
2016,1,21,9,15,738.5,66.0,2.45,0.0,287.0,53.68,44.92
2016,1,21,9,30,778.0,71.0,2.5,0.0,331.0,56.72,47.73
2016,1,21,9,45,811.0,72.5,2.6,0.0,372.0,56.82,47.74
2016,1,21,10,0,844.0,74.0,2.7,0.0,413.0,57.06,47.88
2016,1,21,10,15,751.5,91.5,2.65,0.0,411.5,106.64,64.53
2016,1,21,10,30,659.0,109.0,2.6,0.0,410.0,152.56,99.51
2016,1,21,10,45,545.5,148.0,2.6,0.5,406.5,201.37,145.62
2016,1,21,11,0,432.0,187.0,2.6,1.0,403.0,238.97,184.07
2016,1,21,11,15,683.5,134.0,2.5,1.0,491.0,288.73,219.9
2016,1,21,11,30,935.0,81.0,2.4,1.0,579.0,361.23,278.07
2016,1,21,11,45,941.5,80.5,2.3,1.5,592.0,406.19,320.32
2016,1,21,12,0,948.0,80.0,2.2,2.0,605.0,449.59,360.35
2016,1,21,12,15,949.5,80.5,2.1,2.0,609.0,490.01,397.55
2016,1,21,12,30,951.0,81.0,2.0,2.0,613.0,528.14,431.85
2016,1,21,12,45,951.5,80.0,1.95,2.5,609.5,561.87,461.18
2016,1,21,13,0,952.0,79.0,1.9,3.0,606.0,592.89,487.53
2016,1,21,13,15,947.5,78.5,1.8,3.0,594.0,618.78,509.78
2016,1,21,13,30,943.0,78.0,1.7,3.0,582.0,641.51,529.03
2016,1,21,13,45,936.0,76.5,1.65,3.0,562.5,658.4,543.77
2016,1,21,14,0,929.0,75.0,1.6,3.0,543.0,671.9,555.65
2016,1,21,14,15,917.0,73.5,1.55,3.0,515.5,678.79,562.27
2016,1,21,14,30,905.0,72.0,1.5,3.0,488.0,682.19,566.11
2016,1,21,14,45,887.5,70.0,1.5,3.0,454.0,682.74,567.93
2016,1,21,15,0,870.0,68.0,1.5,3.0,420.0,675.39,563.67
2016,1,21,15,15,845.0,65.0,1.3,2.5,380.5,658.54,551.05
2016,1,21,15,30,820.0,62.0,1.1,2.0,341.0,638.57,535.54
2016,1,21,15,45,781.5,59.0,0.9,1.5,297.0,606.83,510.07
2016,1,21,16,0,743.0,56.0,0.7,1.0,253.0,572.65,481.69
2016,1,21,16,15,686.5,50.5,0.75,0.5,206.5,522.06,441.4
2016,1,21,16,30,630.0,45.0,0.8,0.0,160.0,470.29,397.72
2016,1,21,16,45,531.5,37.5,0.9,0.0,115.0,390.6,327.74
2016,1,21,17,0,433.0,30.0,1.0,0.0,70.0,322.43,255.61
2016,1,21,17,15,216.5,15.0,1.0,0.0,35.0,160.09,0.0
2016,1,21,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.2,-1.5,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
