Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,3,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.8,-2.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.95,-2.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.1,-2.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.3,-2.5,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.5,-3.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.6,-3.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.7,-3.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.8,-3.5,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.9,-4.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.95,-4.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,5.5,4.95,-4.0,5.5,4.82,0.0
2016,1,22,8,0,0.0,11.0,4.9,-4.0,11.0,9.66,2.64
2016,1,22,8,15,0.0,19.0,4.8,-4.0,19.0,16.71,9.84
2016,1,22,8,30,0.0,27.0,4.7,-4.0,27.0,23.77,16.79
2016,1,22,8,45,0.0,36.0,4.65,-4.0,36.0,31.73,24.54
2016,1,22,9,0,0.0,45.0,4.6,-4.0,45.0,39.69,32.25
2016,1,22,9,15,0.0,53.5,4.55,-4.0,53.5,47.23,39.45
2016,1,22,9,30,0.0,62.0,4.5,-4.0,62.0,54.78,46.59
2016,1,22,9,45,0.0,79.0,4.5,-4.0,79.0,69.29,60.24
2016,1,22,10,0,0.0,96.0,4.5,-4.0,96.0,83.17,73.19
2016,1,22,10,15,0.0,94.0,4.65,-4.0,94.0,82.17,68.81
2016,1,22,10,30,0.0,92.0,4.8,-4.0,92.0,80.89,67.52
2016,1,22,10,45,1.5,129.0,4.95,-4.0,130.0,111.78,94.94
2016,1,22,11,0,3.0,166.0,5.1,-4.0,168.0,142.71,122.16
2016,1,22,11,15,1.5,150.0,5.15,-4.0,151.0,130.48,111.22
2016,1,22,11,30,0.0,134.0,5.2,-4.0,134.0,117.3,99.49
2016,1,22,11,45,0.0,127.0,5.3,-4.0,127.0,111.69,94.44
2016,1,22,12,0,0.0,120.0,5.4,-4.0,120.0,105.89,89.24
2016,1,22,12,15,0.0,103.0,5.4,-4.0,103.0,91.17,76.13
2016,1,22,12,30,0.0,86.0,5.4,-4.0,86.0,76.18,62.77
2016,1,22,12,45,0.0,117.0,5.4,-4.0,117.0,103.75,87.33
2016,1,22,13,0,0.0,148.0,5.4,-4.0,148.0,131.79,112.19
2016,1,22,13,15,0.0,93.5,5.3,-4.0,93.5,82.88,68.79
2016,1,22,13,30,0.0,39.0,5.2,-4.0,39.0,34.44,25.44
2016,1,22,13,45,0.0,41.5,5.15,-4.0,41.5,36.64,27.48
2016,1,22,14,0,0.0,44.0,5.1,-4.0,44.0,38.85,29.51
2016,1,22,14,15,0.0,48.0,5.2,-3.5,48.0,42.39,32.69
2016,1,22,14,30,0.0,52.0,5.3,-3.0,52.0,45.92,35.88
2016,1,22,14,45,0.0,77.0,5.45,-3.0,77.0,68.12,55.95
2016,1,22,15,0,0.0,102.0,5.6,-3.0,102.0,92.36,77.86
2016,1,22,15,15,0.0,92.0,5.6,-3.0,92.0,83.23,69.78
2016,1,22,15,30,0.0,82.0,5.6,-3.0,82.0,74.05,61.62
2016,1,22,15,45,0.0,71.0,5.6,-3.5,71.0,63.81,52.52
2016,1,22,16,0,0.0,60.0,5.6,-4.0,60.0,53.51,43.22
2016,1,22,16,15,0.0,48.5,5.5,-4.0,48.5,42.82,33.36
2016,1,22,16,30,0.0,37.0,5.4,-4.0,37.0,32.63,23.88
2016,1,22,16,45,0.0,26.0,5.3,-4.0,26.0,22.9,14.76
2016,1,22,17,0,0.0,15.0,5.2,-4.0,15.0,13.19,5.5
2016,1,22,17,15,0.0,7.5,5.2,-4.0,7.5,6.58,0.0
2016,1,22,17,30,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.15,-4.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,5.0,-4.5,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,5.0,-5.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,5.05,-5.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,5.1,-5.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,5.3,-5.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,5.25,-5.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,5.2,-5.5,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,5.25,-6.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,5.3,-6.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,5.25,-6.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.15,-6.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.05,-6.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.0,-6.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,4.95,-6.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,4.9,-6.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,4.85,-6.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,4.8,-6.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,4.75,-6.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,4.7,-6.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,4.65,-6.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,4.6,-6.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,4.55,-6.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,4.45,-6.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,4.35,-6.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,4.05,-6.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,4.05,-5.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,4.1,-5.0,0.0,0.0,0.0
2016,1,23,7,45,0.0,11.0,4.2,-5.0,11.0,9.68,0.0
2016,1,23,8,0,0.0,22.0,4.3,-5.0,22.0,19.39,11.19
2016,1,23,8,15,0.0,38.0,4.4,-4.5,38.0,33.04,25.05
2016,1,23,8,30,0.0,54.0,4.5,-4.0,54.0,46.33,38.03
2016,1,23,8,45,0.0,70.5,4.6,-3.5,70.5,59.85,51.08
2016,1,23,9,0,0.0,87.0,4.7,-3.0,87.0,73.2,63.78
2016,1,23,9,15,0.5,102.5,4.8,-2.5,103.0,85.68,75.45
2016,1,23,9,30,1.0,118.0,4.9,-2.0,119.0,98.02,86.79
2016,1,23,9,45,3.5,130.5,5.05,-2.0,132.5,108.1,96.06
2016,1,23,10,0,6.0,143.0,5.2,-2.0,146.0,118.1,105.16
2016,1,23,10,15,3.0,142.5,5.25,-1.5,144.0,119.94,101.61
2016,1,23,10,30,0.0,142.0,5.3,-1.0,142.0,120.86,102.15
2016,1,23,10,45,0.0,149.0,5.35,-1.0,149.0,127.51,107.82
2016,1,23,11,0,0.0,156.0,5.4,-1.0,156.0,134.14,113.46
2016,1,23,11,15,3.0,167.5,5.4,-1.0,169.5,145.23,122.91
2016,1,23,11,30,6.0,179.0,5.4,-1.0,183.0,156.74,132.75
2016,1,23,11,45,10.0,191.0,5.4,-1.0,197.0,169.46,143.66
2016,1,23,12,0,14.0,203.0,5.4,-1.0,211.0,182.71,155.08
2016,1,23,12,15,7.0,146.5,5.4,-1.0,150.5,132.29,111.27
2016,1,23,12,30,0.0,90.0,5.4,-1.0,90.0,79.74,65.19
2016,1,23,12,45,27.0,166.5,5.45,-1.0,182.0,164.25,139.47
2016,1,23,13,0,54.0,243.0,5.5,-1.0,274.0,252.18,215.73
2016,1,23,13,15,47.5,234.5,5.45,-1.0,261.0,245.01,209.68
2016,1,23,13,30,41.0,226.0,5.4,-1.0,248.0,237.09,203.09
2016,1,23,13,45,51.5,223.5,5.4,-1.5,250.5,245.04,210.88
2016,1,23,14,0,62.0,221.0,5.4,-2.0,253.0,253.48,219.17
2016,1,23,14,15,48.0,204.0,5.3,-2.0,228.0,230.92,199.72
2016,1,23,14,30,34.0,187.0,5.2,-2.0,203.0,207.38,179.3
2016,1,23,14,45,56.5,181.5,5.15,-2.5,206.0,220.35,192.01
2016,1,23,15,0,79.0,176.0,5.1,-3.0,209.0,233.93,205.26
2016,1,23,15,15,73.0,161.0,5.0,-3.0,189.0,217.16,190.77
2016,1,23,15,30,67.0,146.0,4.9,-3.0,169.0,200.08,175.89
2016,1,23,15,45,62.5,128.0,4.85,-3.0,147.5,179.83,158.02
2016,1,23,16,0,58.0,110.0,4.8,-3.0,126.0,159.15,139.47
2016,1,23,16,15,49.5,91.0,4.7,-3.0,103.0,134.03,116.47
2016,1,23,16,30,41.0,72.0,4.6,-3.0,80.0,108.42,92.63
2016,1,23,16,45,28.0,53.0,4.55,-3.5,58.0,79.33,65.42
2016,1,23,17,0,15.0,34.0,4.5,-4.0,36.0,48.95,36.34
2016,1,23,17,15,7.5,17.0,4.5,-4.0,18.0,21.41,1.12
2016,1,23,17,30,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,4.45,-4.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,4.35,-4.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,4.3,-4.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,4.2,-4.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,4.0,-4.5,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,3.9,-5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,3.3,-5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,3.1,-5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,3.0,-5.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.9,-5.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.85,-5.5,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.8,-6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.75,-6.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.65,-6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.6,-6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.55,-6.5,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.45,-7.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,-7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.35,-7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.3,-7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.05,-7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.95,-7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.9,-7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.85,-7.5,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.75,-8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.7,-8.5,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.75,-9.5,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.8,-10.5,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.8,-11.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.85,-11.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.9,-11.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.95,-11.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.0,-11.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,-10.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.1,-9.0,0.0,0.0,0.0
2016,1,24,7,45,264.5,13.5,2.2,-8.5,38.5,11.71,0.0
2016,1,24,8,0,529.0,27.0,2.3,-8.0,77.0,24.12,15.69
2016,1,24,8,15,618.0,35.0,2.4,-7.0,125.0,30.61,23.09
2016,1,24,8,30,707.0,43.0,2.5,-6.0,173.0,36.99,29.54
2016,1,24,8,45,761.0,48.0,2.7,-5.0,222.0,40.41,32.96
2016,1,24,9,0,815.0,53.0,2.9,-4.0,271.0,43.84,36.22
2016,1,24,9,15,847.0,57.5,2.9,-3.0,317.0,46.71,38.83
2016,1,24,9,30,879.0,62.0,2.9,-2.0,363.0,49.56,41.33
2016,1,24,9,45,900.5,65.5,2.9,-1.5,404.0,51.5,43.01
2016,1,24,10,0,922.0,69.0,2.9,-1.0,445.0,55.92,46.96
2016,1,24,10,15,936.0,71.5,2.65,-0.5,480.5,116.44,65.88
2016,1,24,10,30,950.0,74.0,2.4,0.0,516.0,171.17,102.13
2016,1,24,10,45,959.0,76.5,2.2,0.0,544.0,225.37,147.41
2016,1,24,11,0,968.0,79.0,2.0,0.0,572.0,279.13,196.57
2016,1,24,11,15,973.5,80.5,1.85,0.0,592.5,330.48,245.31
2016,1,24,11,30,979.0,82.0,1.7,0.0,613.0,380.58,292.91
2016,1,24,11,45,981.0,83.5,1.55,0.5,625.5,427.99,336.89
2016,1,24,12,0,983.0,85.0,1.4,1.0,638.0,473.46,377.85
2016,1,24,12,15,983.0,85.0,1.3,1.5,642.0,514.54,414.12
2016,1,24,12,30,983.0,85.0,1.2,2.0,646.0,553.12,447.09
2016,1,24,12,45,813.5,119.0,1.15,2.5,581.0,536.56,436.73
2016,1,24,13,0,644.0,153.0,1.1,3.0,516.0,507.15,415.25
2016,1,24,13,15,801.5,120.5,1.05,3.0,563.5,587.64,480.39
2016,1,24,13,30,959.0,88.0,1.0,3.0,611.0,668.43,543.57
2016,1,24,13,45,949.5,87.0,0.95,3.5,590.0,685.11,555.77
2016,1,24,14,0,940.0,86.0,0.9,4.0,569.0,702.04,568.47
2016,1,24,14,15,928.0,83.5,0.8,4.0,540.5,708.81,573.83
2016,1,24,14,30,916.0,81.0,0.7,4.0,512.0,711.91,576.36
2016,1,24,14,45,897.5,78.5,0.65,4.0,477.0,707.06,573.59
2016,1,24,15,0,879.0,76.0,0.6,4.0,442.0,698.62,568.12
2016,1,24,15,15,856.0,72.5,0.55,3.5,401.5,682.57,557.79
2016,1,24,15,30,833.0,69.0,0.5,3.0,361.0,663.28,544.71
2016,1,24,15,45,798.0,64.0,0.5,3.0,315.5,631.21,521.17
2016,1,24,16,0,763.0,59.0,0.5,3.0,270.0,596.58,494.75
2016,1,24,16,15,711.0,53.0,0.55,2.5,222.5,547.62,457.06
2016,1,24,16,30,659.0,47.0,0.6,2.0,175.0,497.3,415.94
2016,1,24,16,45,573.0,39.0,0.7,2.0,128.5,423.36,352.52
2016,1,24,17,0,487.0,31.0,0.8,2.0,82.0,350.63,282.59
2016,1,24,17,15,243.5,15.5,0.85,1.5,41.0,181.25,71.3
2016,1,24,17,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,25,7,45,70.5,17.5,1.6,-1.5,24.0,14.39,0.0
2016,1,25,8,0,141.0,35.0,1.8,-1.0,48.0,28.08,18.78
2016,1,25,8,15,181.0,53.0,1.85,-0.5,80.0,41.71,32.69
2016,1,25,8,30,221.0,71.0,1.9,0.0,112.0,54.97,45.53
2016,1,25,8,45,247.5,87.5,1.95,0.0,145.0,66.78,56.92
2016,1,25,9,0,274.0,104.0,2.0,0.0,178.0,78.25,67.78
2016,1,25,9,15,302.0,116.0,1.95,0.0,209.5,86.43,75.4
2016,1,25,9,30,330.0,128.0,1.9,0.0,241.0,94.38,82.68
2016,1,25,9,45,337.5,143.0,1.85,0.5,270.5,103.9,91.14
2016,1,25,10,0,345.0,158.0,1.8,1.0,300.0,114.87,100.79
2016,1,25,10,15,296.5,180.0,1.9,1.5,309.0,149.58,115.71
2016,1,25,10,30,248.0,202.0,2.0,2.0,318.0,179.63,139.98
2016,1,25,10,45,367.5,191.0,2.1,2.5,373.5,209.93,159.67
2016,1,25,11,0,487.0,180.0,2.2,3.0,429.0,248.15,188.18
2016,1,25,11,15,540.0,170.5,2.3,3.5,457.0,283.22,218.39
2016,1,25,11,30,593.0,161.0,2.4,4.0,485.0,323.81,253.94
2016,1,25,11,45,623.5,155.5,2.55,4.5,502.5,360.93,287.4
2016,1,25,12,0,654.0,150.0,2.7,5.0,520.0,399.22,321.59
2016,1,25,12,15,693.5,139.0,2.7,5.0,534.5,437.25,355.52
2016,1,25,12,30,733.0,128.0,2.7,5.0,549.0,476.05,389.76
2016,1,25,12,45,748.0,122.5,2.7,5.5,549.5,507.94,417.35
2016,1,25,13,0,763.0,117.0,2.7,6.0,550.0,538.39,443.3
2016,1,25,13,15,769.0,112.0,2.65,6.0,541.0,562.54,464.47
2016,1,25,13,30,775.0,107.0,2.6,6.0,532.0,583.6,482.95
2016,1,25,13,45,751.0,108.5,2.6,6.0,509.5,592.06,491.2
2016,1,25,14,0,727.0,110.0,2.6,6.0,487.0,596.31,496.02
2016,1,25,14,15,667.0,119.5,2.45,5.5,452.0,582.31,486.18
2016,1,25,14,30,607.0,129.0,2.3,5.0,417.0,564.02,472.76
2016,1,25,14,45,602.5,120.5,2.15,5.0,390.0,560.59,471.0
2016,1,25,15,0,598.0,112.0,2.0,5.0,363.0,554.52,466.89
2016,1,25,15,15,568.0,108.5,1.85,4.5,329.5,533.9,451.48
2016,1,25,15,30,538.0,105.0,1.7,4.0,296.0,510.77,433.76
2016,1,25,15,45,512.5,95.0,1.6,3.5,259.0,477.21,407.65
2016,1,25,16,0,487.0,85.0,1.5,3.0,222.0,446.89,383.23
2016,1,25,16,15,444.0,74.5,1.5,2.5,182.5,403.31,346.95
2016,1,25,16,30,401.0,64.0,1.5,2.0,143.0,359.5,308.83
2016,1,25,16,45,335.0,51.0,1.55,1.5,105.0,298.47,254.26
2016,1,25,17,0,269.0,38.0,1.6,1.0,67.0,239.66,197.35
2016,1,25,17,15,134.5,19.0,1.6,1.0,33.5,122.68,58.62
2016,1,25,17,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,7,45,153.0,18.5,2.25,0.0,33.5,14.6,0.0
2016,1,26,8,0,306.0,37.0,2.3,0.0,67.0,31.01,21.39
2016,1,26,8,15,400.0,49.5,2.3,0.5,111.0,40.56,31.54
2016,1,26,8,30,494.0,62.0,2.3,1.0,155.0,49.83,40.64
2016,1,26,8,45,552.0,71.5,2.35,1.5,201.0,56.02,46.65
2016,1,26,9,0,610.0,81.0,2.4,2.0,247.0,62.08,52.34
2016,1,26,9,15,650.0,88.5,2.4,2.5,291.5,66.23,56.1
2016,1,26,9,30,690.0,96.0,2.4,3.0,336.0,70.34,59.72
2016,1,26,9,45,717.0,102.5,2.4,3.5,376.5,73.51,62.41
2016,1,26,10,0,744.0,109.0,2.4,4.0,417.0,81.13,69.12
2016,1,26,10,15,632.5,130.5,2.55,4.5,407.0,134.14,89.48
2016,1,26,10,30,521.0,152.0,2.7,5.0,397.0,173.0,120.77
2016,1,26,10,45,551.5,152.5,2.9,6.0,425.0,209.88,149.73
2016,1,26,11,0,582.0,153.0,3.1,7.0,453.0,248.99,182.99
2016,1,26,11,15,643.0,140.5,3.1,7.5,484.0,288.92,217.33
2016,1,26,11,30,704.0,128.0,3.1,8.0,515.0,331.65,254.78
2016,1,26,11,45,685.5,138.0,3.15,8.5,521.5,369.23,289.75
2016,1,26,12,0,667.0,148.0,3.2,9.0,528.0,404.06,321.53
2016,1,26,12,15,645.0,156.5,3.1,9.0,526.0,433.21,348.25
2016,1,26,12,30,623.0,165.0,3.0,9.0,524.0,459.23,371.68
2016,1,26,12,45,633.5,160.5,2.95,9.0,524.0,486.89,395.95
2016,1,26,13,0,644.0,156.0,2.9,9.0,524.0,513.23,418.8
2016,1,26,13,15,601.0,166.0,2.65,9.0,504.0,521.16,425.89
2016,1,26,13,30,558.0,176.0,2.4,9.0,484.0,521.12,426.42
2016,1,26,13,45,613.5,152.5,2.2,9.0,481.0,553.72,453.34
2016,1,26,14,0,669.0,129.0,2.0,9.0,478.0,581.37,476.0
2016,1,26,14,15,579.0,146.0,1.85,8.5,437.5,553.89,455.03
2016,1,26,14,30,489.0,163.0,1.7,8.0,397.0,517.93,427.46
2016,1,26,14,45,426.5,162.0,1.6,7.5,356.0,482.95,401.0
2016,1,26,15,0,364.0,161.0,1.5,7.0,315.0,433.43,362.63
2016,1,26,15,15,313.5,161.0,1.5,6.5,285.0,404.4,340.27
2016,1,26,15,30,263.0,161.0,1.5,6.0,255.0,375.15,317.01
2016,1,26,15,45,251.5,141.5,1.5,5.5,222.5,347.62,295.63
2016,1,26,16,0,240.0,122.0,1.5,5.0,190.0,318.82,272.48
2016,1,26,16,15,213.0,103.0,1.5,4.5,156.0,279.48,239.34
2016,1,26,16,30,186.0,84.0,1.5,4.0,122.0,239.74,204.72
2016,1,26,16,45,147.5,64.0,1.5,3.5,89.0,191.08,161.14
2016,1,26,17,0,109.0,44.0,1.5,3.0,56.0,142.47,115.65
2016,1,26,17,15,54.5,22.0,1.5,3.0,28.0,72.28,37.27
2016,1,26,17,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,7,45,80.5,20.0,1.95,2.0,28.0,16.35,0.0
2016,1,27,8,0,161.0,40.0,2.0,2.0,56.0,31.8,22.05
2016,1,27,8,15,225.0,58.0,2.25,2.5,93.5,44.52,34.92
2016,1,27,8,30,289.0,76.0,2.5,3.0,131.0,57.48,47.36
2016,1,27,8,45,365.5,86.0,2.8,3.5,174.0,64.07,53.71
2016,1,27,9,0,442.0,96.0,3.1,4.0,217.0,70.55,59.73
2016,1,27,9,15,518.0,92.0,3.25,4.0,256.5,68.26,57.65
2016,1,27,9,30,594.0,88.0,3.4,4.0,296.0,63.12,52.85
2016,1,27,9,45,445.5,128.0,3.55,4.5,294.0,89.17,76.49
2016,1,27,10,0,297.0,168.0,3.7,5.0,292.0,121.73,105.65
2016,1,27,10,15,234.5,190.0,3.6,5.0,293.0,153.04,119.26
2016,1,27,10,30,172.0,212.0,3.5,5.0,294.0,182.41,144.48
2016,1,27,10,45,380.0,182.0,3.45,5.5,375.5,206.96,155.35
2016,1,27,11,0,588.0,152.0,3.4,6.0,457.0,252.12,186.26
2016,1,27,11,15,401.0,203.0,3.3,6.0,414.5,273.48,213.72
2016,1,27,11,30,214.0,254.0,3.2,6.0,372.0,279.81,226.19
2016,1,27,11,45,330.5,237.0,3.1,6.5,424.5,322.71,260.26
2016,1,27,12,0,447.0,220.0,3.0,7.0,477.0,376.26,303.72
2016,1,27,12,15,607.5,169.5,2.95,7.0,521.0,429.68,348.11
2016,1,27,12,30,768.0,119.0,2.9,7.0,565.0,487.94,397.1
2016,1,27,12,45,786.0,112.5,2.9,7.0,567.0,522.22,427.13
2016,1,27,13,0,804.0,106.0,2.9,7.0,569.0,554.09,454.94
2016,1,27,13,15,750.5,119.5,2.85,7.0,545.0,563.63,464.13
2016,1,27,13,30,697.0,133.0,2.8,7.0,521.0,568.42,469.2
2016,1,27,13,45,707.5,124.5,2.75,7.0,507.0,586.03,484.82
2016,1,27,14,0,718.0,116.0,2.7,7.0,493.0,601.24,498.34
2016,1,27,14,15,730.0,105.5,2.6,6.5,473.0,612.69,509.61
2016,1,27,14,30,742.0,95.0,2.5,6.0,453.0,621.29,518.63
2016,1,27,14,45,626.0,115.0,2.45,6.0,403.0,574.61,481.57
2016,1,27,15,0,510.0,135.0,2.4,6.0,353.0,517.95,436.32
2016,1,27,15,15,481.0,130.0,2.2,5.5,321.0,496.96,420.7
2016,1,27,15,30,452.0,125.0,2.0,5.0,289.0,474.15,402.97
2016,1,27,15,45,440.5,110.5,1.8,4.5,254.0,450.51,384.57
2016,1,27,16,0,429.0,96.0,1.6,4.0,219.0,424.99,363.95
2016,1,27,16,15,395.5,83.0,1.5,3.5,181.5,385.27,330.72
2016,1,27,16,30,362.0,70.0,1.4,3.0,144.0,344.99,295.68
2016,1,27,16,45,313.0,55.0,1.3,2.5,107.0,292.26,248.43
2016,1,27,17,0,264.0,40.0,1.2,2.0,70.0,240.62,199.02
2016,1,27,17,15,132.0,25.5,1.2,1.5,40.5,136.13,82.89
2016,1,27,17,30,0.0,11.0,1.2,1.0,11.0,10.01,0.0
2016,1,27,17,45,0.0,5.5,1.25,1.0,5.5,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,28,7,45,36.0,19.0,1.4,-0.5,22.5,16.14,0.0
2016,1,28,8,0,72.0,38.0,1.5,0.0,45.0,31.08,21.78
2016,1,28,8,15,96.0,58.0,1.35,0.0,73.0,46.29,36.97
2016,1,28,8,30,120.0,78.0,1.2,0.0,101.0,61.11,51.32
2016,1,28,8,45,136.5,98.0,1.05,0.5,130.5,75.53,64.96
2016,1,28,9,0,153.0,118.0,0.9,1.0,160.0,89.55,77.94
2016,1,28,9,15,176.5,132.0,0.85,1.5,188.0,99.64,87.03
2016,1,28,9,30,200.0,146.0,0.8,2.0,216.0,109.46,95.68
2016,1,28,9,45,238.5,159.5,0.75,2.5,252.5,113.57,99.01
2016,1,28,10,0,277.0,173.0,0.7,3.0,289.0,125.15,109.0
2016,1,28,10,15,238.0,192.5,0.7,3.5,298.0,155.44,120.94
2016,1,28,10,30,199.0,212.0,0.7,4.0,307.0,186.2,145.76
2016,1,28,10,45,243.0,219.5,0.7,4.5,342.5,210.81,163.64
2016,1,28,11,0,287.0,227.0,0.7,5.0,378.0,243.83,189.6
2016,1,28,11,15,309.0,232.5,0.85,5.0,400.0,273.32,214.8
2016,1,28,11,30,331.0,238.0,1.0,5.0,422.0,304.41,241.67
2016,1,28,11,45,299.5,250.0,1.2,5.0,419.0,322.78,259.47
2016,1,28,12,0,268.0,262.0,1.4,5.0,416.0,338.19,274.36
2016,1,28,12,15,199.5,268.5,1.4,5.0,384.0,327.13,267.19
2016,1,28,12,30,131.0,275.0,1.4,5.0,352.0,311.86,255.88
2016,1,28,12,45,126.5,273.0,1.4,5.0,347.5,317.1,260.81
2016,1,28,13,0,122.0,271.0,1.4,5.0,343.0,321.57,264.95
2016,1,28,13,15,300.0,238.5,1.4,5.0,408.5,408.59,337.33
2016,1,28,13,30,478.0,206.0,1.4,5.0,474.0,505.19,415.78
2016,1,28,13,45,538.0,179.5,1.45,5.0,472.0,532.46,438.81
2016,1,28,14,0,598.0,153.0,1.5,5.0,470.0,563.84,465.59
2016,1,28,14,15,679.0,122.5,1.35,5.0,465.5,599.64,494.71
2016,1,28,14,30,760.0,92.0,1.2,5.0,461.0,630.3,519.53
2016,1,28,14,45,380.0,112.0,1.1,5.0,296.5,398.23,334.41
2016,1,28,15,0,0.0,132.0,1.0,5.0,132.0,121.92,99.84
2016,1,28,15,15,0.0,120.5,0.95,4.5,120.5,111.63,92.19
2016,1,28,15,30,0.0,109.0,0.9,4.0,109.0,101.32,83.63
2016,1,28,15,45,0.0,95.5,0.85,3.5,95.5,88.83,73.04
2016,1,28,16,0,0.0,82.0,0.8,3.0,82.0,76.25,62.19
2016,1,28,16,15,0.0,68.0,0.8,2.5,68.0,62.99,50.54
2016,1,28,16,30,0.0,54.0,0.8,2.0,54.0,49.55,38.51
2016,1,28,16,45,0.0,40.5,0.85,2.0,40.5,36.45,26.53
2016,1,28,17,0,0.0,27.0,0.9,2.0,27.0,23.8,14.86
2016,1,28,17,15,0.0,15.5,0.9,2.0,15.5,13.64,3.81
2016,1,28,17,30,0.0,4.0,0.9,2.0,4.0,3.64,0.0
2016,1,28,17,45,0.0,2.0,0.95,2.0,2.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.95,-1.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,29,7,45,221.0,16.0,2.8,0.5,39.0,12.74,0.0
2016,1,29,8,0,442.0,32.0,3.0,1.0,78.0,26.15,17.44
2016,1,29,8,15,534.0,40.0,3.15,1.5,124.0,31.86,23.58
2016,1,29,8,30,626.0,48.0,3.3,2.0,170.0,40.98,32.38
2016,1,29,8,45,685.0,53.0,3.45,3.0,218.0,44.18,35.46
2016,1,29,9,0,744.0,58.0,3.6,4.0,266.0,47.42,38.42
2016,1,29,9,15,780.0,62.0,3.9,4.5,311.5,49.7,40.44
2016,1,29,9,30,816.0,66.0,4.2,5.0,357.0,51.99,42.42
2016,1,29,9,45,842.0,68.5,4.5,5.5,398.0,53.03,43.2
2016,1,29,10,0,868.0,71.0,4.8,6.0,439.0,63.59,42.5
2016,1,29,10,15,885.0,73.5,4.85,6.0,474.0,115.97,63.17
2016,1,29,10,30,902.0,76.0,4.9,6.0,509.0,175.09,104.99
2016,1,29,10,45,916.0,76.5,4.95,6.5,538.0,226.64,148.13
2016,1,29,11,0,930.0,77.0,5.0,7.0,567.0,278.25,195.05
2016,1,29,11,15,938.0,78.0,5.0,7.0,587.5,328.46,242.76
2016,1,29,11,30,946.0,79.0,5.0,7.0,608.0,377.71,289.82
2016,1,29,11,45,952.5,79.0,5.0,7.0,621.5,424.37,334.25
2016,1,29,12,0,959.0,79.0,5.0,7.0,635.0,469.47,376.6
2016,1,29,12,15,960.0,79.0,4.95,7.0,640.0,510.35,414.6
2016,1,29,12,30,961.0,79.0,4.9,7.0,645.0,548.85,449.77
2016,1,29,12,45,962.0,78.0,4.9,7.0,641.5,583.84,481.48
2016,1,29,13,0,963.0,77.0,4.9,7.0,638.0,616.11,510.39
2016,1,29,13,15,959.0,76.5,4.85,7.0,626.5,643.14,534.42
2016,1,29,13,30,955.0,76.0,4.8,7.0,615.0,666.95,555.48
2016,1,29,13,45,948.0,75.0,4.8,7.0,595.5,685.06,571.93
2016,1,29,14,0,941.0,74.0,4.8,7.0,576.0,699.71,585.46
2016,1,29,14,15,930.5,72.5,4.65,6.5,549.0,708.01,594.26
2016,1,29,14,30,920.0,71.0,4.5,6.0,522.0,712.76,600.02
2016,1,29,14,45,905.5,69.0,4.4,6.0,488.0,710.71,599.01
2016,1,29,15,0,891.0,67.0,4.3,6.0,454.0,705.22,595.38
2016,1,29,15,15,869.5,64.5,3.95,5.5,414.5,696.51,588.98
2016,1,29,15,30,848.0,62.0,3.6,5.0,375.0,679.26,576.25
2016,1,29,15,45,819.0,58.0,3.25,5.0,331.0,652.0,554.18
2016,1,29,16,0,790.0,54.0,2.9,5.0,287.0,622.1,529.4
2016,1,29,16,15,743.0,49.5,2.55,4.0,239.5,577.33,493.13
2016,1,29,16,30,696.0,45.0,2.2,3.0,192.0,531.1,453.42
2016,1,29,16,45,622.5,38.5,1.9,2.0,145.5,464.89,395.03
2016,1,29,17,0,549.0,32.0,1.6,1.0,99.0,399.34,332.91
2016,1,29,17,15,400.5,22.0,1.55,0.5,59.0,285.77,201.44
2016,1,29,17,30,252.0,12.0,1.5,0.0,19.0,150.15,0.0
2016,1,29,17,45,126.0,6.0,1.5,0.0,9.5,0.0,0.0
2016,1,29,18,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,0.95,-1.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,30,7,45,238.5,14.5,1.3,0.0,40.5,12.37,0.5
2016,1,30,8,0,477.0,29.0,1.5,0.0,81.0,25.53,17.11
2016,1,30,8,15,565.0,36.0,1.5,0.5,127.0,30.95,22.91
2016,1,30,8,30,653.0,43.0,1.5,1.0,173.0,36.32,28.25
2016,1,30,8,45,706.5,48.0,1.55,1.5,220.0,39.72,31.57
2016,1,30,9,0,760.0,53.0,1.6,2.0,267.0,43.1,34.75
2016,1,30,9,15,794.0,56.0,1.8,2.5,312.0,44.71,36.16
2016,1,30,9,30,828.0,59.0,2.0,3.0,357.0,46.35,37.56
2016,1,30,9,45,853.5,61.5,2.25,4.0,397.5,53.93,44.3
2016,1,30,10,0,879.0,64.0,2.5,5.0,438.0,66.88,44.24
2016,1,30,10,15,894.5,65.5,2.65,5.5,472.5,118.59,64.61
2016,1,30,10,30,910.0,67.0,2.8,6.0,507.0,170.99,100.72
2016,1,30,10,45,921.5,68.0,2.95,6.5,535.0,222.77,144.17
2016,1,30,11,0,933.0,69.0,3.1,7.0,563.0,274.39,191.02
2016,1,30,11,15,939.5,70.0,3.15,7.0,583.5,324.23,238.14
2016,1,30,11,30,946.0,71.0,3.2,7.0,604.0,372.99,284.37
2016,1,30,11,45,950.0,71.5,3.25,7.5,616.5,419.08,327.3
2016,1,30,12,0,954.0,72.0,3.3,8.0,629.0,463.43,367.79
2016,1,30,12,15,955.0,72.5,3.3,8.0,633.5,504.5,405.26
2016,1,30,12,30,956.0,73.0,3.3,8.0,638.0,543.24,439.97
2016,1,30,12,45,953.5,73.0,3.35,8.5,634.5,577.15,469.41
2016,1,30,13,0,951.0,73.0,3.4,9.0,631.0,608.17,495.87
2016,1,30,13,15,946.5,72.5,3.4,9.0,619.0,634.52,518.9
2016,1,30,13,30,942.0,72.0,3.4,9.0,607.0,657.67,539.06
2016,1,30,13,45,934.5,71.0,3.4,9.0,587.5,675.11,554.55
2016,1,30,14,0,927.0,70.0,3.4,9.0,568.0,689.11,567.21
2016,1,30,14,15,916.5,68.5,3.25,9.0,541.0,697.11,574.5
2016,1,30,14,30,906.0,67.0,3.1,9.0,514.0,701.6,578.57
2016,1,30,14,45,890.5,65.5,3.0,9.0,481.0,699.21,577.35
2016,1,30,15,0,875.0,64.0,2.9,9.0,448.0,693.45,573.65
2016,1,30,15,15,853.5,61.5,2.6,8.5,409.0,679.04,563.31
2016,1,30,15,30,832.0,59.0,2.3,8.0,370.0,667.34,554.86
2016,1,30,15,45,794.5,57.0,2.0,7.5,325.5,636.74,531.31
2016,1,30,16,0,757.0,55.0,1.7,7.0,281.0,603.72,505.25
2016,1,30,16,15,709.0,50.5,1.6,6.0,235.0,558.54,470.34
2016,1,30,16,30,661.0,46.0,1.5,5.0,189.0,512.03,432.16
2016,1,30,16,45,581.0,39.5,1.45,4.5,142.5,442.1,372.06
2016,1,30,17,0,501.0,33.0,1.4,4.0,96.0,373.17,309.01
2016,1,30,17,15,357.5,23.0,1.45,3.5,58.0,264.47,191.62
2016,1,30,17,30,214.0,13.0,1.5,3.0,20.0,130.77,0.0
2016,1,30,17,45,107.0,6.5,1.55,3.0,10.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,45,185.5,18.0,2.05,1.5,38.5,14.36,2.38
2016,1,31,8,0,371.0,36.0,2.1,2.0,77.0,29.52,20.56
2016,1,31,8,15,462.0,45.5,2.15,2.5,121.5,36.34,27.66
2016,1,31,8,30,553.0,55.0,2.2,3.0,166.0,43.03,34.2
2016,1,31,8,45,611.0,61.5,2.25,3.5,212.5,46.9,37.95
2016,1,31,9,0,669.0,68.0,2.3,4.0,259.0,50.75,41.52
2016,1,31,9,15,707.0,72.5,2.4,4.5,303.0,52.87,43.38
2016,1,31,9,30,745.0,77.0,2.5,5.0,347.0,55.01,45.2
2016,1,31,9,45,777.0,79.0,2.65,6.0,388.0,60.76,50.16
2016,1,31,10,0,809.0,81.0,2.8,7.0,429.0,73.41,49.05
2016,1,31,10,15,827.5,83.5,2.95,7.5,463.5,123.06,69.91
2016,1,31,10,30,846.0,86.0,3.1,8.0,498.0,174.0,105.28
2016,1,31,10,45,861.5,86.5,3.3,9.0,526.5,223.77,146.47
2016,1,31,11,0,877.0,87.0,3.5,10.0,555.0,273.96,191.09
2016,1,31,11,15,885.5,88.5,3.6,10.5,575.5,323.22,236.5
2016,1,31,11,30,894.0,90.0,3.7,11.0,596.0,371.74,281.18
2016,1,31,11,45,742.0,135.0,3.85,11.5,561.5,395.58,308.06
2016,1,31,12,0,590.0,180.0,4.0,12.0,527.0,405.89,321.66
2016,1,31,12,15,599.0,178.5,4.1,12.5,533.5,440.04,351.28
2016,1,31,12,30,608.0,177.0,4.2,13.0,540.0,470.86,377.73
2016,1,31,12,45,607.0,176.5,4.35,13.5,537.0,496.27,399.59
2016,1,31,13,0,606.0,176.0,4.5,14.0,534.0,519.79,419.6
2016,1,31,13,15,752.5,132.0,4.5,14.0,568.5,586.16,474.38
2016,1,31,13,30,899.0,88.0,4.5,14.0,603.0,650.96,527.72
2016,1,31,13,45,891.5,87.0,4.55,14.0,583.5,671.26,545.14
2016,1,31,14,0,884.0,86.0,4.6,14.0,564.0,685.41,557.97
2016,1,31,14,15,872.5,84.5,4.5,14.0,537.5,692.95,564.98
2016,1,31,14,30,861.0,83.0,4.4,14.0,511.0,697.03,569.24
2016,1,31,14,45,687.5,112.0,4.3,14.0,440.0,622.51,510.76
2016,1,31,15,0,514.0,141.0,4.2,14.0,369.0,534.34,440.8
2016,1,31,15,15,492.5,133.5,4.1,13.5,336.5,515.52,427.81
2016,1,31,15,30,471.0,126.0,4.0,13.0,304.0,494.72,412.69
2016,1,31,15,45,453.0,113.0,3.95,13.0,268.0,468.09,392.0
2016,1,31,16,0,435.0,100.0,3.9,13.0,232.0,439.71,369.32
2016,1,31,16,15,522.0,77.0,3.8,12.5,209.5,471.78,396.63
2016,1,31,16,30,609.0,54.0,3.7,12.0,187.0,495.48,415.27
2016,1,31,16,45,523.5,46.5,3.65,11.5,141.5,422.22,352.13
2016,1,31,17,0,438.0,39.0,3.6,11.0,96.0,350.66,287.52
2016,1,31,17,15,299.0,27.0,3.5,10.5,58.0,245.33,179.55
2016,1,31,17,30,160.0,15.0,3.4,10.0,20.0,103.1,0.0
2016,1,31,17,45,80.0,7.5,3.35,10.0,10.0,6.82,0.0
2016,1,31,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,7,45,148.5,20.0,2.85,7.5,36.5,15.69,3.77
2016,2,1,8,0,297.0,40.0,2.9,8.0,73.0,31.21,21.56
2016,2,1,8,15,385.5,51.0,2.95,8.5,115.5,41.02,31.17
2016,2,1,8,30,474.0,62.0,3.0,9.0,158.0,48.8,38.58
2016,2,1,8,45,541.0,67.5,3.05,9.5,203.5,51.53,41.22
2016,2,1,9,0,608.0,73.0,3.1,10.0,249.0,54.36,43.79
2016,2,1,9,15,646.5,78.5,3.25,10.5,291.5,57.08,46.14
2016,2,1,9,30,685.0,84.0,3.4,11.0,334.0,59.78,48.4
2016,2,1,9,45,342.5,112.0,3.55,12.0,237.0,76.78,63.26
2016,2,1,10,0,0.0,140.0,3.7,13.0,140.0,117.11,93.99
2016,2,1,10,15,40.0,178.0,3.8,13.5,197.5,143.84,114.35
2016,2,1,10,30,80.0,216.0,3.9,14.0,255.0,180.33,141.92
2016,2,1,10,45,453.0,155.0,4.05,14.5,396.0,200.65,142.21
2016,2,1,11,0,826.0,94.0,4.2,15.0,537.0,270.07,186.86
2016,2,1,11,15,835.0,95.0,4.3,15.5,557.5,316.76,229.24
2016,2,1,11,30,844.0,96.0,4.4,16.0,578.0,362.86,271.09
2016,2,1,11,45,850.0,96.5,4.5,16.5,591.0,406.57,310.51
2016,2,1,12,0,856.0,97.0,4.6,17.0,604.0,448.97,348.07
2016,2,1,12,15,857.5,97.5,4.65,17.0,608.5,487.8,382.64
2016,2,1,12,30,859.0,98.0,4.7,17.0,613.0,524.58,414.9
2016,2,1,12,45,858.5,97.5,4.8,17.5,610.0,557.11,442.55
