Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,13,0,858.0,97.0,4.9,18.0,607.0,587.12,467.67
2016,2,1,13,15,853.0,96.0,4.9,18.0,595.5,611.32,488.5
2016,2,1,13,30,848.0,95.0,4.9,18.0,584.0,632.5,506.72
2016,2,1,13,45,838.0,94.5,4.95,18.0,565.0,647.96,520.48
2016,2,1,14,0,828.0,94.0,5.0,18.0,546.0,660.13,531.59
2016,2,1,14,15,466.5,160.0,4.9,18.0,412.5,498.85,404.02
2016,2,1,14,30,105.0,226.0,4.8,18.0,279.0,297.87,239.97
2016,2,1,14,45,436.5,156.0,4.75,18.0,354.0,491.99,401.52
2016,2,1,15,0,768.0,86.0,4.7,18.0,429.0,655.69,533.81
2016,2,1,15,15,743.0,82.5,4.5,17.5,391.0,637.88,520.73
2016,2,1,15,30,718.0,79.0,4.3,17.0,353.0,620.9,508.8
2016,2,1,15,45,681.5,74.5,4.1,17.0,310.5,588.91,484.05
2016,2,1,16,0,645.0,70.0,3.9,17.0,268.0,554.85,457.17
2016,2,1,16,15,593.5,64.0,3.8,16.5,223.5,507.1,419.45
2016,2,1,16,30,542.0,58.0,3.7,16.0,179.0,458.52,379.46
2016,2,1,16,45,460.0,49.5,3.6,15.5,135.5,387.15,319.04
2016,2,1,17,0,378.0,41.0,3.5,15.0,92.0,317.48,257.34
2016,2,1,17,15,189.0,30.5,3.35,14.5,56.0,185.48,135.84
2016,2,1,17,30,0.0,20.0,3.2,14.0,20.0,18.19,0.0
2016,2,1,17,45,0.0,10.0,3.05,14.0,10.0,9.1,0.0
2016,2,1,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,15,22.0,5.0,2.45,4.5,5.5,0.0,0.0
2016,2,2,7,30,44.0,10.0,2.5,5.0,11.0,9.1,0.0
2016,2,2,7,45,159.0,26.5,2.65,5.5,43.0,20.85,7.96
2016,2,2,8,0,274.0,43.0,2.8,6.0,75.0,33.48,23.85
2016,2,2,8,15,359.5,55.5,2.85,6.5,117.5,42.61,32.91
2016,2,2,8,30,445.0,68.0,2.9,7.0,160.0,53.96,43.61
2016,2,2,8,45,501.5,77.0,2.95,7.5,204.5,59.44,48.77
2016,2,2,9,0,558.0,86.0,3.0,8.0,249.0,64.83,53.66
2016,2,2,9,15,597.5,93.0,3.0,8.5,292.0,68.35,56.71
2016,2,2,9,30,637.0,100.0,3.0,9.0,335.0,71.84,59.66
2016,2,2,9,45,318.5,113.0,3.0,9.5,230.5,77.15,64.18
2016,2,2,10,0,0.0,126.0,3.0,10.0,126.0,106.9,86.34
2016,2,2,10,15,0.0,138.0,2.95,10.0,138.0,117.33,94.94
2016,2,2,10,30,0.0,150.0,2.9,10.0,150.0,127.84,103.58
2016,2,2,10,45,0.5,158.5,2.9,10.5,158.5,135.78,109.8
2016,2,2,11,0,1.0,167.0,2.9,11.0,167.0,143.79,116.06
2016,2,2,11,15,0.5,149.0,2.85,11.0,149.0,129.8,104.25
2016,2,2,11,30,0.0,131.0,2.8,11.0,131.0,114.98,91.79
2016,2,2,11,45,3.0,161.0,2.8,11.5,163.0,142.05,114.02
2016,2,2,12,0,6.0,191.0,2.8,12.0,195.0,169.72,136.47
2016,2,2,12,15,5.5,189.5,2.75,12.0,193.0,169.28,136.03
2016,2,2,12,30,5.0,188.0,2.7,12.0,191.0,168.72,135.55
2016,2,2,12,45,2.5,178.0,2.7,12.0,179.5,159.4,127.92
2016,2,2,13,0,0.0,168.0,2.7,12.0,168.0,149.7,119.96
2016,2,2,13,15,0.5,170.5,2.7,12.0,171.0,152.85,122.66
2016,2,2,13,30,1.0,173.0,2.7,12.0,174.0,156.14,125.48
2016,2,2,13,45,1.5,171.5,2.7,12.0,172.5,155.85,125.38
2016,2,2,14,0,2.0,170.0,2.7,12.0,171.0,155.66,125.41
2016,2,2,14,15,50.0,198.0,2.65,12.0,223.5,225.62,184.4
2016,2,2,14,30,98.0,226.0,2.6,12.0,276.0,293.12,240.49
2016,2,2,14,45,49.0,173.5,2.6,12.0,198.5,205.64,168.46
2016,2,2,15,0,0.0,121.0,2.6,12.0,121.0,110.32,88.3
2016,2,2,15,15,0.0,110.0,2.45,11.5,110.0,100.33,80.34
2016,2,2,15,30,0.0,99.0,2.3,11.0,99.0,90.28,72.13
2016,2,2,15,45,254.5,101.0,2.15,11.0,180.0,302.44,256.65
2016,2,2,16,0,509.0,103.0,2.0,11.0,261.0,497.57,416.36
2016,2,2,16,15,455.0,93.0,1.85,10.5,217.5,446.09,373.37
2016,2,2,16,30,401.0,83.0,1.7,10.0,174.0,394.58,330.58
2016,2,2,16,45,338.5,68.0,1.6,10.0,132.0,331.78,276.5
2016,2,2,17,0,276.0,53.0,1.5,10.0,90.0,270.65,221.78
2016,2,2,17,15,138.0,36.5,1.6,10.0,55.0,153.31,115.12
2016,2,2,17,30,0.0,20.0,1.7,10.0,20.0,22.11,0.0
2016,2,2,17,45,0.0,10.0,1.85,10.0,10.0,9.1,0.0
2016,2,2,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,3,7,45,0.0,1.5,4.9,11.5,1.5,1.31,0.0
2016,2,3,8,0,0.0,3.0,5.0,12.0,3.0,2.63,0.0
2016,2,3,8,15,0.0,5.5,5.0,12.0,5.5,4.82,0.0
2016,2,3,8,30,0.0,8.0,5.0,12.0,8.0,7.02,0.66
2016,2,3,8,45,0.0,10.0,5.0,12.5,10.0,8.78,2.27
2016,2,3,9,0,0.0,12.0,5.0,13.0,12.0,10.54,3.86
2016,2,3,9,15,0.0,9.0,5.15,13.5,9.0,7.91,1.47
2016,2,3,9,30,0.0,6.0,5.3,14.0,6.0,5.27,0.0
2016,2,3,9,45,0.0,21.5,5.45,14.5,21.5,18.93,11.27
2016,2,3,10,0,0.0,37.0,5.6,15.0,37.0,32.63,22.14
2016,2,3,10,15,0.0,29.0,5.65,15.0,29.0,25.57,16.09
2016,2,3,10,30,0.0,21.0,5.7,15.0,21.0,18.51,10.06
2016,2,3,10,45,0.0,42.0,5.8,15.5,42.0,37.09,25.68
2016,2,3,11,0,0.0,63.0,5.9,16.0,63.0,55.72,41.18
2016,2,3,11,15,0.0,51.0,5.95,16.0,51.0,45.08,32.22
2016,2,3,11,30,0.0,39.0,6.0,16.0,39.0,34.45,23.28
2016,2,3,11,45,0.0,57.0,6.1,16.5,57.0,50.42,36.53
2016,2,3,12,0,0.0,75.0,6.2,17.0,75.0,66.42,49.69
2016,2,3,12,15,0.0,72.0,6.1,17.0,72.0,63.75,47.46
2016,2,3,12,30,0.0,69.0,6.0,17.0,69.0,61.09,45.24
2016,2,3,12,45,0.0,62.5,5.9,17.5,62.5,55.31,40.37
2016,2,3,13,0,0.0,56.0,5.8,18.0,56.0,49.54,35.52
2016,2,3,13,15,0.0,103.0,5.55,18.0,103.0,91.41,70.1
2016,2,3,13,30,0.0,150.0,5.3,18.0,150.0,134.29,105.24
2016,2,3,13,45,0.0,124.0,5.1,18.0,124.0,110.73,86.04
2016,2,3,14,0,0.0,98.0,4.9,18.0,98.0,87.04,66.68
2016,2,3,14,15,5.0,139.0,4.6,18.0,142.0,128.92,101.36
2016,2,3,14,30,10.0,180.0,4.3,18.0,186.0,173.47,137.96
2016,2,3,14,45,5.0,114.5,4.0,18.0,117.5,106.71,83.37
2016,2,3,15,0,0.0,49.0,3.7,18.0,49.0,43.26,30.71
2016,2,3,15,15,0.0,44.5,3.45,17.5,44.5,39.26,27.52
2016,2,3,15,30,0.0,40.0,3.2,17.0,40.0,35.27,24.28
2016,2,3,15,45,0.0,35.5,2.95,17.0,35.5,31.28,20.96
2016,2,3,16,0,0.0,31.0,2.7,17.0,31.0,27.3,17.61
2016,2,3,16,15,0.0,26.0,2.5,17.0,26.0,22.88,13.85
2016,2,3,16,30,0.0,21.0,2.3,17.0,21.0,18.46,10.05
2016,2,3,16,45,0.0,16.0,2.1,17.0,16.0,14.06,6.21
2016,2,3,17,0,0.0,11.0,1.9,17.0,11.0,9.65,2.36
2016,2,3,17,15,0.0,6.5,1.65,16.5,6.5,5.7,0.0
2016,2,3,17,30,0.0,2.0,1.4,16.0,2.0,1.75,0.0
2016,2,3,17,45,0.0,1.0,1.2,16.0,1.0,0.91,0.0
2016,2,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,3.0,2.4,8.0,3.0,0.0,0.0
2016,2,4,7,30,0.0,6.0,2.5,8.0,6.0,5.46,0.0
2016,2,4,7,45,0.0,22.0,2.7,8.0,22.0,19.25,8.23
2016,2,4,8,0,0.0,38.0,2.9,8.0,38.0,32.66,23.1
2016,2,4,8,15,6.0,57.5,2.8,8.0,59.0,48.53,38.1
2016,2,4,8,30,12.0,77.0,2.7,8.0,80.0,64.21,52.75
2016,2,4,8,45,19.5,95.0,2.65,8.5,100.5,78.68,65.99
2016,2,4,9,0,27.0,113.0,2.6,9.0,121.0,89.71,75.88
2016,2,4,9,15,23.0,127.0,2.5,9.0,134.5,104.35,88.94
2016,2,4,9,30,19.0,141.0,2.4,9.0,148.0,115.56,98.75
2016,2,4,9,45,147.0,163.0,2.35,9.0,227.5,120.87,103.23
2016,2,4,10,0,275.0,185.0,2.3,9.0,307.0,137.64,107.75
2016,2,4,10,15,286.0,199.0,2.35,9.0,334.5,168.23,126.74
2016,2,4,10,30,297.0,213.0,2.4,9.0,362.0,200.04,150.68
2016,2,4,10,45,309.5,224.0,2.45,9.0,386.5,231.19,176.15
2016,2,4,11,0,322.0,235.0,2.5,9.0,411.0,263.44,203.61
2016,2,4,11,15,237.0,254.5,2.45,9.0,387.0,276.92,219.01
2016,2,4,11,30,152.0,274.0,2.4,9.0,363.0,279.32,224.22
2016,2,4,11,45,100.0,267.0,2.4,9.5,326.0,266.04,214.74
2016,2,4,12,0,48.0,260.0,2.4,10.0,289.0,246.01,199.07
2016,2,4,12,15,97.0,276.0,2.2,10.0,335.0,287.72,232.79
2016,2,4,12,30,146.0,292.0,2.0,10.0,381.0,336.97,272.25
2016,2,4,12,45,134.0,289.5,1.85,10.0,371.0,338.52,273.57
2016,2,4,13,0,122.0,287.0,1.7,10.0,361.0,338.73,273.92
2016,2,4,13,15,88.0,271.5,1.75,9.5,324.5,305.4,248.14
2016,2,4,13,30,54.0,256.0,1.8,9.0,288.0,274.85,224.13
2016,2,4,13,45,68.0,253.5,1.9,9.0,292.5,286.23,234.25
2016,2,4,14,0,82.0,251.0,2.0,9.0,297.0,298.21,244.76
2016,2,4,14,15,51.0,222.5,2.1,9.0,251.0,252.09,207.22
2016,2,4,14,30,20.0,194.0,2.2,9.0,205.0,194.44,159.63
2016,2,4,14,45,10.0,162.0,2.35,9.0,167.5,157.01,128.68
2016,2,4,15,0,0.0,130.0,2.5,9.0,130.0,119.11,96.77
2016,2,4,15,15,0.0,119.0,2.2,8.5,119.0,109.21,88.78
2016,2,4,15,30,0.0,108.0,1.9,8.0,108.0,99.27,80.62
2016,2,4,15,45,0.0,95.0,1.65,8.0,95.0,87.22,70.41
2016,2,4,16,0,0.0,82.0,1.4,8.0,82.0,75.08,60.01
2016,2,4,16,15,0.0,68.5,1.3,7.5,68.5,62.3,49.04
2016,2,4,16,30,0.0,55.0,1.2,7.0,55.0,49.39,37.75
2016,2,4,16,45,0.0,42.0,1.15,7.0,42.0,37.07,26.74
2016,2,4,17,0,0.0,29.0,1.1,7.0,29.0,25.56,16.37
2016,2,4,17,15,0.0,18.0,1.2,7.0,18.0,15.84,7.28
2016,2,4,17,30,0.0,7.0,1.3,7.0,7.0,6.14,0.0
2016,2,4,17,45,0.0,3.5,1.45,7.0,3.5,3.18,0.0
2016,2,4,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,4.4,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,4.45,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,4.5,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,15,87.0,7.0,3.4,0.0,9.0,0.0,0.0
2016,2,5,7,30,174.0,14.0,3.6,0.0,18.0,12.73,0.0
2016,2,5,7,45,347.0,25.0,3.85,0.0,59.0,20.55,10.19
2016,2,5,8,0,520.0,36.0,4.1,0.0,100.0,29.22,20.86
2016,2,5,8,15,603.0,43.5,4.2,0.0,149.5,37.59,29.24
2016,2,5,8,30,686.0,51.0,4.3,0.0,199.0,43.18,34.83
2016,2,5,8,45,744.5,54.5,4.4,0.5,250.0,45.03,36.66
2016,2,5,9,0,803.0,58.0,4.5,1.0,301.0,47.0,38.48
2016,2,5,9,15,836.0,61.5,4.5,1.0,348.0,48.9,40.22
2016,2,5,9,30,869.0,65.0,4.5,1.0,395.0,50.82,41.93
2016,2,5,9,45,897.5,66.0,4.5,1.5,438.5,57.45,47.91
2016,2,5,10,0,926.0,67.0,4.5,2.0,482.0,82.31,49.4
2016,2,5,10,15,941.0,69.0,4.45,2.5,518.0,137.58,76.82
2016,2,5,10,30,956.0,71.0,4.4,3.0,554.0,193.51,118.64
2016,2,5,10,45,968.0,72.0,4.4,3.5,583.5,248.49,166.77
2016,2,5,11,0,980.0,73.0,4.4,4.0,613.0,303.3,217.77
2016,2,5,11,15,986.5,74.0,4.4,4.0,635.0,356.11,268.54
2016,2,5,11,30,993.0,75.0,4.4,4.0,657.0,407.75,318.1
2016,2,5,11,45,997.5,75.0,4.4,4.5,670.5,456.33,363.73
2016,2,5,12,0,1002.0,75.0,4.4,5.0,684.0,503.09,406.7
2016,2,5,12,15,1002.5,75.0,4.3,5.0,688.5,545.94,445.89
2016,2,5,12,30,1003.0,75.0,4.2,5.0,693.0,586.26,481.99
2016,2,5,12,45,1002.5,74.5,4.15,5.0,689.5,622.85,514.39
2016,2,5,13,0,1002.0,74.0,4.1,5.0,686.0,656.5,543.74
2016,2,5,13,15,998.0,73.5,4.0,5.0,674.0,684.98,568.18
2016,2,5,13,30,994.0,73.0,3.9,5.0,662.0,710.09,589.63
2016,2,5,13,45,986.5,72.0,3.8,5.5,642.0,728.94,604.88
2016,2,5,14,0,979.0,71.0,3.7,6.0,622.0,744.14,617.03
2016,2,5,14,15,969.0,70.0,3.55,5.5,594.0,753.98,625.94
2016,2,5,14,30,959.0,69.0,3.4,5.0,566.0,760.12,632.1
2016,2,5,14,45,943.5,67.5,3.25,5.0,531.0,758.14,631.01
2016,2,5,15,0,928.0,66.0,3.1,5.0,496.0,752.55,627.26
2016,2,5,15,15,907.5,64.0,2.8,4.5,455.0,739.29,617.92
2016,2,5,15,30,887.0,62.0,2.5,4.0,414.0,722.78,605.9
2016,2,5,15,45,857.0,59.0,2.25,4.0,368.0,701.24,588.92
2016,2,5,16,0,827.0,56.0,2.0,4.0,322.0,670.96,564.65
2016,2,5,16,15,784.0,52.0,1.75,3.0,273.5,627.99,531.49
2016,2,5,16,30,741.0,48.0,1.5,2.0,225.0,583.32,495.39
2016,2,5,16,45,670.5,42.5,1.3,1.5,175.0,517.52,439.04
2016,2,5,17,0,600.0,37.0,1.1,1.0,125.0,451.92,379.56
2016,2,5,17,15,473.5,28.0,1.1,0.5,81.0,350.14,283.15
2016,2,5,17,30,347.0,19.0,1.1,0.0,37.0,241.83,47.91
2016,2,5,17,45,173.5,9.5,1.15,0.0,18.5,103.81,0.0
2016,2,5,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.3,-3.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.25,-3.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,8.0,1.15,-1.5,8.0,0.0,0.0
2016,2,6,7,30,0.0,16.0,1.3,-1.0,16.0,14.55,0.0
2016,2,6,7,45,125.5,30.5,1.45,-1.0,46.5,24.55,13.97
2016,2,6,8,0,251.0,45.0,1.6,-1.0,77.0,34.79,26.14
2016,2,6,8,15,299.5,59.0,1.45,-0.5,113.5,44.87,36.14
2016,2,6,8,30,348.0,73.0,1.3,0.0,150.0,54.62,45.57
2016,2,6,8,45,376.0,86.0,1.2,0.5,186.5,63.21,53.69
2016,2,6,9,0,404.0,99.0,1.1,1.0,223.0,71.51,61.33
2016,2,6,9,15,469.0,104.5,1.0,1.5,269.0,74.46,63.87
2016,2,6,9,30,534.0,110.0,0.9,2.0,315.0,77.42,66.34
2016,2,6,9,45,572.5,114.5,0.8,3.0,354.5,79.39,67.72
2016,2,6,10,0,611.0,119.0,0.7,4.0,394.0,100.23,69.6
2016,2,6,10,15,516.0,155.5,0.65,4.5,400.5,155.43,107.74
2016,2,6,10,30,421.0,192.0,0.6,5.0,407.0,200.75,146.63
2016,2,6,10,45,473.0,189.5,0.6,5.5,443.0,236.39,174.09
2016,2,6,11,0,525.0,187.0,0.6,6.0,479.0,276.58,206.97
2016,2,6,11,15,746.0,134.0,0.65,6.0,565.5,330.93,247.89
2016,2,6,11,30,967.0,81.0,0.7,6.0,652.0,407.0,308.42
2016,2,6,11,45,833.0,116.5,0.75,6.0,616.0,430.06,334.12
2016,2,6,12,0,699.0,152.0,0.8,6.0,580.0,441.15,348.67
2016,2,6,12,15,836.0,118.0,0.85,6.0,633.5,509.74,404.76
2016,2,6,12,30,973.0,84.0,0.9,6.0,687.0,582.84,463.48
2016,2,6,12,45,969.0,85.0,0.95,6.5,683.0,618.19,492.2
2016,2,6,13,0,965.0,86.0,1.0,7.0,679.0,650.53,518.35
2016,2,6,13,15,961.0,85.0,1.0,7.0,667.5,677.73,540.62
2016,2,6,13,30,957.0,84.0,1.0,7.0,656.0,701.66,560.12
2016,2,6,13,45,945.5,85.0,1.0,7.0,635.0,719.45,574.78
2016,2,6,14,0,934.0,86.0,1.0,7.0,614.0,733.63,586.69
2016,2,6,14,15,923.5,84.0,1.0,6.5,586.5,741.65,594.81
2016,2,6,14,30,913.0,82.0,1.0,6.0,559.0,746.08,600.02
2016,2,6,14,45,898.0,80.0,1.0,6.0,524.5,749.17,603.39
2016,2,6,15,0,883.0,78.0,1.0,6.0,490.0,743.63,600.58
2016,2,6,15,15,861.5,75.0,0.85,5.5,450.0,728.75,590.06
2016,2,6,15,30,840.0,72.0,0.7,5.0,410.0,710.57,577.06
2016,2,6,15,45,809.5,68.5,0.6,5.0,364.5,682.27,556.05
2016,2,6,16,0,779.0,65.0,0.5,5.0,319.0,651.25,532.67
2016,2,6,16,15,733.5,60.5,0.45,4.5,270.5,606.23,499.48
2016,2,6,16,30,688.0,56.0,0.4,4.0,222.0,559.47,463.41
2016,2,6,16,45,608.0,49.5,0.35,4.0,172.5,493.3,408.45
2016,2,6,17,0,528.0,43.0,0.3,4.0,123.0,422.62,347.33
2016,2,6,17,15,400.5,32.5,0.35,3.5,80.0,320.64,255.83
2016,2,6,17,30,273.0,22.0,0.4,3.0,37.0,211.12,70.04
2016,2,6,17,45,136.5,11.0,0.5,2.5,18.5,85.32,0.0
2016,2,6,18,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,3.0,2.65,0.0,3.0,0.0,0.0
2016,2,7,7,30,0.0,6.0,2.8,0.0,6.0,5.46,0.0
2016,2,7,7,45,0.0,19.5,2.95,0.0,19.5,17.18,8.37
2016,2,7,8,0,0.0,33.0,3.1,0.0,33.0,29.0,20.81
2016,2,7,8,15,0.0,49.0,3.15,0.0,49.0,42.44,33.82
2016,2,7,8,30,0.0,65.0,3.2,0.0,65.0,55.72,46.59
2016,2,7,8,45,0.0,80.5,3.25,0.5,80.5,68.5,58.6
2016,2,7,9,0,0.0,96.0,3.3,1.0,96.0,81.15,70.27
2016,2,7,9,15,0.0,110.5,3.4,1.5,110.5,92.93,80.94
2016,2,7,9,30,0.0,125.0,3.5,2.0,125.0,104.58,91.32
2016,2,7,9,45,0.0,136.0,3.6,2.5,136.0,113.59,99.14
2016,2,7,10,0,0.0,147.0,3.7,3.0,147.0,123.07,102.54
2016,2,7,10,15,0.5,154.0,3.65,3.5,154.5,130.06,108.12
2016,2,7,10,30,1.0,161.0,3.6,4.0,162.0,136.99,113.6
2016,2,7,10,45,0.5,142.0,3.6,4.5,142.5,122.92,101.15
2016,2,7,11,0,0.0,123.0,3.6,5.0,123.0,107.7,87.8
2016,2,7,11,15,11.0,175.0,3.7,5.0,181.5,154.65,127.4
2016,2,7,11,30,22.0,227.0,3.8,5.0,240.0,202.72,167.57
2016,2,7,11,45,16.0,218.0,3.95,5.0,227.5,195.41,161.49
2016,2,7,12,0,10.0,209.0,4.1,5.0,215.0,187.07,154.59
2016,2,7,12,15,33.0,242.0,4.1,5.0,263.0,229.15,189.86
2016,2,7,12,30,56.0,275.0,4.1,5.0,311.0,274.0,227.26
2016,2,7,12,45,42.5,261.5,4.15,5.5,288.5,259.74,215.15
2016,2,7,13,0,29.0,248.0,4.2,6.0,266.0,243.83,201.7
2016,2,7,13,15,34.5,250.0,3.95,6.0,271.0,252.82,209.36
2016,2,7,13,30,40.0,252.0,3.7,6.0,276.0,262.26,217.39
2016,2,7,13,45,47.0,249.0,3.45,6.0,276.5,268.13,222.6
2016,2,7,14,0,54.0,246.0,3.2,6.0,277.0,274.3,228.11
2016,2,7,14,15,64.0,239.0,2.95,5.5,274.5,278.63,232.65
2016,2,7,14,30,74.0,232.0,2.7,5.0,272.0,283.14,237.41
2016,2,7,14,45,123.5,221.0,2.5,5.0,282.0,323.4,272.35
2016,2,7,15,0,173.0,210.0,2.3,5.0,292.0,352.72,298.02
2016,2,7,15,15,172.5,192.0,2.05,4.5,268.0,337.07,286.04
2016,2,7,15,30,172.0,174.0,1.8,4.0,244.0,320.38,273.24
2016,2,7,15,45,167.5,155.5,1.55,4.0,217.5,299.19,255.9
2016,2,7,16,0,163.0,137.0,1.3,4.0,191.0,277.11,237.53
2016,2,7,16,15,155.5,117.0,1.25,3.5,162.5,250.02,215.19
2016,2,7,16,30,148.0,97.0,1.2,3.0,134.0,222.07,191.4
2016,2,7,16,45,131.0,77.5,1.15,3.0,105.0,187.74,160.76
2016,2,7,17,0,114.0,58.0,1.1,3.0,76.0,152.91,128.8
2016,2,7,17,15,76.5,39.5,1.1,2.5,49.5,106.53,85.24
2016,2,7,17,30,39.0,21.0,1.1,2.0,23.0,53.98,20.26
2016,2,7,17,45,19.5,10.5,1.1,2.0,11.5,20.37,0.0
2016,2,7,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.95,-1.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,15,99.0,7.5,0.9,0.0,11.0,6.82,0.0
2016,2,8,7,30,198.0,15.0,1.0,0.0,22.0,13.64,0.0
2016,2,8,7,45,334.0,26.5,1.1,0.5,61.5,21.58,12.34
2016,2,8,8,0,470.0,38.0,1.2,1.0,101.0,30.53,22.22
2016,2,8,8,15,549.0,46.0,1.2,1.5,148.5,36.03,27.79
2016,2,8,8,30,628.0,54.0,1.2,2.0,196.0,41.42,33.04
2016,2,8,8,45,352.0,90.5,1.3,2.5,173.0,66.19,56.07
2016,2,8,9,0,76.0,127.0,1.4,3.0,150.0,99.36,86.41
2016,2,8,9,15,278.5,125.5,1.6,3.5,231.0,92.38,79.73
2016,2,8,9,30,481.0,124.0,1.8,4.0,312.0,86.42,74.01
2016,2,8,9,45,269.5,158.5,2.05,5.0,266.0,112.7,97.34
2016,2,8,10,0,58.0,193.0,2.3,6.0,220.0,149.93,122.8
2016,2,8,10,15,29.0,135.0,2.4,6.5,148.5,114.6,92.36
2016,2,8,10,30,0.0,77.0,2.5,7.0,77.0,68.14,53.5
2016,2,8,10,45,47.5,167.5,2.65,7.5,194.5,149.39,120.4
2016,2,8,11,0,95.0,258.0,2.8,8.0,312.0,233.45,188.34
2016,2,8,11,15,48.5,215.5,2.75,7.5,243.5,195.92,159.21
2016,2,8,11,30,2.0,173.0,2.7,7.0,175.0,151.29,123.43
2016,2,8,11,45,14.5,209.5,2.7,7.0,219.0,187.81,153.77
2016,2,8,12,0,27.0,246.0,2.7,7.0,263.0,226.0,185.19
2016,2,8,12,15,157.5,267.5,2.7,7.0,366.5,313.09,256.42
2016,2,8,12,30,288.0,289.0,2.7,7.0,470.0,413.45,337.73
2016,2,8,12,45,144.0,188.5,2.7,7.0,279.0,254.32,209.64
2016,2,8,13,0,0.0,88.0,2.7,7.0,88.0,78.0,61.31
2016,2,8,13,15,12.5,162.5,2.7,6.5,170.0,152.87,125.36
2016,2,8,13,30,25.0,237.0,2.7,6.0,252.0,231.03,191.05
2016,2,8,13,45,12.5,201.5,2.7,6.0,209.0,191.17,157.67
2016,2,8,14,0,0.0,166.0,2.7,6.0,166.0,150.21,123.26
2016,2,8,14,15,0.0,131.5,2.65,6.0,131.5,118.23,96.41
2016,2,8,14,30,0.0,97.0,2.6,6.0,97.0,86.25,69.24
2016,2,8,14,45,0.0,98.0,2.55,6.0,98.0,87.35,70.37
2016,2,8,15,0,0.0,99.0,2.5,6.0,99.0,88.57,71.58
2016,2,8,15,15,0.0,68.0,2.25,6.0,68.0,60.12,47.06
2016,2,8,15,30,0.0,37.0,2.0,6.0,37.0,32.62,23.13
2016,2,8,15,45,0.0,33.0,1.75,6.0,33.0,29.08,20.09
2016,2,8,16,0,0.0,29.0,1.5,6.0,29.0,25.54,17.0
2016,2,8,16,15,255.0,54.0,1.35,5.0,118.0,262.53,229.17
2016,2,8,16,30,510.0,79.0,1.2,4.0,207.0,474.84,405.54
2016,2,8,16,45,435.0,68.0,1.05,3.5,160.5,402.25,341.79
2016,2,8,17,0,360.0,57.0,0.9,3.0,114.0,334.43,282.02
2016,2,8,17,15,252.5,41.0,0.9,3.0,74.5,242.46,198.49
2016,2,8,17,30,145.0,25.0,0.9,3.0,35.0,144.86,75.16
2016,2,8,17,45,72.5,12.5,0.95,3.0,17.5,51.85,0.0
2016,2,8,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,5.5,2.6,0.0,5.5,5.0,0.0
2016,2,9,7,30,0.0,11.0,2.8,0.0,11.0,9.68,0.0
2016,2,9,7,45,2.0,29.0,3.05,0.0,29.5,25.02,15.54
2016,2,9,8,0,4.0,47.0,3.3,0.0,48.0,39.85,30.82
2016,2,9,8,15,13.5,66.5,3.55,0.0,69.5,55.65,46.12
2016,2,9,8,30,23.0,86.0,3.8,0.0,91.0,69.31,59.27
2016,2,9,8,45,30.5,104.5,4.1,0.5,113.0,83.23,72.31
2016,2,9,9,0,38.0,123.0,4.4,1.0,135.0,96.87,84.84
2016,2,9,9,15,52.5,143.5,4.45,1.0,163.0,111.47,98.19
2016,2,9,9,30,67.0,164.0,4.5,1.0,191.0,125.71,111.04
2016,2,9,9,45,199.0,175.5,4.55,1.5,265.5,129.11,113.67
2016,2,9,10,0,331.0,187.0,4.6,2.0,340.0,145.85,114.36
2016,2,9,10,15,337.0,201.5,4.6,2.0,367.5,179.51,137.0
2016,2,9,10,30,343.0,216.0,4.6,2.0,395.0,213.87,164.61
2016,2,9,10,45,430.0,206.0,4.6,2.0,442.5,244.2,187.62
2016,2,9,11,0,517.0,196.0,4.6,2.0,490.0,286.27,222.72
2016,2,9,11,15,421.0,231.0,4.6,2.0,476.0,315.41,253.46
2016,2,9,11,30,325.0,266.0,4.6,2.0,462.0,335.95,275.37
2016,2,9,11,45,162.5,213.0,4.6,2.5,311.0,249.1,206.61
2016,2,9,12,0,0.0,160.0,4.6,3.0,160.0,140.76,116.3
2016,2,9,12,15,17.5,211.0,4.6,2.5,222.5,193.98,162.0
2016,2,9,12,30,35.0,262.0,4.6,2.0,285.0,252.02,211.42
2016,2,9,12,45,17.5,201.0,4.6,2.0,212.5,188.31,157.47
2016,2,9,13,0,0.0,140.0,4.6,2.0,140.0,124.5,102.79
2016,2,9,13,15,9.5,184.0,4.55,2.0,190.5,170.63,142.69
2016,2,9,13,30,19.0,228.0,4.5,2.0,241.0,218.74,183.89
2016,2,9,13,45,23.5,228.5,4.5,2.0,243.0,224.18,188.77
2016,2,9,14,0,28.0,229.0,4.5,2.0,245.0,229.97,194.1
2016,2,9,14,15,26.0,219.5,4.45,1.5,234.0,221.61,187.61
2016,2,9,14,30,24.0,210.0,4.4,1.0,223.0,213.1,180.99
2016,2,9,14,45,21.5,195.0,4.35,1.0,206.5,198.46,168.75
2016,2,9,15,0,19.0,180.0,4.3,1.0,190.0,183.57,156.24
2016,2,9,15,15,21.0,169.0,4.15,1.0,179.0,176.08,150.21
2016,2,9,15,30,23.0,158.0,4.0,1.0,168.0,168.68,144.2
2016,2,9,15,45,19.0,142.0,3.9,1.0,150.0,151.34,129.26
2016,2,9,16,0,15.0,126.0,3.8,1.0,132.0,133.96,114.12
2016,2,9,16,15,10.0,108.5,3.55,0.5,112.0,114.06,96.68
2016,2,9,16,30,5.0,91.0,3.3,0.0,92.0,94.13,78.9
2016,2,9,16,45,2.5,72.0,3.05,0.0,72.5,73.81,60.41
2016,2,9,17,0,0.0,53.0,2.8,0.0,53.0,52.98,41.27
2016,2,9,17,15,0.0,35.0,2.65,-0.5,35.0,34.19,23.87
2016,2,9,17,30,0.0,17.0,2.5,-1.0,17.0,14.97,3.79
2016,2,9,17,45,0.0,8.5,2.4,-1.5,8.5,7.73,0.0
2016,2,9,18,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,2.05,-3.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,2.0,-3.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.75,-4.5,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,10,7,15,98.0,9.5,2.35,-3.5,13.5,8.64,0.0
2016,2,10,7,30,196.0,19.0,2.6,-3.0,27.0,15.91,0.0
2016,2,10,7,45,326.5,32.5,2.9,-2.5,68.5,26.92,17.67
2016,2,10,8,0,457.0,46.0,3.2,-2.0,110.0,37.52,29.0
2016,2,10,8,15,535.5,55.0,3.25,-1.5,159.0,43.57,35.19
2016,2,10,8,30,614.0,64.0,3.3,-1.0,208.0,49.51,41.01
2016,2,10,8,45,657.5,72.0,3.35,-1.0,256.0,54.32,45.66
2016,2,10,9,0,701.0,80.0,3.4,-1.0,304.0,58.99,50.06
2016,2,10,9,15,736.0,85.0,3.4,-0.5,350.5,61.15,51.9
2016,2,10,9,30,771.0,90.0,3.4,0.0,397.0,63.31,53.7
2016,2,10,9,45,803.5,91.5,3.45,0.0,440.0,69.39,59.2
2016,2,10,10,0,836.0,93.0,3.5,0.0,483.0,103.72,64.22
2016,2,10,10,15,853.0,95.5,3.5,0.0,519.0,155.95,94.73
2016,2,10,10,30,870.0,98.0,3.5,0.0,555.0,209.34,137.2
2016,2,10,10,45,872.5,104.0,3.55,0.0,583.0,263.53,186.44
2016,2,10,11,0,875.0,110.0,3.6,0.0,611.0,316.97,237.17
2016,2,10,11,15,883.5,111.5,3.65,0.0,632.5,367.46,285.65
2016,2,10,11,30,892.0,113.0,3.7,0.0,654.0,417.26,333.15
2016,2,10,11,45,894.5,115.0,3.75,0.0,667.5,464.16,377.53
2016,2,10,12,0,897.0,117.0,3.8,0.0,681.0,509.41,419.6
2016,2,10,12,15,899.0,117.0,3.9,0.0,686.5,550.71,457.74
2016,2,10,12,30,901.0,117.0,4.0,0.0,692.0,589.86,493.37
2016,2,10,12,45,904.5,115.0,4.1,0.0,690.0,625.62,525.65
2016,2,10,13,0,908.0,113.0,4.2,0.0,688.0,658.9,555.45
2016,2,10,13,15,589.0,198.0,4.25,0.0,568.5,570.23,483.12
2016,2,10,13,30,270.0,283.0,4.3,0.0,449.0,458.36,388.83
2016,2,10,13,45,243.5,277.0,4.4,0.0,423.5,437.61,373.01
2016,2,10,14,0,217.0,271.0,4.5,0.0,398.0,423.05,361.6
2016,2,10,14,15,244.5,254.5,4.5,0.0,391.5,433.85,372.27
2016,2,10,14,30,272.0,238.0,4.5,0.0,385.0,455.75,392.01
2016,2,10,14,45,169.0,223.0,4.5,0.0,312.5,359.68,310.36
2016,2,10,15,0,66.0,208.0,4.5,0.0,240.0,260.54,224.28
2016,2,10,15,15,247.0,177.0,4.4,0.0,282.5,388.54,339.25
2016,2,10,15,30,428.0,146.0,4.3,0.0,325.0,503.76,440.4
2016,2,10,15,45,613.5,106.5,4.25,-0.5,332.5,600.34,525.36
2016,2,10,16,0,799.0,67.0,4.2,-1.0,340.0,680.33,593.61
2016,2,10,16,15,758.0,62.5,4.0,-1.0,291.0,637.57,557.43
2016,2,10,16,30,717.0,58.0,3.8,-1.0,242.0,592.9,519.17
2016,2,10,16,45,661.0,50.5,3.65,-1.5,192.5,533.32,467.69
2016,2,10,17,0,605.0,43.0,3.5,-2.0,143.0,473.39,412.45
2016,2,10,17,15,490.5,33.5,3.4,-2.0,96.5,375.41,319.75
2016,2,10,17,30,376.0,24.0,3.3,-2.0,50.0,285.89,190.05
2016,2,10,17,45,188.0,12.0,3.25,-2.5,25.0,117.17,0.0
2016,2,10,18,0,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,3.1,-3.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.95,-3.5,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.8,-4.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.7,-4.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,-4.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.55,-4.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.5,-4.5,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.6,-5.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,2.45,-5.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,2.35,-5.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,2.0,-5.5,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.95,-5.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,7,15,158.0,9.0,2.45,-4.5,16.5,8.19,0.0
2016,2,11,7,30,316.0,18.0,2.7,-4.0,33.0,16.31,0.0
2016,2,11,7,45,451.0,27.5,2.95,-4.0,77.5,24.38,15.83
2016,2,11,8,0,586.0,37.0,3.2,-4.0,122.0,32.26,24.42
2016,2,11,8,15,658.0,43.5,3.25,-3.5,172.5,37.0,29.32
2016,2,11,8,30,730.0,50.0,3.3,-3.0,223.0,41.7,33.97
2016,2,11,8,45,775.0,54.0,3.4,-2.5,273.5,44.06,36.23
2016,2,11,9,0,820.0,58.0,3.5,-2.0,324.0,46.45,38.42
2016,2,11,9,15,849.5,61.5,3.5,-1.5,371.5,48.34,40.06
2016,2,11,9,30,879.0,65.0,3.5,-1.0,419.0,50.23,41.66
2016,2,11,9,45,900.0,67.0,3.55,-1.0,461.0,58.12,48.92
2016,2,11,10,0,921.0,69.0,3.6,-1.0,503.0,98.86,56.57
2016,2,11,10,15,935.0,71.0,3.55,-0.5,539.5,154.42,89.56
2016,2,11,10,30,949.0,73.0,3.5,0.0,576.0,210.57,134.65
2016,2,11,10,45,959.0,74.5,3.5,0.0,605.5,265.81,185.04
2016,2,11,11,0,969.0,76.0,3.5,0.0,635.0,320.74,237.45
2016,2,11,11,15,975.5,76.5,3.5,0.0,656.5,373.18,288.3
2016,2,11,11,30,982.0,77.0,3.5,0.0,678.0,424.44,337.62
2016,2,11,11,45,986.0,77.5,3.5,0.5,691.5,473.3,383.35
2016,2,11,12,0,990.0,78.0,3.5,1.0,705.0,520.33,426.29
2016,2,11,12,15,991.0,78.5,3.45,1.0,710.0,563.87,465.88
2016,2,11,12,30,992.0,79.0,3.4,1.0,715.0,604.95,502.48
2016,2,11,12,45,990.5,78.5,3.4,1.5,711.5,641.02,533.47
2016,2,11,13,0,989.0,78.0,3.4,2.0,708.0,674.1,561.35
2016,2,11,13,15,985.0,77.5,3.35,2.0,696.0,702.5,585.77
2016,2,11,13,30,981.0,77.0,3.3,2.0,684.0,727.56,607.17
2016,2,11,13,45,972.5,77.0,3.3,2.0,663.5,746.69,623.89
2016,2,11,14,0,964.0,77.0,3.3,2.0,643.0,762.19,636.74
2016,2,11,14,15,954.0,75.5,3.15,2.0,615.5,771.33,643.82
2016,2,11,14,30,944.0,74.0,3.0,2.0,588.0,776.76,648.19
2016,2,11,14,45,928.5,73.0,2.95,2.0,552.5,775.11,647.85
2016,2,11,15,0,913.0,72.0,2.9,2.0,517.0,769.89,644.94
2016,2,11,15,15,893.5,69.5,2.55,1.5,476.5,756.45,634.99
2016,2,11,15,30,874.0,67.0,2.2,1.0,436.0,746.0,627.15
2016,2,11,15,45,845.5,64.0,1.9,1.0,390.0,719.01,605.43
2016,2,11,16,0,817.0,61.0,1.6,1.0,344.0,689.23,581.19
2016,2,11,16,15,776.5,57.0,1.45,0.5,294.5,647.15,548.86
2016,2,11,16,30,736.0,53.0,1.3,0.0,245.0,603.25,513.85
2016,2,11,16,45,671.5,47.0,1.2,0.0,195.0,539.27,460.4
2016,2,11,17,0,607.0,41.0,1.1,0.0,145.0,475.33,403.7
2016,2,11,17,15,495.0,32.5,1.1,0.0,98.5,379.73,317.22
2016,2,11,17,30,383.0,24.0,1.1,0.0,52.0,284.25,196.7
2016,2,11,17,45,191.5,12.0,1.15,-0.5,26.0,119.79,0.0
2016,2,11,18,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.5,-3.5,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.45,-4.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.4,-4.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.35,-4.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
