Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,19,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,6,45,39.5,8.0,2.55,0.0,9.5,7.28,0.0
2016,3,4,7,0,79.0,16.0,2.8,0.0,19.0,12.59,0.0
2016,3,4,7,15,199.5,34.5,2.9,0.5,58.5,26.93,17.58
2016,3,4,7,30,320.0,53.0,3.0,1.0,98.0,40.87,31.79
2016,3,4,7,45,416.5,64.5,3.1,1.5,149.0,48.99,39.87
2016,3,4,8,0,513.0,76.0,3.2,2.0,200.0,58.89,49.29
2016,3,4,8,15,264.0,99.5,3.25,2.5,164.0,75.19,64.39
2016,3,4,8,30,15.0,123.0,3.3,3.0,128.0,101.63,88.5
2016,3,4,8,45,371.5,111.5,3.4,3.5,268.5,77.23,65.79
2016,3,4,9,0,728.0,100.0,3.5,4.0,409.0,68.84,57.83
2016,3,4,9,15,755.0,105.0,3.5,4.5,456.0,70.35,58.92
2016,3,4,9,30,782.0,110.0,3.5,5.0,503.0,81.61,58.01
2016,3,4,9,45,807.0,111.5,3.55,6.0,546.5,139.89,84.67
2016,3,4,10,0,832.0,113.0,3.6,7.0,590.0,193.08,121.3
2016,3,4,10,15,846.0,116.0,3.55,7.0,626.0,247.69,167.4
2016,3,4,10,30,860.0,119.0,3.5,7.0,662.0,303.15,217.54
2016,3,4,10,45,869.5,121.0,3.5,7.5,691.0,357.05,267.09
2016,3,4,11,0,879.0,123.0,3.5,8.0,720.0,410.82,316.08
2016,3,4,11,15,594.0,227.0,3.45,8.0,636.0,425.12,336.59
2016,3,4,11,30,309.0,331.0,3.4,8.0,552.0,415.32,333.47
2016,3,4,11,45,385.5,311.5,3.35,8.5,592.0,458.91,368.85
2016,3,4,12,0,462.0,292.0,3.3,9.0,632.0,508.86,408.97
2016,3,4,12,15,289.0,327.5,3.25,9.0,541.0,462.39,372.64
2016,3,4,12,30,116.0,363.0,3.2,9.0,450.0,396.6,319.65
2016,3,4,12,45,314.5,317.5,3.15,9.5,550.0,505.36,408.06
2016,3,4,13,0,513.0,272.0,3.1,10.0,650.0,624.15,501.57
2016,3,4,13,15,307.5,308.0,3.1,10.0,534.0,524.06,422.11
2016,3,4,13,30,102.0,344.0,3.1,10.0,418.0,401.54,323.47
2016,3,4,13,45,273.5,308.5,3.1,10.0,497.5,526.24,425.92
2016,3,4,14,0,445.0,273.0,3.1,10.0,577.0,648.31,522.98
2016,3,4,14,15,341.0,285.0,3.1,10.0,513.0,578.58,468.2
2016,3,4,14,30,237.0,297.0,3.1,10.0,449.0,503.1,408.98
2016,3,4,14,45,533.5,205.5,3.1,10.0,522.0,685.02,557.5
2016,3,4,15,0,830.0,114.0,3.1,10.0,595.0,840.61,676.62
2016,3,4,15,15,425.5,153.0,3.0,9.5,399.5,548.18,452.89
2016,3,4,15,30,21.0,192.0,2.9,9.0,204.0,200.33,164.38
2016,3,4,15,45,113.5,187.5,2.8,9.0,238.0,303.76,254.46
2016,3,4,16,0,206.0,183.0,2.7,9.0,272.0,378.5,318.5
2016,3,4,16,15,434.5,135.5,2.45,8.5,294.5,536.06,451.14
2016,3,4,16,30,663.0,88.0,2.2,8.0,317.0,659.47,550.11
2016,3,4,16,45,615.5,79.5,2.0,7.5,265.0,600.93,503.75
2016,3,4,17,0,568.0,71.0,1.8,7.0,213.0,541.98,456.79
2016,3,4,17,15,487.5,60.5,1.75,6.5,162.5,457.37,386.83
2016,3,4,17,30,407.0,50.0,1.7,6.0,112.0,375.35,315.26
2016,3,4,17,45,282.0,35.0,1.65,5.5,69.5,264.55,213.34
2016,3,4,18,0,157.0,20.0,1.6,5.0,27.0,145.36,15.96
2016,3,4,18,15,78.5,10.0,1.6,4.5,13.5,54.27,0.0
2016,3,4,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,5,6,45,44.0,9.5,1.5,-0.5,11.0,8.64,0.0
2016,3,5,7,0,88.0,19.0,1.7,0.0,22.0,14.97,0.0
2016,3,5,7,15,208.0,37.0,1.65,0.5,62.5,28.86,19.61
2016,3,5,7,30,328.0,55.0,1.6,1.0,103.0,42.35,33.27
2016,3,5,7,45,404.5,69.0,1.55,1.5,152.0,52.26,42.96
2016,3,5,8,0,481.0,83.0,1.5,2.0,201.0,61.84,52.07
2016,3,5,8,15,537.5,92.5,1.2,3.0,252.5,69.84,59.34
2016,3,5,8,30,594.0,102.0,0.9,4.0,304.0,74.85,63.63
2016,3,5,8,45,638.5,107.5,0.65,5.0,355.0,76.39,64.62
2016,3,5,9,0,683.0,113.0,0.4,6.0,406.0,77.99,65.6
2016,3,5,9,15,711.5,118.5,0.55,6.5,453.0,79.47,66.6
2016,3,5,9,30,740.0,124.0,0.7,7.0,500.0,93.91,66.03
2016,3,5,9,45,760.0,128.0,0.9,7.5,541.5,144.55,88.61
2016,3,5,10,0,780.0,132.0,1.1,8.0,583.0,197.27,125.73
2016,3,5,10,15,795.0,135.5,1.25,8.0,619.0,250.49,170.15
2016,3,5,10,30,810.0,139.0,1.4,8.0,655.0,304.76,218.29
2016,3,5,10,45,816.0,143.5,1.55,8.5,682.5,362.97,270.12
2016,3,5,11,0,822.0,148.0,1.7,9.0,710.0,415.07,316.54
2016,3,5,11,15,673.0,203.0,1.8,9.0,672.5,441.28,344.14
2016,3,5,11,30,524.0,258.0,1.9,9.0,635.0,455.74,360.07
2016,3,5,11,45,675.5,210.0,2.05,9.5,704.5,523.8,414.89
2016,3,5,12,0,827.0,162.0,2.2,10.0,774.0,601.87,476.97
2016,3,5,12,15,575.5,254.5,2.25,10.0,681.5,572.11,454.75
2016,3,5,12,30,324.0,347.0,2.3,10.0,589.0,520.98,414.67
2016,3,5,12,45,409.5,313.5,2.4,10.0,618.0,566.18,452.15
2016,3,5,13,0,495.0,280.0,2.5,10.0,647.0,621.31,496.38
2016,3,5,13,15,503.5,272.0,2.5,10.0,640.0,641.65,512.59
2016,3,5,13,30,512.0,264.0,2.5,10.0,633.0,660.37,527.76
2016,3,5,13,45,415.0,288.0,2.5,10.0,582.0,626.53,501.34
2016,3,5,14,0,318.0,312.0,2.5,10.0,531.0,578.15,463.95
2016,3,5,14,15,422.0,266.0,2.45,10.0,544.0,637.85,512.79
2016,3,5,14,30,526.0,220.0,2.4,10.0,557.0,686.98,552.8
2016,3,5,14,45,645.5,178.5,2.35,10.0,569.5,757.33,608.17
2016,3,5,15,0,765.0,137.0,2.3,10.0,582.0,819.98,655.09
2016,3,5,15,15,548.5,173.5,2.15,10.0,481.5,676.55,547.53
2016,3,5,15,30,332.0,210.0,2.0,10.0,381.0,524.59,429.12
2016,3,5,15,45,189.5,193.0,1.85,10.0,289.0,373.73,309.34
2016,3,5,16,0,47.0,176.0,1.7,10.0,197.0,225.04,185.78
2016,3,5,16,15,40.0,156.5,1.45,9.5,173.0,200.3,166.29
2016,3,5,16,30,33.0,137.0,1.2,9.0,149.0,175.42,145.87
2016,3,5,16,45,25.0,115.5,1.0,8.5,123.5,146.88,121.94
2016,3,5,17,0,17.0,94.0,0.8,8.0,98.0,107.98,88.65
2016,3,5,17,15,8.5,72.5,0.8,8.0,74.5,79.98,64.02
2016,3,5,17,30,0.0,51.0,0.8,8.0,51.0,51.51,38.65
2016,3,5,17,45,0.0,31.0,0.8,8.0,31.0,29.76,19.02
2016,3,5,18,0,0.0,11.0,0.8,8.0,11.0,9.67,0.0
2016,3,5,18,15,0.0,5.5,0.7,8.0,5.5,5.0,0.0
2016,3,5,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,0.15,5.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,6,6,45,84.5,10.0,2.05,1.5,14.0,9.1,0.0
2016,3,6,7,0,169.0,20.0,2.3,2.0,28.0,16.52,0.0
2016,3,6,7,15,301.5,34.5,2.45,2.5,71.0,28.23,19.13
2016,3,6,7,30,434.0,49.0,2.6,3.0,114.0,39.48,30.44
2016,3,6,7,45,519.5,58.0,2.8,3.5,166.5,45.28,36.23
2016,3,6,8,0,605.0,67.0,3.0,4.0,219.0,50.96,41.65
2016,3,6,8,15,656.5,74.0,3.15,4.5,272.5,54.71,45.08
2016,3,6,8,30,708.0,81.0,3.3,5.0,326.0,58.35,48.28
2016,3,6,8,45,747.0,85.0,3.5,6.0,378.0,59.56,49.08
2016,3,6,9,0,786.0,89.0,3.7,7.0,430.0,67.02,55.49
2016,3,6,9,15,810.5,93.0,3.65,7.5,478.0,68.35,56.39
2016,3,6,9,30,835.0,97.0,3.6,8.0,526.0,87.52,56.69
2016,3,6,9,45,851.5,100.5,3.55,8.5,568.0,142.22,82.29
2016,3,6,10,0,868.0,104.0,3.5,9.0,610.0,198.49,123.02
2016,3,6,10,15,880.5,106.5,3.35,9.0,646.0,254.49,170.8
2016,3,6,10,30,893.0,109.0,3.2,9.0,682.0,311.11,221.99
2016,3,6,10,45,899.0,112.0,3.05,9.5,710.5,366.49,272.5
2016,3,6,11,0,905.0,115.0,2.9,10.0,739.0,421.32,321.74
2016,3,6,11,15,911.0,116.5,2.7,10.0,760.0,477.07,370.84
2016,3,6,11,30,917.0,118.0,2.5,10.0,781.0,527.88,414.64
2016,3,6,11,45,919.0,119.5,2.4,10.5,793.0,575.36,453.97
2016,3,6,12,0,921.0,121.0,2.3,11.0,805.0,620.95,490.5
2016,3,6,12,15,921.5,121.0,2.1,11.0,809.5,662.29,523.03
2016,3,6,12,30,922.0,121.0,1.9,11.0,814.0,701.23,552.63
2016,3,6,12,45,653.0,224.5,1.75,11.5,714.0,657.76,516.66
2016,3,6,13,0,384.0,328.0,1.6,12.0,614.0,583.66,457.46
2016,3,6,13,15,384.5,322.0,1.5,12.0,604.5,596.49,467.95
2016,3,6,13,30,385.0,316.0,1.4,12.0,595.0,607.78,476.43
2016,3,6,13,45,648.5,213.0,1.3,12.0,667.5,741.03,578.12
2016,3,6,14,0,912.0,110.0,1.2,12.0,740.0,854.45,658.18
2016,3,6,14,15,902.5,108.0,1.15,12.0,711.0,862.0,662.07
2016,3,6,14,30,893.0,106.0,1.1,12.0,682.0,873.05,669.88
2016,3,6,14,45,880.0,103.5,1.1,12.0,646.0,870.21,669.09
2016,3,6,15,0,867.0,101.0,1.1,12.0,610.0,863.72,666.15
2016,3,6,15,15,849.5,98.0,1.05,11.5,568.0,849.33,658.35
2016,3,6,15,30,832.0,95.0,1.0,11.0,526.0,831.54,648.35
2016,3,6,15,45,807.0,91.5,1.0,11.0,478.5,803.71,630.9
2016,3,6,16,0,782.0,88.0,1.0,11.0,431.0,772.99,611.31
2016,3,6,16,15,748.5,83.0,0.9,10.5,380.0,736.19,586.68
2016,3,6,16,30,715.0,78.0,0.8,10.0,329.0,692.92,556.71
2016,3,6,16,45,667.5,71.5,0.75,9.5,276.5,635.45,515.78
2016,3,6,17,0,620.0,65.0,0.7,9.0,224.0,577.59,472.76
2016,3,6,17,15,543.5,56.0,0.75,8.0,172.5,495.88,410.29
2016,3,6,17,30,467.0,47.0,0.8,7.0,121.0,416.64,344.87
2016,3,6,17,45,341.0,34.0,0.9,6.5,77.0,304.35,245.61
2016,3,6,18,0,215.0,21.0,1.0,6.0,33.0,187.25,70.21
2016,3,6,18,15,107.5,10.5,1.0,5.5,16.5,71.97,0.0
2016,3,6,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,45,60.0,11.0,1.6,2.0,14.0,10.01,0.0
2016,3,7,7,0,120.0,22.0,1.6,2.0,28.0,17.31,1.49
2016,3,7,7,15,238.5,39.5,1.65,2.0,70.0,30.74,21.63
2016,3,7,7,30,357.0,57.0,1.7,2.0,112.0,43.79,34.6
2016,3,7,7,45,436.0,69.5,1.8,2.5,162.5,52.53,43.12
2016,3,7,8,0,515.0,82.0,1.9,3.0,213.0,63.23,53.18
2016,3,7,8,15,569.0,91.0,2.1,3.5,265.5,68.02,57.54
2016,3,7,8,30,623.0,100.0,2.3,4.0,318.0,72.67,61.61
2016,3,7,8,45,602.5,109.0,2.5,5.0,345.5,76.62,64.82
2016,3,7,9,0,582.0,118.0,2.7,6.0,373.0,80.3,67.71
2016,3,7,9,15,607.0,125.0,2.95,7.0,416.5,82.63,69.33
2016,3,7,9,30,632.0,132.0,3.2,8.0,460.0,102.65,71.06
2016,3,7,9,45,718.5,129.5,3.45,9.0,530.0,148.62,91.99
2016,3,7,10,0,805.0,127.0,3.7,10.0,600.0,204.23,130.08
2016,3,7,10,15,819.0,129.5,3.8,10.5,635.5,264.04,180.62
2016,3,7,10,30,833.0,132.0,3.9,11.0,671.0,317.94,228.72
2016,3,7,10,45,840.0,136.0,4.05,12.0,699.0,371.53,276.83
2016,3,7,11,0,847.0,140.0,4.2,13.0,727.0,424.82,324.01
2016,3,7,11,15,854.0,141.5,4.2,13.0,748.0,475.48,369.1
2016,3,7,11,30,861.0,143.0,4.2,13.0,769.0,525.34,412.51
2016,3,7,11,45,860.5,146.0,4.2,13.5,780.5,571.64,451.25
2016,3,7,12,0,860.0,149.0,4.2,14.0,792.0,616.05,487.41
2016,3,7,12,15,861.0,149.5,4.15,14.0,796.5,657.06,520.82
2016,3,7,12,30,862.0,150.0,4.1,14.0,801.0,695.89,551.98
2016,3,7,12,45,860.0,149.5,4.05,14.5,796.5,729.41,577.52
2016,3,7,13,0,858.0,149.0,4.0,15.0,792.0,760.17,600.49
2016,3,7,13,15,853.5,148.0,3.85,15.0,779.0,785.72,619.97
2016,3,7,13,30,849.0,147.0,3.7,15.0,766.0,808.12,636.47
2016,3,7,13,45,832.5,150.0,3.6,15.0,743.0,821.83,646.37
2016,3,7,14,0,816.0,153.0,3.5,15.0,720.0,835.89,656.67
2016,3,7,14,15,805.0,150.5,3.4,15.0,691.5,841.79,661.21
2016,3,7,14,30,794.0,148.0,3.3,15.0,663.0,844.19,663.43
2016,3,7,14,45,610.0,188.5,3.2,15.0,572.0,743.1,589.38
2016,3,7,15,0,426.0,229.0,3.1,15.0,481.0,633.33,505.71
2016,3,7,15,15,503.0,189.5,2.9,14.5,466.5,660.38,530.54
2016,3,7,15,30,580.0,150.0,2.7,14.0,452.0,689.7,555.95
2016,3,7,15,45,483.0,156.0,2.55,14.0,392.5,608.71,494.02
2016,3,7,16,0,386.0,162.0,2.4,14.0,333.0,534.4,436.47
2016,3,7,16,15,346.0,153.0,2.2,13.5,293.0,474.0,390.89
2016,3,7,16,30,306.0,144.0,2.0,13.0,253.0,430.51,357.12
2016,3,7,16,45,399.5,114.5,1.8,12.5,233.0,478.37,397.58
2016,3,7,17,0,493.0,85.0,1.6,12.0,213.0,504.57,419.1
2016,3,7,17,15,415.0,72.0,1.6,11.5,163.0,421.58,351.03
2016,3,7,17,30,337.0,59.0,1.6,11.0,113.0,342.23,283.45
2016,3,7,17,45,232.5,41.0,1.65,10.5,72.0,242.7,195.14
2016,3,7,18,0,128.0,23.0,1.7,10.0,31.0,136.81,61.2
2016,3,7,18,15,64.0,11.5,1.75,10.0,15.5,47.78,0.0
2016,3,7,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,45,46.0,11.5,1.2,6.5,14.0,10.46,0.0
2016,3,8,7,0,92.0,23.0,1.2,7.0,28.0,18.72,4.51
2016,3,8,7,15,192.5,43.0,1.2,7.5,69.0,33.33,23.56
2016,3,8,7,30,293.0,63.0,1.2,8.0,110.0,48.13,37.74
2016,3,8,7,45,388.5,74.0,1.2,9.0,161.0,55.62,44.86
2016,3,8,8,0,484.0,85.0,1.2,10.0,212.0,62.93,51.5
2016,3,8,8,15,536.5,94.5,1.3,10.5,263.0,70.47,58.2
2016,3,8,8,30,589.0,104.0,1.4,11.0,314.0,75.38,62.38
2016,3,8,8,45,645.0,106.0,1.5,12.0,366.5,74.23,60.93
2016,3,8,9,0,701.0,108.0,1.6,13.0,419.0,73.37,59.75
2016,3,8,9,15,728.0,112.5,1.7,13.5,465.5,74.26,60.22
2016,3,8,9,30,755.0,117.0,1.8,14.0,512.0,99.33,62.51
2016,3,8,9,45,784.5,117.0,1.9,15.0,555.5,149.13,86.88
2016,3,8,10,0,814.0,117.0,2.0,16.0,599.0,208.06,129.42
2016,3,8,10,15,828.0,119.5,1.95,16.5,635.0,261.59,173.7
2016,3,8,10,30,842.0,122.0,1.9,17.0,671.0,315.98,220.71
2016,3,8,10,45,859.0,121.0,1.85,18.0,701.5,369.08,266.35
2016,3,8,11,0,876.0,120.0,1.8,19.0,732.0,422.76,311.55
2016,3,8,11,15,883.0,121.5,1.65,19.0,753.0,474.64,355.13
2016,3,8,11,30,890.0,123.0,1.5,19.0,774.0,525.62,396.54
2016,3,8,11,45,898.0,121.5,1.4,19.5,788.0,574.25,434.23
2016,3,8,12,0,906.0,120.0,1.3,20.0,802.0,619.72,468.25
2016,3,8,12,15,907.5,120.0,1.35,20.0,806.5,660.98,500.22
2016,3,8,12,30,909.0,120.0,1.4,20.0,811.0,699.94,529.91
2016,3,8,12,45,912.0,117.5,1.5,20.5,808.0,735.16,555.95
2016,3,8,13,0,915.0,115.0,1.6,21.0,805.0,767.75,579.75
2016,3,8,13,15,911.0,114.5,1.75,21.0,792.0,794.32,599.54
2016,3,8,13,30,907.0,114.0,1.9,21.0,779.0,817.67,617.06
2016,3,8,13,45,898.0,114.0,2.05,21.0,757.5,834.3,630.14
2016,3,8,14,0,889.0,114.0,2.2,21.0,736.0,853.91,645.45
2016,3,8,14,15,879.0,112.5,2.2,20.5,707.0,861.64,652.71
2016,3,8,14,30,869.0,111.0,2.2,20.0,678.0,865.72,657.79
2016,3,8,14,45,851.5,110.0,2.25,20.0,641.5,860.44,655.84
2016,3,8,15,0,834.0,109.0,2.3,20.0,605.0,851.57,651.63
2016,3,8,15,15,816.0,106.0,2.15,19.5,563.5,836.56,642.83
2016,3,8,15,30,798.0,103.0,2.0,19.0,522.0,818.24,631.79
2016,3,8,15,45,768.0,100.5,1.9,19.0,474.0,792.24,614.61
2016,3,8,16,0,738.0,98.0,1.8,19.0,426.0,759.35,592.48
2016,3,8,16,15,703.0,92.5,1.65,18.0,376.0,716.39,564.57
2016,3,8,16,30,668.0,87.0,1.5,17.0,326.0,671.7,534.64
2016,3,8,16,45,617.0,79.5,1.35,16.5,273.5,610.76,490.53
2016,3,8,17,0,566.0,72.0,1.2,16.0,221.0,549.62,444.64
2016,3,8,17,15,490.5,62.0,1.2,15.0,170.5,468.13,382.09
2016,3,8,17,30,415.0,52.0,1.2,14.0,120.0,389.03,317.24
2016,3,8,17,45,301.0,37.0,1.3,13.5,77.0,283.25,225.88
2016,3,8,18,0,187.0,22.0,1.4,13.0,34.0,175.23,90.73
2016,3,8,18,15,93.5,11.0,1.4,12.5,17.0,64.77,0.0
2016,3,8,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,45,89.0,12.0,1.7,9.0,17.5,10.91,0.0
2016,3,9,7,0,178.0,24.0,1.9,10.0,35.0,18.88,6.29
2016,3,9,7,15,296.5,38.5,1.95,10.5,78.5,31.25,21.59
2016,3,9,7,30,415.0,53.0,2.0,11.0,122.0,42.29,32.15
2016,3,9,7,45,503.0,61.5,2.15,11.5,174.5,47.52,37.19
2016,3,9,8,0,591.0,70.0,2.3,12.0,227.0,52.68,41.92
2016,3,9,8,15,640.5,76.5,2.45,12.5,279.5,55.91,44.74
2016,3,9,8,30,690.0,83.0,2.6,13.0,332.0,59.07,47.38
2016,3,9,8,45,731.0,86.5,2.8,14.0,384.0,59.87,47.76
2016,3,9,9,0,772.0,90.0,3.0,15.0,436.0,66.97,53.66
2016,3,9,9,15,796.0,93.5,3.15,15.5,483.0,67.87,54.15
2016,3,9,9,30,820.0,97.0,3.3,16.0,530.0,97.94,57.69
2016,3,9,9,45,841.0,98.5,3.5,16.5,572.5,150.98,85.16
2016,3,9,10,0,862.0,100.0,3.7,17.0,615.0,206.04,125.67
2016,3,9,10,15,874.5,102.0,3.8,17.5,650.5,261.46,172.38
2016,3,9,10,30,887.0,104.0,3.9,18.0,686.0,323.18,226.17
2016,3,9,10,45,896.5,105.5,4.0,18.5,715.0,377.39,274.37
2016,3,9,11,0,906.0,107.0,4.1,19.0,744.0,431.28,321.67
2016,3,9,11,15,709.5,189.0,4.1,19.0,696.5,457.38,348.85
2016,3,9,11,30,513.0,271.0,4.1,19.0,649.0,470.74,363.09
2016,3,9,11,45,480.5,289.5,4.15,19.5,648.5,499.65,386.45
2016,3,9,12,0,448.0,308.0,4.2,20.0,648.0,525.15,406.34
2016,3,9,12,15,414.5,324.0,4.2,20.0,640.0,542.35,420.15
2016,3,9,12,30,381.0,340.0,4.2,20.0,632.0,557.71,432.15
2016,3,9,12,45,511.0,288.0,4.25,20.0,677.0,625.19,485.35
2016,3,9,13,0,641.0,236.0,4.3,20.0,722.0,696.25,540.7
2016,3,9,13,15,770.5,176.0,4.25,20.0,750.5,761.04,591.12
2016,3,9,13,30,900.0,116.0,4.2,20.0,779.0,818.01,633.63
2016,3,9,13,45,780.5,158.5,4.2,20.5,722.5,799.69,619.57
2016,3,9,14,0,661.0,201.0,4.2,21.0,666.0,766.02,593.51
2016,3,9,14,15,755.5,159.0,4.15,20.5,671.0,816.57,633.44
2016,3,9,14,30,850.0,117.0,4.1,20.0,676.0,859.83,666.05
2016,3,9,14,45,787.5,125.0,4.05,20.0,621.5,825.97,642.65
2016,3,9,15,0,725.0,133.0,4.0,20.0,567.0,793.46,620.66
2016,3,9,15,15,649.5,143.5,3.8,19.5,512.5,745.11,587.52
2016,3,9,15,30,574.0,154.0,3.6,19.0,458.0,693.46,551.24
2016,3,9,15,45,638.5,122.0,3.45,19.0,432.0,711.51,566.36
2016,3,9,16,0,703.0,90.0,3.3,19.0,406.0,722.68,575.59
2016,3,9,16,15,635.0,97.5,3.05,18.5,358.0,669.27,537.37
2016,3,9,16,30,567.0,105.0,2.8,18.0,310.0,613.95,497.25
2016,3,9,16,45,551.0,90.5,2.55,17.5,264.5,574.15,467.91
2016,3,9,17,0,535.0,76.0,2.3,17.0,219.0,532.72,435.94
2016,3,9,17,15,460.5,65.5,2.25,16.5,169.0,451.81,371.24
2016,3,9,17,30,386.0,55.0,2.2,16.0,119.0,373.21,305.26
2016,3,9,17,45,272.5,39.5,2.15,15.5,76.5,266.89,213.11
2016,3,9,18,0,159.0,24.0,2.1,15.0,34.0,160.54,90.93
2016,3,9,18,15,79.5,12.0,2.15,15.0,17.0,57.68,0.0
2016,3,9,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,11.0,2.4,12.5,11.0,10.01,0.0
2016,3,10,7,0,0.0,22.0,2.6,13.0,22.0,19.23,7.66
2016,3,10,7,15,28.5,43.0,2.7,13.0,48.0,36.01,25.57
2016,3,10,7,30,57.0,64.0,2.8,13.0,74.0,51.11,39.7
2016,3,10,7,45,72.5,87.0,2.95,13.5,104.0,67.93,55.03
2016,3,10,8,0,88.0,110.0,3.1,14.0,134.0,84.26,69.6
2016,3,10,8,15,104.5,131.0,3.3,14.5,165.0,98.87,82.35
2016,3,10,8,30,121.0,152.0,3.5,15.0,196.0,113.05,94.45
2016,3,10,8,45,220.5,165.5,3.7,15.5,260.0,116.86,97.31
2016,3,10,9,0,320.0,179.0,3.9,16.0,324.0,125.28,104.11
2016,3,10,9,15,294.0,204.5,4.0,16.5,349.0,139.53,115.82
2016,3,10,9,30,268.0,230.0,4.1,17.0,374.0,167.97,126.65
2016,3,10,9,45,358.0,229.5,4.2,17.5,436.5,198.54,142.59
2016,3,10,10,0,448.0,229.0,4.3,18.0,499.0,231.78,163.73
2016,3,10,10,15,334.0,271.0,4.35,18.5,478.5,273.12,202.08
2016,3,10,10,30,220.0,313.0,4.4,19.0,458.0,301.83,229.67
2016,3,10,10,45,217.5,328.5,4.5,19.5,477.5,330.01,252.58
2016,3,10,11,0,215.0,344.0,4.6,20.0,497.0,358.0,275.08
2016,3,10,11,15,222.5,352.5,4.7,20.0,514.5,384.88,296.9
2016,3,10,11,30,230.0,361.0,4.8,20.0,532.0,412.23,318.95
2016,3,10,11,45,189.5,370.0,4.9,20.5,512.0,415.28,321.55
2016,3,10,12,0,149.0,379.0,5.0,21.0,492.0,414.5,320.79
2016,3,10,12,15,138.5,380.0,5.05,21.0,485.5,421.71,326.69
2016,3,10,12,30,128.0,381.0,5.1,21.0,479.0,427.68,331.52
2016,3,10,12,45,124.5,379.0,5.2,21.0,474.0,434.59,337.22
2016,3,10,13,0,121.0,377.0,5.3,21.0,469.0,440.77,342.37
2016,3,10,13,15,350.5,314.0,5.3,21.0,575.0,570.32,445.81
2016,3,10,13,30,580.0,251.0,5.3,21.0,681.0,711.85,555.69
2016,3,10,13,45,474.0,280.5,5.3,21.0,626.0,675.77,527.34
2016,3,10,14,0,368.0,310.0,5.3,21.0,571.0,623.66,487.56
2016,3,10,14,15,342.0,303.0,5.2,21.0,538.0,606.82,475.48
2016,3,10,14,30,316.0,296.0,5.1,21.0,505.0,587.78,461.55
2016,3,10,14,45,384.0,262.0,5.05,21.0,502.5,617.16,486.65
2016,3,10,15,0,452.0,228.0,5.0,21.0,500.0,659.8,521.13
2016,3,10,15,15,541.5,183.0,4.8,20.5,487.0,691.94,549.2
2016,3,10,15,30,631.0,138.0,4.6,20.0,474.0,727.01,578.35
2016,3,10,15,45,635.5,132.5,4.45,20.0,445.5,723.25,576.29
2016,3,10,16,0,640.0,127.0,4.3,20.0,417.0,716.56,572.34
2016,3,10,16,15,602.0,119.0,4.15,19.5,367.0,669.09,538.96
2016,3,10,16,30,564.0,111.0,4.0,19.0,317.0,620.04,503.77
2016,3,10,16,45,525.5,98.5,3.85,19.0,267.5,560.36,458.37
2016,3,10,17,0,487.0,86.0,3.7,19.0,218.0,505.69,415.1
2016,3,10,17,15,412.5,73.5,3.65,18.5,168.5,425.14,349.84
2016,3,10,17,30,338.0,61.0,3.6,18.0,119.0,348.02,284.63
2016,3,10,17,45,240.0,43.5,3.6,17.5,77.0,252.24,201.18
2016,3,10,18,0,142.0,26.0,3.6,17.0,35.0,155.03,93.72
2016,3,10,18,15,71.0,13.0,3.65,17.0,17.5,53.77,0.0
2016,3,10,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,45,5.5,12.5,2.7,14.5,12.5,11.37,0.0
2016,3,11,7,0,11.0,25.0,2.7,15.0,25.0,21.54,10.17
2016,3,11,7,15,47.5,45.5,2.65,15.0,53.0,37.05,26.36
2016,3,11,7,30,84.0,66.0,2.6,15.0,81.0,52.69,40.83
2016,3,11,7,45,104.5,88.5,2.55,15.5,113.5,69.2,55.74
2016,3,11,8,0,125.0,111.0,2.5,16.0,146.0,85.23,69.91
2016,3,11,8,15,140.5,132.5,2.45,16.5,179.0,100.16,82.78
2016,3,11,8,30,156.0,154.0,2.4,17.0,212.0,114.63,94.98
2016,3,11,8,45,189.0,174.5,2.4,17.5,254.5,128.19,106.17
2016,3,11,9,0,222.0,195.0,2.4,18.0,297.0,141.34,116.82
2016,3,11,9,15,310.0,201.5,2.3,18.0,359.5,137.77,113.38
2016,3,11,9,30,398.0,208.0,2.2,18.0,422.0,162.71,117.58
2016,3,11,9,45,420.0,220.5,2.1,18.5,462.0,193.96,135.02
2016,3,11,10,0,442.0,233.0,2.0,19.0,502.0,235.75,165.63
2016,3,11,10,15,413.0,257.0,1.9,19.0,519.5,282.8,204.89
2016,3,11,10,30,384.0,281.0,1.8,19.0,537.0,320.19,236.87
2016,3,11,10,45,353.5,303.0,1.75,19.5,546.0,352.83,264.31
2016,3,11,11,0,323.0,325.0,1.7,20.0,555.0,382.51,288.59
2016,3,11,11,15,171.0,299.0,1.65,20.0,421.0,323.06,246.87
2016,3,11,11,30,19.0,273.0,1.6,20.0,287.0,245.56,188.88
2016,3,11,11,45,102.5,327.0,1.6,20.5,405.5,335.83,257.76
2016,3,11,12,0,186.0,381.0,1.6,21.0,524.0,438.2,333.48
2016,3,11,12,15,223.0,378.5,1.65,21.0,551.0,473.11,359.54
2016,3,11,12,30,260.0,376.0,1.7,21.0,578.0,514.06,390.31
2016,3,11,12,45,177.5,373.0,1.75,21.5,510.5,466.34,354.36
2016,3,11,13,0,95.0,370.0,1.8,22.0,443.0,409.34,311.3
2016,3,11,13,15,220.0,354.5,1.85,22.0,519.5,504.32,384.37
2016,3,11,13,30,345.0,339.0,1.9,22.0,596.0,607.7,461.19
2016,3,11,13,45,393.5,313.0,1.95,22.0,598.5,635.23,482.31
2016,3,11,14,0,442.0,287.0,2.0,22.0,601.0,673.6,511.47
2016,3,11,14,15,446.0,273.5,1.95,21.5,580.0,676.63,515.3
2016,3,11,14,30,450.0,260.0,1.9,21.0,559.0,677.42,517.92
2016,3,11,14,45,423.0,252.0,1.85,21.0,522.0,655.13,502.6
2016,3,11,15,0,396.0,244.0,1.8,21.0,485.0,616.01,475.65
2016,3,11,15,15,500.5,195.5,1.7,21.0,478.0,672.72,519.84
2016,3,11,15,30,605.0,147.0,1.6,21.0,471.0,717.02,553.77
2016,3,11,15,45,433.0,168.5,1.5,21.0,390.0,587.78,458.77
2016,3,11,16,0,261.0,190.0,1.4,21.0,309.0,452.58,356.94
2016,3,11,16,15,245.5,171.0,1.3,20.5,272.5,418.04,332.99
2016,3,11,16,30,230.0,152.0,1.2,20.0,236.0,382.73,307.15
2016,3,11,16,45,208.5,131.0,1.1,19.5,198.5,339.4,274.25
2016,3,11,17,0,187.0,110.0,1.0,19.0,161.0,295.85,240.18
2016,3,11,17,15,157.0,88.5,1.05,18.5,125.0,245.28,199.35
2016,3,11,17,30,127.0,67.0,1.1,18.0,89.0,182.22,147.02
2016,3,11,17,45,75.5,46.0,1.15,18.0,57.5,119.54,92.69
2016,3,11,18,0,24.0,25.0,1.2,18.0,26.0,45.17,24.78
2016,3,11,18,15,12.0,12.5,1.2,17.5,13.0,18.49,0.0
2016,3,11,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,7.5,2.05,13.0,7.5,6.82,0.0
2016,3,12,7,0,0.0,15.0,2.1,13.0,15.0,13.19,4.58
2016,3,12,7,15,0.0,36.0,2.1,13.5,36.0,31.42,21.77
2016,3,12,7,30,0.0,57.0,2.1,14.0,57.0,48.71,37.56
2016,3,12,7,45,6.5,81.0,2.1,14.5,82.5,67.92,54.87
2016,3,12,8,0,13.0,105.0,2.1,15.0,108.0,86.84,71.59
2016,3,12,8,15,20.0,127.5,2.1,15.0,134.0,104.48,87.02
2016,3,12,8,30,27.0,150.0,2.1,15.0,160.0,116.38,97.18
2016,3,12,8,45,38.5,169.5,2.1,15.5,186.5,130.23,108.68
2016,3,12,9,0,50.0,189.0,2.1,16.0,213.0,143.76,119.7
2016,3,12,9,15,48.0,212.0,2.0,16.5,236.5,158.84,131.85
2016,3,12,9,30,46.0,235.0,1.9,17.0,260.0,179.28,140.48
2016,3,12,9,45,86.5,260.0,1.85,17.5,311.5,207.42,159.85
2016,3,12,10,0,127.0,285.0,1.8,18.0,363.0,233.0,177.35
2016,3,12,10,15,199.0,297.5,1.7,18.0,427.5,270.96,204.36
2016,3,12,10,30,271.0,310.0,1.6,18.0,492.0,310.74,233.73
2016,3,12,10,45,294.0,319.5,1.55,18.5,524.0,346.65,261.68
2016,3,12,11,0,317.0,329.0,1.5,19.0,556.0,384.83,291.18
2016,3,12,11,15,500.5,274.0,1.5,19.0,644.5,443.19,335.22
2016,3,12,11,30,684.0,219.0,1.5,19.0,733.0,519.34,393.27
2016,3,12,11,45,701.5,213.5,1.5,19.5,747.5,561.81,425.78
2016,3,12,12,0,719.0,208.0,1.5,20.0,762.0,604.14,457.61
2016,3,12,12,15,552.0,277.0,1.5,20.5,704.0,595.52,450.41
2016,3,12,12,30,385.0,346.0,1.5,21.0,646.0,571.0,431.07
2016,3,12,12,45,416.0,330.5,1.55,21.5,652.5,604.14,455.68
2016,3,12,13,0,447.0,315.0,1.6,22.0,659.0,634.27,477.58
2016,3,12,13,15,335.0,341.0,1.65,22.0,596.5,587.6,443.61
2016,3,12,13,30,223.0,367.0,1.7,22.0,534.0,531.57,402.6
2016,3,12,13,45,123.0,320.0,1.75,22.0,412.0,415.36,317.49
2016,3,12,14,0,23.0,273.0,1.8,22.0,290.0,269.71,206.88
2016,3,12,14,15,21.5,263.0,1.8,22.0,278.5,260.94,201.04
2016,3,12,14,30,20.0,253.0,1.8,22.0,267.0,252.0,194.56
2016,3,12,14,45,32.5,254.5,1.85,22.0,275.5,280.58,217.43
2016,3,12,15,0,45.0,256.0,1.9,22.0,284.0,297.36,231.17
2016,3,12,15,15,228.5,230.5,1.75,21.5,356.0,462.72,362.67
2016,3,12,15,30,412.0,205.0,1.6,21.0,428.0,611.61,476.16
2016,3,12,15,45,308.0,201.5,1.5,21.0,360.0,504.74,395.79
2016,3,12,16,0,204.0,198.0,1.4,21.0,292.0,399.26,315.98
2016,3,12,16,15,180.5,181.0,1.3,20.5,257.5,362.01,288.9
2016,3,12,16,30,157.0,164.0,1.2,20.0,223.0,324.94,260.91
2016,3,12,16,45,145.0,140.5,1.1,20.0,188.5,288.18,232.44
2016,3,12,17,0,133.0,117.0,1.0,20.0,154.0,250.87,202.78
2016,3,12,17,15,107.0,93.5,1.0,19.5,119.0,202.69,163.61
2016,3,12,17,30,81.0,70.0,1.0,19.0,84.0,154.61,123.31
2016,3,12,17,45,51.0,48.0,1.05,18.5,55.5,106.31,81.63
2016,3,12,18,0,21.0,26.0,1.1,18.0,27.0,44.84,25.76
2016,3,12,18,15,10.5,13.0,1.1,17.5,13.5,18.08,0.0
2016,3,12,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,6,45,9.0,14.0,1.9,14.5,14.5,12.73,0.0
2016,3,13,7,0,18.0,28.0,2.1,15.0,29.0,24.04,13.45
2016,3,13,7,15,48.0,49.0,2.1,15.0,57.0,39.77,28.93
2016,3,13,7,30,78.0,70.0,2.1,15.0,85.0,55.66,43.57
2016,3,13,7,45,97.0,91.5,2.1,15.5,116.0,71.43,57.76
2016,3,13,8,0,116.0,113.0,2.1,16.0,147.0,86.76,71.25
2016,3,13,8,15,70.0,128.0,2.15,16.0,150.0,101.21,83.82
2016,3,13,8,30,24.0,143.0,2.2,16.0,153.0,117.37,97.65
2016,3,13,8,45,12.0,128.5,2.3,16.5,133.5,108.44,89.45
2016,3,13,9,0,0.0,114.0,2.4,17.0,114.0,98.23,80.2
2016,3,13,9,15,0.0,103.5,2.4,17.0,103.5,90.44,73.24
2016,3,13,9,30,0.0,93.0,2.4,17.0,93.0,82.2,62.91
2016,3,13,9,45,3.0,142.0,2.4,17.5,144.5,122.77,95.67
2016,3,13,10,0,6.0,191.0,2.4,18.0,196.0,162.93,127.41
2016,3,13,10,15,7.5,201.5,2.4,18.0,207.0,173.25,135.26
2016,3,13,10,30,9.0,212.0,2.4,18.0,218.0,183.77,143.36
2016,3,13,10,45,9.5,217.0,2.4,18.0,223.5,189.71,147.87
2016,3,13,11,0,10.0,222.0,2.4,18.0,229.0,195.65,152.41
2016,3,13,11,15,11.5,233.0,2.45,18.0,241.5,207.04,161.28
2016,3,13,11,30,13.0,244.0,2.5,18.0,254.0,218.69,170.34
2016,3,13,11,45,11.0,233.5,2.65,18.5,242.0,210.38,163.49
2016,3,13,12,0,9.0,223.0,2.8,19.0,230.0,201.55,156.28
2016,3,13,12,15,18.0,266.0,2.9,19.0,280.0,245.94,191.13
2016,3,13,12,30,27.0,309.0,3.0,19.0,330.0,295.1,229.27
2016,3,13,12,45,13.5,185.5,3.15,19.0,196.0,174.54,135.18
2016,3,13,13,0,0.0,62.0,3.3,19.0,62.0,55.01,39.3
2016,3,13,13,15,4.0,135.0,3.35,19.0,138.0,123.38,94.76
2016,3,13,13,30,8.0,208.0,3.4,19.0,214.0,193.48,150.65
2016,3,13,13,45,4.0,128.0,3.45,19.5,131.0,117.5,89.88
2016,3,13,14,0,0.0,48.0,3.5,20.0,48.0,42.52,29.15
2016,3,13,14,15,12.5,153.5,3.45,20.0,162.5,148.71,115.48
2016,3,13,14,30,25.0,259.0,3.4,20.0,277.0,262.24,205.51
2016,3,13,14,45,162.0,265.5,3.4,20.5,366.0,418.82,330.42
2016,3,13,15,0,299.0,272.0,3.4,21.0,455.0,566.3,444.0
2016,3,13,15,15,523.5,190.0,3.15,21.0,484.5,690.3,540.79
2016,3,13,15,30,748.0,108.0,2.9,21.0,514.0,799.98,621.08
2016,3,13,15,45,722.5,104.0,2.7,21.0,468.5,771.21,600.28
2016,3,13,16,0,697.0,100.0,2.5,21.0,423.0,739.97,578.68
2016,3,13,16,15,663.5,95.0,2.15,20.5,374.5,698.62,549.66
2016,3,13,16,30,630.0,90.0,1.8,20.0,326.0,655.66,518.88
2016,3,13,16,45,596.0,80.5,1.45,20.0,277.0,605.49,480.94
2016,3,13,17,0,562.0,71.0,1.1,20.0,228.0,554.54,441.26
2016,3,13,17,15,491.5,62.0,1.05,19.0,178.0,476.83,383.24
2016,3,13,17,30,421.0,53.0,1.0,18.0,128.0,401.4,323.08
2016,3,13,17,45,325.0,39.5,1.0,17.5,85.5,307.02,243.87
2016,3,13,18,0,229.0,26.0,1.0,17.0,43.0,217.13,149.97
2016,3,13,18,15,114.5,13.0,1.0,16.5,21.5,80.34,0.0
2016,3,13,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
