Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,7,0,301.0,50.0,3.0,11.0,91.0,38.54,28.41
2016,3,24,7,15,386.0,63.5,3.0,11.5,140.5,48.16,37.54
2016,3,24,7,30,471.0,77.0,3.0,12.0,190.0,57.47,46.13
2016,3,24,7,45,532.5,86.0,3.05,12.5,243.5,64.37,52.31
2016,3,24,8,0,594.0,95.0,3.1,13.0,297.0,69.03,56.3
2016,3,24,8,15,467.5,130.0,3.25,13.5,305.0,90.33,74.89
2016,3,24,8,30,341.0,165.0,3.4,14.0,313.0,117.12,97.94
2016,3,24,8,45,544.0,140.5,3.55,15.0,409.5,93.76,76.91
2016,3,24,9,0,747.0,116.0,3.7,16.0,506.0,74.46,59.62
2016,3,24,9,15,769.0,120.0,4.0,16.5,552.5,111.07,66.01
2016,3,24,9,30,791.0,124.0,4.3,17.0,599.0,171.44,102.39
2016,3,24,9,45,813.0,125.0,4.6,18.0,641.5,224.02,141.73
2016,3,24,10,0,835.0,126.0,4.9,19.0,684.0,278.77,187.44
2016,3,24,10,15,846.5,128.5,5.0,19.0,719.0,333.65,236.14
2016,3,24,10,30,858.0,131.0,5.1,19.0,754.0,389.03,285.53
2016,3,24,10,45,869.0,131.5,5.2,19.5,782.0,442.86,332.6
2016,3,24,11,0,880.0,132.0,5.3,20.0,810.0,496.61,378.55
2016,3,24,11,15,666.0,229.0,5.3,20.0,749.5,516.1,397.85
2016,3,24,11,30,452.0,326.0,5.3,20.0,689.0,517.64,400.63
2016,3,24,11,45,347.0,367.0,5.35,20.0,648.0,518.66,402.09
2016,3,24,12,0,242.0,408.0,5.4,20.0,607.0,508.84,394.31
2016,3,24,12,15,566.5,272.5,5.35,20.0,740.5,630.83,491.9
2016,3,24,12,30,891.0,137.0,5.3,20.0,874.0,762.46,595.31
2016,3,24,12,45,871.0,147.0,5.3,20.5,863.5,796.09,619.01
2016,3,24,13,0,851.0,157.0,5.3,21.0,853.0,822.41,636.97
2016,3,24,13,15,846.0,156.0,5.3,21.0,838.5,846.44,654.44
2016,3,24,13,30,841.0,155.0,5.3,21.0,824.0,867.28,669.69
2016,3,24,13,45,830.0,155.5,5.3,21.0,801.0,881.23,680.17
2016,3,24,14,0,819.0,156.0,5.3,21.0,778.0,891.67,688.33
2016,3,24,14,15,808.5,153.5,5.25,20.5,748.5,895.98,693.37
2016,3,24,14,30,798.0,151.0,5.2,20.0,719.0,896.77,696.11
2016,3,24,14,45,781.5,149.0,5.2,20.0,682.0,895.11,696.23
2016,3,24,15,0,765.0,147.0,5.2,20.0,645.0,884.71,690.27
2016,3,24,15,15,746.0,143.0,5.1,19.5,602.5,866.52,679.59
2016,3,24,15,30,727.0,139.0,5.0,19.0,560.0,845.24,666.76
2016,3,24,15,45,704.5,132.5,4.9,19.0,513.0,815.06,646.13
2016,3,24,16,0,682.0,126.0,4.8,19.0,466.0,782.29,623.54
2016,3,24,16,15,647.5,119.5,4.65,18.5,415.0,736.77,592.13
2016,3,24,16,30,613.0,113.0,4.5,18.0,364.0,689.58,558.94
2016,3,24,16,45,579.0,102.0,4.4,18.0,313.0,636.46,519.55
2016,3,24,17,0,545.0,91.0,4.3,18.0,262.0,582.5,478.43
2016,3,24,17,15,479.0,80.5,4.2,17.5,210.0,503.96,417.03
2016,3,24,17,30,413.0,70.0,4.1,17.0,158.0,425.57,352.66
2016,3,24,17,45,317.0,55.5,4.05,17.0,111.5,328.24,269.36
2016,3,24,18,0,221.0,41.0,4.0,17.0,65.0,237.9,188.14
2016,3,24,18,15,110.5,20.5,4.05,16.5,32.5,121.77,50.44
2016,3,24,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,5.5,2.4,14.0,5.5,5.0,0.0
2016,3,25,6,30,0.0,11.0,2.5,14.0,11.0,9.68,0.0
2016,3,25,6,45,32.0,32.5,2.6,14.5,37.0,27.59,17.06
2016,3,25,7,0,64.0,54.0,2.7,15.0,63.0,43.51,32.32
2016,3,25,7,15,94.5,77.5,2.8,15.5,97.5,60.97,48.22
2016,3,25,7,30,125.0,101.0,2.9,16.0,132.0,77.95,63.42
2016,3,25,7,45,161.0,119.5,3.0,16.5,169.5,91.41,75.2
2016,3,25,8,0,197.0,138.0,3.1,17.0,207.0,99.98,82.42
2016,3,25,8,15,224.5,159.5,3.1,17.5,249.5,113.36,93.62
2016,3,25,8,30,252.0,181.0,3.1,18.0,292.0,126.19,104.14
2016,3,25,8,45,140.0,192.0,3.1,18.5,255.0,139.41,114.83
2016,3,25,9,0,28.0,203.0,3.1,19.0,218.0,154.26,126.75
2016,3,25,9,15,29.0,220.5,3.05,19.0,237.0,170.33,132.79
2016,3,25,9,30,30.0,238.0,3.0,19.0,256.0,187.78,145.86
2016,3,25,9,45,58.5,274.5,2.95,19.0,313.0,222.72,171.82
2016,3,25,10,0,87.0,311.0,2.9,19.0,370.0,261.71,201.07
2016,3,25,10,15,51.0,280.5,2.9,19.0,315.5,240.27,185.62
2016,3,25,10,30,15.0,250.0,2.9,19.0,261.0,218.0,169.15
2016,3,25,10,45,33.0,297.0,2.9,19.5,322.5,258.43,199.94
2016,3,25,11,0,51.0,344.0,2.9,20.0,384.0,307.94,237.32
2016,3,25,11,15,167.5,367.5,2.95,20.0,502.0,387.77,297.93
2016,3,25,11,30,284.0,391.0,3.0,20.0,620.0,481.73,368.91
2016,3,25,11,45,281.5,397.5,3.15,20.0,627.5,506.64,388.11
2016,3,25,12,0,279.0,404.0,3.3,20.0,635.0,530.96,406.98
2016,3,25,12,15,287.5,403.5,3.35,20.0,642.0,556.03,426.23
2016,3,25,12,30,296.0,403.0,3.4,20.0,649.0,580.95,445.24
2016,3,25,12,45,371.0,371.0,3.5,20.5,677.5,626.49,479.98
2016,3,25,13,0,446.0,339.0,3.6,21.0,706.0,681.05,520.8
2016,3,25,13,15,437.5,337.0,3.6,21.0,692.0,693.18,529.84
2016,3,25,13,30,429.0,335.0,3.6,21.0,678.0,703.1,537.53
2016,3,25,13,45,435.0,323.0,3.65,21.0,662.5,713.59,546.32
2016,3,25,14,0,441.0,311.0,3.7,21.0,647.0,722.06,553.72
2016,3,25,14,15,411.0,309.5,3.65,21.0,614.0,694.46,534.38
2016,3,25,14,30,381.0,308.0,3.6,21.0,581.0,676.52,521.84
2016,3,25,14,45,374.0,292.5,3.55,21.0,549.5,662.05,512.55
2016,3,25,15,0,367.0,277.0,3.5,21.0,518.0,645.53,501.76
2016,3,25,15,15,330.0,265.0,3.35,20.5,471.0,603.86,472.38
2016,3,25,15,30,293.0,253.0,3.2,20.0,424.0,560.85,441.71
2016,3,25,15,45,366.5,215.5,3.05,20.0,412.0,585.31,463.56
2016,3,25,16,0,440.0,178.0,2.9,20.0,400.0,623.55,494.74
2016,3,25,16,15,438.0,158.0,2.55,19.5,359.0,595.09,474.78
2016,3,25,16,30,436.0,138.0,2.2,19.0,318.0,564.39,453.16
2016,3,25,16,45,385.5,129.5,1.85,19.0,273.0,505.8,407.81
2016,3,25,17,0,335.0,121.0,1.5,19.0,228.0,432.56,350.69
2016,3,25,17,15,292.5,102.0,1.4,18.0,182.5,370.14,302.64
2016,3,25,17,30,250.0,83.0,1.3,17.0,137.0,309.16,253.52
2016,3,25,17,45,192.5,62.5,1.2,16.5,97.0,236.92,192.58
2016,3,25,18,0,135.0,42.0,1.1,16.0,57.0,167.34,131.37
2016,3,25,18,15,67.5,21.0,1.05,15.5,28.5,83.8,38.76
2016,3,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,9.5,2.85,7.5,9.5,8.64,0.0
2016,3,26,6,30,0.0,19.0,3.0,8.0,19.0,16.38,0.0
2016,3,26,6,45,140.5,37.0,3.2,8.5,58.0,29.6,19.58
2016,3,26,7,0,281.0,55.0,3.4,9.0,97.0,42.17,32.04
2016,3,26,7,15,359.5,70.0,3.5,9.5,146.0,52.76,42.07
2016,3,26,7,30,438.0,85.0,3.6,10.0,195.0,62.97,51.49
2016,3,26,7,45,494.0,95.5,3.7,10.5,247.0,69.45,57.29
2016,3,26,8,0,550.0,106.0,3.8,11.0,299.0,77.15,63.99
2016,3,26,8,15,589.5,114.5,3.7,11.5,351.0,80.68,66.84
2016,3,26,8,30,629.0,123.0,3.6,12.0,403.0,84.04,69.46
2016,3,26,8,45,371.5,180.0,3.5,12.5,350.5,125.61,105.53
2016,3,26,9,0,114.0,237.0,3.4,13.0,298.0,165.12,139.06
2016,3,26,9,15,129.5,260.0,3.25,13.5,334.5,190.85,149.16
2016,3,26,9,30,145.0,283.0,3.1,14.0,371.0,220.51,170.06
2016,3,26,9,45,121.5,299.5,3.0,14.5,377.0,241.59,187.03
2016,3,26,10,0,98.0,316.0,2.9,15.0,383.0,268.36,208.91
2016,3,26,10,15,96.5,334.0,2.7,15.5,402.5,291.15,226.58
2016,3,26,10,30,95.0,352.0,2.5,16.0,422.0,314.0,244.08
2016,3,26,10,45,60.0,327.0,2.4,16.5,372.0,292.05,227.37
2016,3,26,11,0,25.0,302.0,2.3,17.0,322.0,269.61,209.92
2016,3,26,11,15,176.0,341.0,2.15,17.0,484.0,372.48,288.93
2016,3,26,11,30,327.0,380.0,2.0,17.0,646.0,497.91,383.09
2016,3,26,11,45,315.0,389.5,1.95,17.0,648.0,521.32,400.29
2016,3,26,12,0,303.0,399.0,1.9,17.0,650.0,543.35,416.73
2016,3,26,12,15,243.0,410.5,1.8,17.0,612.5,530.81,406.86
2016,3,26,12,30,183.0,422.0,1.7,17.0,575.0,514.23,393.84
2016,3,26,12,45,172.5,419.0,1.6,17.0,562.5,517.22,395.97
2016,3,26,13,0,162.0,416.0,1.5,17.0,550.0,518.81,396.86
2016,3,26,13,15,141.5,406.5,1.45,17.0,522.0,504.79,386.47
2016,3,26,13,30,121.0,397.0,1.4,17.0,494.0,488.77,374.67
2016,3,26,13,45,110.5,383.0,1.35,17.0,470.0,463.28,356.33
2016,3,26,14,0,100.0,369.0,1.3,17.0,446.0,446.96,344.62
2016,3,26,14,15,72.0,337.5,1.25,16.5,392.0,395.52,306.85
2016,3,26,14,30,44.0,306.0,1.2,16.0,338.0,342.15,267.06
2016,3,26,14,45,26.5,258.0,1.2,16.0,277.0,279.05,219.03
2016,3,26,15,0,9.0,210.0,1.2,16.0,216.0,202.77,159.49
2016,3,26,15,15,4.5,170.0,1.2,15.5,173.0,160.2,126.28
2016,3,26,15,30,0.0,130.0,1.2,15.0,130.0,117.7,92.25
2016,3,26,15,45,0.0,97.0,1.2,15.0,97.0,86.38,66.8
2016,3,26,16,0,0.0,64.0,1.2,15.0,64.0,56.59,42.2
2016,3,26,16,15,0.0,62.5,1.15,14.5,62.5,55.24,41.34
2016,3,26,16,30,0.0,61.0,1.1,14.0,61.0,53.89,40.43
2016,3,26,16,45,0.0,52.0,1.1,14.0,52.0,45.9,33.75
2016,3,26,17,0,0.0,43.0,1.1,14.0,43.0,37.92,27.0
2016,3,26,17,15,0.0,34.5,1.1,13.5,34.5,30.39,20.59
2016,3,26,17,30,0.0,26.0,1.1,13.0,26.0,22.88,14.08
2016,3,26,17,45,0.0,18.0,1.15,13.0,18.0,15.82,7.85
2016,3,26,18,0,0.0,10.0,1.2,13.0,10.0,8.78,1.62
2016,3,26,18,15,0.0,5.0,1.3,13.0,5.0,4.38,0.0
2016,3,26,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.5,0.75,11.0,0.5,0.45,0.0
2016,3,27,6,30,0.0,1.0,0.9,11.0,1.0,0.87,0.0
2016,3,27,6,45,0.0,4.0,1.05,11.0,4.0,3.5,0.0
2016,3,27,7,0,0.0,7.0,1.2,11.0,7.0,6.14,0.0
2016,3,27,7,15,0.0,10.5,1.2,11.0,10.5,9.22,2.7
2016,3,27,7,30,0.0,14.0,1.2,11.0,14.0,12.3,5.56
2016,3,27,7,45,0.0,18.0,1.25,11.5,18.0,15.83,8.76
2016,3,27,8,0,0.0,22.0,1.3,12.0,22.0,19.36,11.91
2016,3,27,8,15,0.0,55.5,1.4,12.0,55.5,49.01,38.51
2016,3,27,8,30,0.0,89.0,1.5,12.0,89.0,78.22,64.28
2016,3,27,8,45,0.0,93.5,1.6,12.5,93.5,82.24,67.43
2016,3,27,9,0,0.0,98.0,1.7,13.0,98.0,86.2,70.53
2016,3,27,9,15,0.0,77.5,1.75,13.0,77.5,68.63,52.4
2016,3,27,9,30,0.0,57.0,1.8,13.0,57.0,50.44,37.01
2016,3,27,9,45,3.5,129.5,1.9,13.5,132.0,113.73,89.24
2016,3,27,10,0,7.0,202.0,2.0,14.0,207.0,173.92,137.59
2016,3,27,10,15,8.5,214.5,1.95,14.0,220.5,185.94,146.81
2016,3,27,10,30,10.0,227.0,1.9,14.0,234.0,198.21,156.35
2016,3,27,10,45,9.5,223.0,1.9,14.0,230.5,196.44,154.75
2016,3,27,11,0,9.0,219.0,1.9,14.0,227.0,194.35,152.98
2016,3,27,11,15,10.0,227.0,1.8,14.0,236.0,202.91,159.65
2016,3,27,11,30,11.0,235.0,1.7,14.0,245.0,211.63,166.4
2016,3,27,11,45,11.5,241.5,1.65,14.5,252.0,218.92,171.72
2016,3,27,12,0,12.0,248.0,1.6,15.0,259.0,226.3,177.11
2016,3,27,12,15,11.0,239.5,1.75,15.0,249.5,219.57,171.91
2016,3,27,12,30,10.0,231.0,1.9,15.0,240.0,212.56,166.53
2016,3,27,12,45,10.0,231.5,2.05,15.0,240.5,214.11,167.92
2016,3,27,13,0,10.0,232.0,2.2,15.0,241.0,215.64,169.29
2016,3,27,13,15,10.0,231.0,2.35,15.0,240.0,215.79,169.6
2016,3,27,13,30,10.0,230.0,2.5,15.0,239.0,215.91,169.92
2016,3,27,13,45,6.0,196.5,2.65,15.0,202.0,182.36,143.33
2016,3,27,14,0,2.0,163.0,2.8,15.0,165.0,148.37,116.16
2016,3,27,14,15,1.0,139.5,2.65,14.5,140.5,126.02,98.42
2016,3,27,14,30,0.0,116.0,2.5,14.0,116.0,103.58,80.39
2016,3,27,14,45,0.0,104.5,2.4,14.0,104.5,93.04,71.9
2016,3,27,15,0,0.0,93.0,2.3,14.0,93.0,82.49,63.35
2016,3,27,15,15,0.0,77.0,2.3,14.0,77.0,68.22,51.65
2016,3,27,15,30,0.0,61.0,2.3,14.0,61.0,53.97,39.89
2016,3,27,15,45,0.0,61.5,2.3,14.0,61.5,54.39,40.39
2016,3,27,16,0,0.0,62.0,2.3,14.0,62.0,54.81,40.89
2016,3,27,16,15,0.0,71.0,2.15,13.5,71.0,62.79,47.88
2016,3,27,16,30,0.0,80.0,2.0,13.0,80.0,70.99,55.11
2016,3,27,16,45,0.0,69.0,1.95,13.0,69.0,61.0,46.76
2016,3,27,17,0,0.0,58.0,1.9,13.0,58.0,51.22,38.51
2016,3,27,17,15,0.0,46.5,1.8,12.5,46.5,41.02,29.83
2016,3,27,17,30,0.0,35.0,1.7,12.0,35.0,30.84,21.0
2016,3,27,17,45,0.0,25.5,1.65,12.0,25.5,22.44,13.56
2016,3,27,18,0,0.0,16.0,1.6,12.0,16.0,14.06,6.07
2016,3,27,18,15,0.0,8.0,1.6,12.0,8.0,7.02,0.0
2016,3,27,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,28,6,15,84.5,9.5,2.3,11.0,14.0,8.64,0.0
2016,3,28,6,30,169.0,19.0,2.5,11.0,28.0,15.39,0.77
2016,3,28,6,45,304.5,31.0,2.75,11.5,70.5,24.74,15.62
2016,3,28,7,0,440.0,43.0,3.0,12.0,113.0,33.76,24.35
2016,3,28,7,15,234.5,70.0,3.15,12.5,109.0,54.52,43.23
2016,3,28,7,30,29.0,97.0,3.3,13.0,105.0,78.05,64.34
2016,3,28,7,45,37.5,119.0,3.5,13.5,131.5,94.36,78.7
2016,3,28,8,0,46.0,141.0,3.7,14.0,158.0,110.32,92.45
2016,3,28,8,15,177.5,160.5,3.8,14.5,239.0,119.64,100.14
2016,3,28,8,30,309.0,180.0,3.9,15.0,320.0,125.79,104.95
2016,3,28,8,45,578.5,132.5,4.05,16.0,431.5,86.38,70.09
2016,3,28,9,0,848.0,85.0,4.2,17.0,543.0,61.35,47.94
2016,3,28,9,15,868.5,87.5,4.25,17.0,591.5,124.94,68.71
2016,3,28,9,30,889.0,90.0,4.3,17.0,640.0,181.51,104.94
2016,3,28,9,45,908.0,91.0,4.35,17.5,684.5,238.66,150.32
2016,3,28,10,0,927.0,92.0,4.4,18.0,729.0,297.31,200.9
2016,3,28,10,15,937.5,94.0,4.4,18.0,764.5,355.47,253.04
2016,3,28,10,30,948.0,96.0,4.4,18.0,800.0,413.75,305.12
2016,3,28,10,45,955.5,97.5,4.4,18.0,829.0,470.31,355.02
2016,3,28,11,0,963.0,99.0,4.4,18.0,858.0,526.2,403.17
2016,3,28,11,15,968.0,100.0,4.35,18.0,878.0,579.5,447.95
2016,3,28,11,30,973.0,101.0,4.3,18.0,898.0,631.42,490.4
2016,3,28,11,45,974.0,102.5,4.3,18.5,909.5,679.76,528.23
2016,3,28,12,0,975.0,104.0,4.3,19.0,921.0,725.95,563.39
2016,3,28,12,15,976.0,104.0,4.3,19.0,923.5,768.46,596.17
2016,3,28,12,30,977.0,104.0,4.3,19.0,926.0,808.42,625.66
2016,3,28,12,45,973.5,105.0,4.3,19.0,920.0,843.18,650.27
2016,3,28,13,0,970.0,106.0,4.3,19.0,914.0,874.79,672.63
2016,3,28,13,15,966.5,105.5,4.2,19.0,899.5,901.69,691.2
2016,3,28,13,30,963.0,105.0,4.1,19.0,885.0,925.17,707.4
2016,3,28,13,45,956.5,104.5,4.1,19.0,862.0,942.58,720.0
2016,3,28,14,0,950.0,104.0,4.1,19.0,839.0,956.32,730.24
2016,3,28,14,15,942.0,102.5,4.05,18.5,808.0,963.98,737.56
2016,3,28,14,30,934.0,101.0,4.0,18.0,777.0,967.91,742.53
2016,3,28,14,45,923.0,99.0,3.95,18.0,739.5,964.84,741.46
2016,3,28,15,0,912.0,97.0,3.9,18.0,702.0,958.11,738.07
2016,3,28,15,15,897.0,94.5,3.75,17.5,658.0,943.58,730.18
2016,3,28,15,30,882.0,92.0,3.6,17.0,614.0,934.65,726.37
2016,3,28,15,45,862.0,89.0,3.5,17.0,565.0,908.39,709.34
2016,3,28,16,0,842.0,86.0,3.4,17.0,516.0,879.14,690.28
2016,3,28,16,15,814.5,82.0,3.1,16.5,463.0,839.31,663.51
2016,3,28,16,30,787.0,78.0,2.8,16.0,410.0,797.26,634.73
2016,3,28,16,45,749.0,73.0,2.55,15.5,354.5,743.29,596.81
2016,3,28,17,0,711.0,68.0,2.3,15.0,299.0,688.27,557.0
2016,3,28,17,15,653.0,61.5,2.15,14.0,244.0,621.38,508.04
2016,3,28,17,30,595.0,55.0,2.0,13.0,189.0,550.42,453.22
2016,3,28,17,45,504.0,45.5,1.85,12.5,137.5,453.99,374.16
2016,3,28,18,0,413.0,36.0,1.7,12.0,86.0,363.02,293.79
2016,3,28,18,15,206.5,18.0,1.7,11.5,43.0,187.48,119.93
2016,3,28,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,6,15,105.5,11.0,1.35,3.5,17.0,10.01,0.0
2016,3,29,6,30,211.0,22.0,1.6,4.0,34.0,18.06,4.59
2016,3,29,6,45,340.0,35.0,1.9,5.0,79.5,28.26,19.38
2016,3,29,7,0,469.0,48.0,2.2,6.0,125.0,38.07,28.96
2016,3,29,7,15,547.0,57.0,2.5,6.5,179.0,43.89,34.62
2016,3,29,7,30,625.0,66.0,2.8,7.0,233.0,49.53,39.89
2016,3,29,7,45,672.5,73.5,3.1,8.0,288.5,53.62,43.46
2016,3,29,8,0,720.0,81.0,3.4,9.0,344.0,57.53,46.74
2016,3,29,8,15,755.0,86.0,3.4,9.5,398.5,59.35,48.13
2016,3,29,8,30,790.0,91.0,3.4,10.0,453.0,67.39,55.07
2016,3,29,8,45,811.0,96.5,3.4,10.5,504.0,69.58,56.71
2016,3,29,9,0,832.0,102.0,3.4,11.0,555.0,77.19,63.13
2016,3,29,9,15,850.5,105.0,3.3,11.0,602.5,131.35,75.04
2016,3,29,9,30,869.0,108.0,3.2,11.0,650.0,187.64,112.89
2016,3,29,9,45,880.5,112.0,3.15,11.5,690.5,245.25,160.14
2016,3,29,10,0,892.0,116.0,3.1,12.0,731.0,303.74,211.59
2016,3,29,10,15,901.5,118.0,3.0,12.5,766.0,366.55,267.25
2016,3,29,10,30,911.0,120.0,2.9,13.0,801.0,422.88,317.17
2016,3,29,10,45,917.0,122.0,2.8,13.5,828.0,477.61,364.65
2016,3,29,11,0,923.0,124.0,2.7,14.0,855.0,531.57,410.0
2016,3,29,11,15,927.5,125.0,2.6,14.0,874.0,583.01,452.69
2016,3,29,11,30,932.0,126.0,2.5,14.0,893.0,633.1,493.02
2016,3,29,11,45,935.0,126.5,2.4,14.5,904.0,680.31,529.01
2016,3,29,12,0,938.0,127.0,2.3,15.0,915.0,725.63,562.39
2016,3,29,12,15,938.0,127.0,2.2,15.0,917.5,766.35,592.54
2016,3,29,12,30,938.0,127.0,2.1,15.0,920.0,804.55,619.9
2016,3,29,12,45,940.0,124.5,2.05,15.5,914.5,839.31,642.23
2016,3,29,13,0,942.0,122.0,2.0,16.0,909.0,871.25,662.4
2016,3,29,13,15,938.0,121.0,1.9,16.0,894.5,896.73,678.74
2016,3,29,13,30,934.0,120.0,1.8,16.0,880.0,918.84,692.77
2016,3,29,13,45,930.0,118.0,1.7,16.0,857.5,936.51,703.79
2016,3,29,14,0,926.0,116.0,1.6,16.0,835.0,950.65,712.48
2016,3,29,14,15,918.0,114.5,1.5,16.0,804.5,958.14,716.83
2016,3,29,14,30,910.0,113.0,1.4,16.0,774.0,961.98,718.93
2016,3,29,14,45,900.0,110.0,1.35,16.0,737.0,958.73,717.29
2016,3,29,15,0,890.0,107.0,1.3,16.0,700.0,961.0,719.54
2016,3,29,15,15,874.5,104.0,1.25,16.0,656.5,945.66,710.26
2016,3,29,15,30,859.0,101.0,1.2,16.0,613.0,926.89,699.04
2016,3,29,15,45,839.5,97.5,1.15,16.0,564.0,900.64,682.91
2016,3,29,16,0,820.0,94.0,1.1,16.0,515.0,871.41,664.82
2016,3,29,16,15,792.0,89.5,1.0,15.5,462.5,830.76,639.19
2016,3,29,16,30,764.0,85.0,0.9,15.0,410.0,787.91,611.69
2016,3,29,16,45,726.0,79.5,0.8,15.0,355.0,739.33,578.39
2016,3,29,17,0,688.0,74.0,0.7,15.0,300.0,684.77,539.88
2016,3,29,17,15,630.0,66.5,0.7,14.5,245.0,611.53,488.35
2016,3,29,17,30,572.0,59.0,0.7,14.0,190.0,539.65,435.01
2016,3,29,17,45,481.0,49.0,0.7,13.5,138.5,443.01,358.97
2016,3,29,18,0,390.0,39.0,0.7,13.0,87.0,351.66,281.14
2016,3,29,18,15,235.0,24.5,0.75,12.5,49.0,216.68,143.65
2016,3,29,18,30,80.0,10.0,0.8,12.0,11.0,56.64,0.0
2016,3,29,18,45,40.0,5.0,0.85,12.0,5.5,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,6,15,95.0,12.0,1.65,3.5,18.0,10.91,0.0
2016,3,30,6,30,190.0,24.0,1.8,4.0,36.0,18.89,6.82
2016,3,30,6,45,318.5,37.5,2.0,5.0,81.0,30.3,21.32
2016,3,30,7,0,447.0,51.0,2.2,6.0,126.0,40.45,31.18
2016,3,30,7,15,524.0,60.5,2.2,7.0,179.5,46.57,37.03
2016,3,30,7,30,601.0,70.0,2.2,8.0,233.0,52.48,42.43
2016,3,30,7,45,655.0,76.0,2.2,9.0,289.0,55.26,44.78
2016,3,30,8,0,709.0,82.0,2.2,10.0,345.0,57.99,46.97
2016,3,30,8,15,743.5,87.0,2.3,10.5,399.0,59.77,48.31
2016,3,30,8,30,778.0,92.0,2.4,11.0,453.0,67.84,55.23
2016,3,30,8,45,804.0,96.0,2.55,12.0,504.5,68.91,55.76
2016,3,30,9,0,830.0,100.0,2.7,13.0,556.0,79.5,54.07
2016,3,30,9,15,847.5,103.0,2.75,13.5,602.5,133.51,75.09
2016,3,30,9,30,865.0,106.0,2.8,14.0,649.0,189.52,113.06
2016,3,30,9,45,875.5,109.5,2.85,14.5,689.0,246.32,159.57
2016,3,30,10,0,886.0,113.0,2.9,15.0,729.0,303.87,209.89
2016,3,30,10,15,895.5,115.0,2.9,15.0,763.0,366.41,265.26
2016,3,30,10,30,905.0,117.0,2.9,15.0,797.0,422.34,315.04
2016,3,30,10,45,906.0,121.5,2.95,15.5,822.0,476.5,362.01
2016,3,30,11,0,907.0,126.0,3.0,16.0,847.0,529.47,406.62
2016,3,30,11,15,911.0,126.5,3.0,16.0,865.5,579.44,448.32
2016,3,30,11,30,915.0,127.0,3.0,16.0,884.0,628.02,487.83
2016,3,30,11,45,911.5,130.5,3.05,16.5,893.0,672.95,522.76
2016,3,30,12,0,908.0,134.0,3.1,17.0,902.0,715.56,555.05
2016,3,30,12,15,907.5,134.0,3.15,17.0,903.5,754.79,585.3
2016,3,30,12,30,907.0,134.0,3.2,17.0,905.0,791.55,613.23
2016,3,30,12,45,898.0,137.5,3.25,17.5,896.0,822.34,633.99
2016,3,30,13,0,889.0,141.0,3.3,18.0,887.0,849.96,652.49
2016,3,30,13,15,884.0,140.0,3.3,18.0,871.5,873.45,669.06
2016,3,30,13,30,879.0,139.0,3.3,18.0,856.0,901.36,688.79
2016,3,30,13,45,859.5,144.0,3.35,18.0,830.0,912.51,697.27
2016,3,30,14,0,840.0,149.0,3.4,18.0,804.0,919.84,703.4
2016,3,30,14,15,829.0,147.0,3.4,17.5,773.0,923.83,708.43
2016,3,30,14,30,818.0,145.0,3.4,17.0,742.0,924.26,711.19
2016,3,30,14,45,793.0,147.0,3.4,17.0,702.5,912.51,704.31
2016,3,30,15,0,768.0,149.0,3.4,17.0,663.0,903.86,699.83
2016,3,30,15,15,758.0,135.0,3.35,16.5,615.5,881.65,686.86
2016,3,30,15,30,748.0,121.0,3.3,16.0,568.0,855.82,671.4
2016,3,30,15,45,612.5,148.0,3.25,16.0,495.0,761.08,604.52
2016,3,30,16,0,477.0,175.0,3.2,16.0,422.0,659.16,529.36
2016,3,30,16,15,437.5,168.5,2.9,15.5,377.0,612.74,495.79
2016,3,30,16,30,398.0,162.0,2.6,15.0,332.0,565.88,460.88
2016,3,30,16,45,372.0,143.0,2.35,15.0,285.5,515.44,422.48
2016,3,30,17,0,346.0,124.0,2.1,15.0,239.0,464.51,382.81
2016,3,30,17,15,371.0,101.0,1.95,14.0,204.5,448.31,372.1
2016,3,30,17,30,396.0,78.0,1.8,13.0,170.0,428.44,356.72
2016,3,30,17,45,310.0,62.0,1.7,12.5,122.5,335.26,278.21
2016,3,30,18,0,224.0,46.0,1.6,12.0,75.0,247.88,201.67
2016,3,30,18,15,112.0,27.0,1.6,11.5,41.5,126.64,86.27
2016,3,30,18,30,0.0,8.0,1.6,11.0,8.0,7.28,0.0
2016,3,30,18,45,0.0,4.0,1.65,11.0,4.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,9.5,2.45,9.5,9.5,8.64,0.0
2016,3,31,6,30,0.0,19.0,2.9,10.0,19.0,16.74,6.22
2016,3,31,6,45,11.5,40.5,3.4,11.0,42.5,34.25,24.28
2016,3,31,7,0,23.0,62.0,3.9,12.0,66.0,51.14,39.92
2016,3,31,7,15,37.5,85.5,3.95,12.5,95.0,69.01,56.23
2016,3,31,7,30,52.0,109.0,4.0,13.0,124.0,86.49,71.88
2016,3,31,7,45,67.5,131.0,4.1,13.5,154.0,102.68,86.04
2016,3,31,8,0,83.0,153.0,4.2,14.0,184.0,118.54,99.61
2016,3,31,8,15,55.0,165.5,4.35,14.5,187.5,128.03,107.39
2016,3,31,8,30,27.0,178.0,4.5,15.0,191.0,137.17,114.75
2016,3,31,8,45,32.0,200.0,4.65,15.5,217.0,152.02,126.91
2016,3,31,9,0,37.0,222.0,4.8,16.0,243.0,168.05,133.29
2016,3,31,9,15,91.5,258.5,4.95,16.5,315.5,201.95,157.14
2016,3,31,9,30,146.0,295.0,5.1,17.0,388.0,233.49,178.66
2016,3,31,9,45,219.5,307.5,5.25,17.5,456.5,270.86,204.93
2016,3,31,10,0,293.0,320.0,5.4,18.0,525.0,308.1,232.41
2016,3,31,10,15,199.0,342.0,5.45,18.5,484.0,324.72,249.27
2016,3,31,10,30,105.0,364.0,5.5,19.0,443.0,329.9,255.63
2016,3,31,10,45,130.0,381.5,5.55,19.5,483.0,358.21,277.25
2016,3,31,11,0,155.0,399.0,5.6,20.0,523.0,396.37,306.43
2016,3,31,11,15,259.0,391.5,5.55,20.0,604.5,455.81,352.56
2016,3,31,11,30,363.0,384.0,5.5,20.0,686.0,529.08,409.33
2016,3,31,11,45,196.5,363.5,5.45,20.5,527.5,435.36,337.39
2016,3,31,12,0,30.0,343.0,5.4,21.0,369.0,321.35,247.84
2016,3,31,12,15,26.0,331.0,5.3,21.0,353.5,312.97,241.57
2016,3,31,12,30,22.0,319.0,5.2,21.0,338.0,299.88,231.47
2016,3,31,12,45,34.0,345.5,5.15,21.0,374.5,341.25,263.55
2016,3,31,13,0,46.0,372.0,5.1,21.0,411.0,380.57,293.77
2016,3,31,13,15,56.5,377.5,4.95,21.0,424.5,400.23,308.96
2016,3,31,13,30,67.0,383.0,4.8,21.0,438.0,420.63,324.74
2016,3,31,13,45,52.0,355.0,4.65,21.0,397.0,385.65,298.08
2016,3,31,14,0,37.0,327.0,4.5,21.0,356.0,348.98,270.12
2016,3,31,14,15,39.5,319.0,4.2,20.5,349.0,347.5,269.83
2016,3,31,14,30,42.0,311.0,3.9,20.0,342.0,345.9,269.52
2016,3,31,14,45,203.0,299.0,3.65,20.0,437.0,502.03,393.76
2016,3,31,15,0,364.0,287.0,3.4,20.0,532.0,660.32,514.4
2016,3,31,15,15,232.0,280.0,3.2,19.5,433.0,518.63,407.43
2016,3,31,15,30,100.0,273.0,3.0,19.0,334.0,376.82,297.84
2016,3,31,15,45,50.0,214.0,2.9,19.0,245.0,266.0,211.32
2016,3,31,16,0,0.0,155.0,2.8,19.0,156.0,144.71,113.3
2016,3,31,16,15,0.0,136.5,2.65,18.5,137.0,127.22,99.83
2016,3,31,16,30,0.0,118.0,2.5,18.0,118.0,109.58,85.87
2016,3,31,16,45,0.0,102.0,2.4,18.0,102.0,94.47,73.65
2016,3,31,17,0,0.0,86.0,2.3,18.0,86.0,79.25,61.15
2016,3,31,17,15,0.0,70.0,2.2,17.5,70.0,63.88,48.43
2016,3,31,17,30,0.0,54.0,2.1,17.0,54.0,48.32,35.31
2016,3,31,17,45,0.0,39.5,2.05,17.0,39.5,34.85,23.67
2016,3,31,18,0,0.0,25.0,2.0,17.0,25.0,22.02,12.51
2016,3,31,18,15,0.0,14.0,2.0,16.5,14.0,12.31,3.26
2016,3,31,18,30,0.0,3.0,2.0,16.0,3.0,2.73,0.0
2016,3,31,18,45,0.0,1.5,2.0,16.0,1.5,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,5.5,5.25,17.0,5.5,5.0,0.0
2016,4,1,6,30,0.0,11.0,5.4,17.0,11.0,9.66,1.44
2016,4,1,6,45,0.0,25.0,5.6,17.5,25.0,22.02,13.22
2016,4,1,7,0,0.0,39.0,5.8,18.0,39.0,34.41,24.42
2016,4,1,7,15,0.0,55.5,5.8,18.0,55.5,48.61,37.18
2016,4,1,7,30,0.0,72.0,5.8,18.0,72.0,62.45,49.48
2016,4,1,7,45,0.0,90.0,5.8,18.0,90.0,77.31,62.47
2016,4,1,8,0,0.0,108.0,5.8,18.0,108.0,92.0,75.13
2016,4,1,8,15,0.0,104.0,5.7,18.0,104.0,89.84,73.0
2016,4,1,8,30,0.0,100.0,5.6,18.0,100.0,87.28,70.52
2016,4,1,8,45,142.5,170.0,5.6,18.5,250.0,126.44,103.76
2016,4,1,9,0,285.0,240.0,5.6,19.0,400.0,166.26,126.53
2016,4,1,9,15,147.0,222.5,5.7,19.5,305.5,176.29,132.7
2016,4,1,9,30,9.0,205.0,5.8,20.0,211.0,173.44,134.99
2016,4,1,9,45,139.0,266.5,5.9,20.5,364.5,229.64,173.76
2016,4,1,10,0,269.0,328.0,6.0,21.0,518.0,308.79,231.56
2016,4,1,10,15,281.5,336.0,5.9,21.0,543.0,340.05,257.07
2016,4,1,10,30,294.0,344.0,5.8,21.0,568.0,372.53,283.66
2016,4,1,10,45,295.5,356.0,5.75,21.5,587.5,404.48,309.22
2016,4,1,11,0,297.0,368.0,5.7,22.0,607.0,436.59,334.41
2016,4,1,11,15,148.5,254.5,5.5,22.0,374.0,294.58,227.37
2016,4,1,11,30,0.0,141.0,5.3,22.0,141.0,124.69,94.06
2016,4,1,11,45,0.5,142.0,5.15,22.0,143.0,126.07,95.23
2016,4,1,12,0,1.0,143.0,5.0,22.0,145.0,127.5,96.32
2016,4,1,12,15,183.0,270.0,4.95,21.5,427.0,374.81,292.38
2016,4,1,12,30,365.0,397.0,4.9,21.0,709.0,635.38,489.11
2016,4,1,12,45,270.0,413.5,4.85,21.0,643.5,597.91,459.12
2016,4,1,13,0,175.0,430.0,4.8,21.0,578.0,546.54,419.64
2016,4,1,13,15,100.0,374.0,4.8,21.0,459.0,433.22,334.48
2016,4,1,13,30,25.0,318.0,4.8,21.0,340.0,310.96,240.16
2016,4,1,13,45,34.5,329.5,4.8,21.0,358.0,344.92,267.01
2016,4,1,14,0,44.0,341.0,4.8,21.0,376.0,369.65,286.44
2016,4,1,14,15,33.5,310.0,4.6,21.0,336.5,332.74,258.15
2016,4,1,14,30,23.0,279.0,4.4,21.0,297.0,280.51,217.99
2016,4,1,14,45,19.5,257.5,4.2,21.0,272.0,257.99,200.82
2016,4,1,15,0,16.0,236.0,4.0,21.0,247.0,235.12,183.27
2016,4,1,15,15,12.0,215.5,3.9,20.5,223.5,212.5,166.14
2016,4,1,15,30,8.0,195.0,3.8,20.0,200.0,189.66,148.64
2016,4,1,15,45,9.5,187.0,3.75,20.0,192.5,184.72,145.24
2016,4,1,16,0,11.0,179.0,3.7,20.0,185.0,179.96,141.97
2016,4,1,16,15,5.5,159.0,3.65,20.0,162.0,156.08,122.94
2016,4,1,16,30,0.0,139.0,3.6,20.0,139.0,132.2,103.71
2016,4,1,16,45,0.0,121.0,3.55,20.0,121.0,115.25,90.18
2016,4,1,17,0,0.0,103.0,3.5,20.0,103.0,98.16,76.32
2016,4,1,17,15,0.0,84.0,3.35,19.5,84.0,79.7,61.22
2016,4,1,17,30,0.0,65.0,3.2,19.0,65.0,60.91,45.53
2016,4,1,17,45,0.0,48.0,3.1,19.0,48.0,44.1,31.16
2016,4,1,18,0,0.0,31.0,3.0,19.0,31.0,27.34,16.75
2016,4,1,18,15,0.0,18.0,3.05,18.5,18.0,15.85,5.98
2016,4,1,18,30,0.0,5.0,3.1,18.0,5.0,4.55,0.0
2016,4,1,18,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,7.5,1.75,12.0,7.5,6.82,0.0
2016,4,2,6,30,0.0,15.0,2.0,12.0,15.0,13.19,4.67
2016,4,2,6,45,0.0,29.5,2.25,12.5,29.5,26.01,17.15
2016,4,2,7,0,0.0,44.0,2.5,13.0,44.0,38.7,28.86
2016,4,2,7,15,0.0,61.5,2.6,13.0,61.5,53.4,42.29
2016,4,2,7,30,0.0,79.0,2.7,13.0,79.0,67.94,55.39
2016,4,2,7,45,1.5,104.0,2.8,13.0,105.0,87.93,73.1
2016,4,2,8,0,3.0,129.0,2.9,13.0,131.0,107.54,90.21
2016,4,2,8,15,1.5,104.0,2.9,13.0,105.0,89.92,74.4
2016,4,2,8,30,0.0,79.0,2.9,13.0,79.0,69.91,56.54
2016,4,2,8,45,38.0,162.5,2.9,13.5,184.0,128.81,107.61
2016,4,2,9,0,76.0,246.0,2.9,14.0,289.0,184.52,146.45
2016,4,2,9,15,437.0,186.0,2.95,14.0,463.0,160.16,110.2
2016,4,2,9,30,798.0,126.0,3.0,14.0,637.0,205.99,129.12
2016,4,2,9,45,534.5,228.0,3.15,14.5,579.5,268.42,191.82
2016,4,2,10,0,271.0,330.0,3.3,15.0,522.0,312.11,237.76
2016,4,2,10,15,204.0,352.5,3.5,15.5,501.0,335.78,259.21
2016,4,2,10,30,137.0,375.0,3.7,16.0,480.0,344.13,267.59
2016,4,2,10,45,521.0,249.0,3.95,16.5,666.5,417.24,321.61
2016,4,2,11,0,905.0,123.0,4.2,17.0,853.0,537.1,414.6
2016,4,2,11,15,911.0,124.0,4.35,17.0,873.0,588.2,457.41
2016,4,2,11,30,917.0,125.0,4.5,17.0,893.0,638.12,498.68
2016,4,2,11,45,929.0,120.5,4.7,17.5,907.0,685.78,536.75
2016,4,2,12,0,941.0,116.0,4.9,18.0,921.0,732.13,573.09
2016,4,2,12,15,942.0,116.0,5.05,18.0,924.0,773.15,605.68
2016,4,2,12,30,943.0,116.0,5.2,18.0,927.0,811.72,634.85
2016,4,2,12,45,949.0,112.0,5.35,18.0,923.0,847.81,661.71
2016,4,2,13,0,955.0,108.0,5.5,18.0,919.0,881.24,686.69
2016,4,2,13,15,952.0,107.0,5.6,18.0,904.5,907.24,706.15
2016,4,2,13,30,949.0,106.0,5.7,18.0,890.0,929.88,723.36
2016,4,2,13,45,705.0,210.0,5.85,18.0,784.0,856.54,671.74
2016,4,2,14,0,461.0,314.0,6.0,18.0,678.0,755.68,593.22
2016,4,2,14,15,696.0,206.0,6.0,17.5,732.0,877.61,691.77
2016,4,2,14,30,931.0,98.0,6.0,17.0,786.0,975.55,764.79
2016,4,2,14,45,922.0,95.5,6.05,17.0,749.0,973.14,764.24
2016,4,2,15,0,913.0,93.0,6.1,17.0,712.0,967.08,761.77
2016,4,2,15,15,899.5,90.5,6.0,16.5,669.0,953.28,754.45
2016,4,2,15,30,886.0,88.0,5.9,16.0,626.0,936.09,744.79
2016,4,2,15,45,870.0,84.5,5.8,16.0,578.0,912.18,728.84
2016,4,2,16,0,854.0,81.0,5.7,16.0,530.0,894.26,717.39
2016,4,2,16,15,829.5,77.5,5.5,15.5,477.5,856.89,692.18
2016,4,2,16,30,805.0,74.0,5.3,15.0,425.0,817.22,664.98
2016,4,2,16,45,770.0,69.5,5.1,14.5,370.0,765.39,627.92
2016,4,2,17,0,735.0,65.0,4.9,14.0,315.0,712.41,588.99
2016,4,2,17,15,681.5,59.5,4.7,13.5,259.5,642.77,535.48
2016,4,2,17,30,628.0,54.0,4.5,13.0,204.0,580.13,485.26
2016,4,2,17,45,539.0,46.0,4.35,12.5,151.5,484.88,405.99
2016,4,2,18,0,450.0,38.0,4.2,12.0,99.0,394.8,326.4
2016,4,2,18,15,294.0,25.5,4.15,11.5,58.5,262.74,197.31
2016,4,2,18,30,138.0,13.0,4.1,11.0,18.0,94.86,0.0
2016,4,2,18,45,69.0,6.5,4.05,10.5,9.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,4.25,3.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.35,2.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,4,3,6,15,157.0,14.5,2.75,1.5,27.5,13.19,0.0
2016,4,3,6,30,314.0,29.0,3.0,2.0,55.0,23.82,14.21
2016,4,3,6,45,433.0,39.5,3.3,2.5,104.5,31.55,23.04
2016,4,3,7,0,552.0,50.0,3.6,3.0,154.0,39.05,30.44
2016,4,3,7,15,620.5,57.5,3.65,3.0,209.5,43.63,34.98
2016,4,3,7,30,689.0,65.0,3.7,3.0,265.0,48.09,39.2
2016,4,3,7,45,734.5,70.0,3.8,3.5,322.0,55.21,45.67
2016,4,3,8,0,780.0,75.0,3.9,4.0,379.0,57.7,47.74
2016,4,3,8,15,810.0,79.5,3.8,4.5,434.0,59.61,49.24
2016,4,3,8,30,840.0,84.0,3.7,5.0,489.0,61.44,50.63
2016,4,3,8,45,863.0,86.5,3.65,5.5,540.5,61.69,50.58
2016,4,3,9,0,886.0,89.0,3.6,6.0,592.0,88.82,52.5
2016,4,3,9,15,901.5,91.5,3.5,6.5,638.5,154.41,89.16
2016,4,3,9,30,917.0,94.0,3.4,7.0,685.0,212.39,132.62
2016,4,3,9,45,929.0,96.0,3.3,7.5,726.0,270.6,182.95
2016,4,3,10,0,941.0,98.0,3.2,8.0,767.0,329.51,236.35
2016,4,3,10,15,949.0,99.5,3.1,8.5,801.0,387.25,289.15
