Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,10,30,957.0,101.0,3.0,9.0,835.0,444.78,340.84
2016,4,3,10,45,962.5,102.0,2.9,9.5,861.5,500.41,389.59
2016,4,3,11,0,968.0,103.0,2.8,10.0,888.0,555.12,435.93
2016,4,3,11,15,971.5,103.5,2.65,10.5,906.5,607.21,478.43
2016,4,3,11,30,975.0,104.0,2.5,11.0,925.0,657.73,518.1
2016,4,3,11,45,976.5,104.5,2.45,11.5,935.0,705.23,554.58
2016,4,3,12,0,978.0,105.0,2.4,12.0,945.0,750.58,588.35
2016,4,3,12,15,977.5,105.0,2.35,12.0,946.5,791.73,619.19
2016,4,3,12,30,977.0,105.0,2.3,12.0,948.0,830.2,645.75
2016,4,3,12,45,977.5,103.5,2.25,12.5,941.5,865.2,668.43
2016,4,3,13,0,978.0,102.0,2.2,13.0,935.0,897.19,688.81
2016,4,3,13,15,974.0,101.0,2.15,13.0,919.5,922.77,705.94
2016,4,3,13,30,970.0,100.0,2.1,13.0,904.0,944.86,720.74
2016,4,3,13,45,964.5,99.0,2.1,13.5,880.5,962.06,731.52
2016,4,3,14,0,959.0,98.0,2.1,14.0,857.0,975.61,739.97
2016,4,3,14,15,951.0,96.5,2.05,14.0,826.0,982.63,744.97
2016,4,3,14,30,943.0,95.0,2.0,14.0,795.0,985.91,747.67
2016,4,3,14,45,931.5,93.5,2.0,14.5,757.0,982.21,745.14
2016,4,3,15,0,920.0,92.0,2.0,15.0,719.0,974.85,740.42
2016,4,3,15,15,906.0,90.0,1.95,15.0,675.0,961.04,732.3
2016,4,3,15,30,892.0,88.0,1.9,15.0,631.0,943.84,722.08
2016,4,3,15,45,870.5,86.0,1.85,15.0,581.5,916.56,705.08
2016,4,3,16,0,849.0,84.0,1.8,15.0,532.0,895.53,692.47
2016,4,3,16,15,823.0,80.0,1.65,14.5,479.0,856.18,667.04
2016,4,3,16,30,797.0,76.0,1.5,14.0,426.0,814.59,639.82
2016,4,3,16,45,760.0,72.0,1.4,14.0,371.0,761.74,603.35
2016,4,3,17,0,723.0,68.0,1.3,14.0,316.0,707.83,565.23
2016,4,3,17,15,670.0,62.0,1.25,13.0,260.5,643.69,520.46
2016,4,3,17,30,617.0,56.0,1.2,12.0,205.0,575.73,470.23
2016,4,3,17,45,532.0,47.5,1.15,11.0,153.0,482.83,397.2
2016,4,3,18,0,447.0,39.0,1.1,10.0,101.0,394.8,322.92
2016,4,3,18,15,300.0,26.5,1.15,9.5,60.0,268.23,203.33
2016,4,3,18,30,153.0,14.0,1.2,9.0,19.0,105.07,0.0
2016,4,3,18,45,76.5,7.0,1.25,8.5,9.5,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,163.5,14.0,2.35,5.5,28.0,11.29,0.0
2016,4,4,6,30,327.0,28.0,2.5,6.0,56.0,22.72,13.44
2016,4,4,6,45,438.5,38.0,2.7,7.0,104.5,30.05,21.33
2016,4,4,7,0,550.0,48.0,2.9,8.0,153.0,37.16,28.15
2016,4,4,7,15,616.0,54.5,2.95,8.5,208.0,41.01,31.84
2016,4,4,7,30,682.0,61.0,3.0,9.0,263.0,48.98,39.1
2016,4,4,7,45,727.5,66.0,3.1,10.0,319.0,51.66,41.31
2016,4,4,8,0,773.0,71.0,3.2,11.0,375.0,54.28,43.37
2016,4,4,8,15,802.5,75.0,3.45,12.0,429.0,55.93,44.51
2016,4,4,8,30,832.0,79.0,3.7,13.0,483.0,57.52,45.57
2016,4,4,8,45,854.0,81.5,3.95,14.0,534.5,57.91,45.56
2016,4,4,9,0,876.0,84.0,4.2,15.0,586.0,98.16,56.64
2016,4,4,9,15,891.5,86.5,4.3,15.5,632.0,153.93,85.54
2016,4,4,9,30,907.0,89.0,4.4,16.0,678.0,211.24,127.98
2016,4,4,9,45,918.0,91.5,4.5,16.5,718.5,268.92,176.91
2016,4,4,10,0,929.0,94.0,4.6,17.0,759.0,327.23,228.68
2016,4,4,10,15,937.0,95.5,4.6,17.5,792.5,384.19,279.69
2016,4,4,10,30,945.0,97.0,4.6,18.0,826.0,440.97,329.75
2016,4,4,10,45,950.0,98.5,4.65,18.5,852.5,496.03,377.35
2016,4,4,11,0,955.0,100.0,4.7,19.0,879.0,550.14,422.82
2016,4,4,11,15,959.0,101.0,4.7,19.0,897.0,602.15,466.1
2016,4,4,11,30,963.0,102.0,4.7,19.0,915.0,652.67,507.12
2016,4,4,11,45,964.0,102.5,4.75,19.5,925.0,699.2,543.35
2016,4,4,12,0,965.0,103.0,4.8,20.0,935.0,743.57,577.08
2016,4,4,12,15,964.5,103.0,4.8,20.0,936.5,784.08,607.91
2016,4,4,12,30,964.0,103.0,4.8,20.0,938.0,821.94,634.86
2016,4,4,12,45,962.0,102.5,4.85,20.0,931.0,855.36,658.85
2016,4,4,13,0,960.0,102.0,4.9,20.0,924.0,885.7,680.7
2016,4,4,13,15,956.0,101.5,4.9,20.0,908.5,911.17,698.85
2016,4,4,13,30,952.0,101.0,4.9,20.0,893.0,933.25,714.7
2016,4,4,13,45,943.5,101.0,4.95,20.5,869.0,948.38,724.76
2016,4,4,14,0,935.0,101.0,5.0,21.0,845.0,959.86,732.43
2016,4,4,14,15,926.5,99.5,5.0,20.5,813.5,966.06,739.14
2016,4,4,14,30,918.0,98.0,5.0,20.0,782.0,968.59,743.52
2016,4,4,14,45,900.5,99.0,5.0,20.0,743.0,961.91,740.19
2016,4,4,15,0,883.0,100.0,5.0,20.0,704.0,951.73,734.63
2016,4,4,15,15,867.5,97.5,4.9,20.0,660.0,936.05,724.62
2016,4,4,15,30,852.0,95.0,4.8,20.0,616.0,926.45,719.08
2016,4,4,15,45,821.5,95.0,4.7,20.0,565.5,893.67,697.12
2016,4,4,16,0,791.0,95.0,4.6,20.0,515.0,858.27,673.34
2016,4,4,16,15,763.0,90.5,4.5,19.5,463.0,817.37,646.67
2016,4,4,16,30,735.0,86.0,4.4,19.0,411.0,774.44,618.08
2016,4,4,16,45,682.0,83.5,4.3,18.5,355.0,716.73,577.73
2016,4,4,17,0,629.0,81.0,4.2,18.0,299.0,654.05,532.56
2016,4,4,17,15,572.5,73.5,4.05,17.5,245.5,582.7,478.81
2016,4,4,17,30,516.0,66.0,3.9,17.0,192.0,512.72,423.84
2016,4,4,17,45,416.5,56.0,3.8,16.5,141.5,410.35,339.62
2016,4,4,18,0,317.0,46.0,3.7,16.0,91.0,311.85,254.68
2016,4,4,18,15,199.0,29.5,3.55,15.5,53.5,203.78,153.96
2016,4,4,18,30,81.0,13.0,3.4,15.0,16.0,82.43,0.0
2016,4,4,18,45,40.5,6.5,3.25,14.5,8.0,5.91,0.0
2016,4,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,147.0,17.0,4.25,2.0,30.5,13.92,0.0
2016,4,5,6,30,294.0,34.0,4.4,2.0,61.0,28.09,18.62
2016,4,5,6,45,414.5,45.0,4.6,2.5,111.5,36.05,27.26
2016,4,5,7,0,535.0,56.0,4.8,3.0,162.0,43.79,34.87
2016,4,5,7,15,603.0,64.0,4.8,3.0,218.0,48.55,39.54
2016,4,5,7,30,671.0,72.0,4.8,3.0,274.0,53.16,43.89
2016,4,5,7,45,714.5,78.5,4.85,3.5,330.5,56.31,46.65
2016,4,5,8,0,758.0,85.0,4.9,4.0,387.0,59.32,49.2
2016,4,5,8,15,789.5,90.0,4.85,4.0,442.5,67.28,56.32
2016,4,5,8,30,821.0,95.0,4.8,4.0,498.0,69.17,57.84
2016,4,5,8,45,840.0,100.5,4.75,4.5,549.5,71.22,59.38
2016,4,5,9,0,859.0,106.0,4.7,5.0,601.0,107.61,65.47
2016,4,5,9,15,876.5,109.0,4.6,5.5,648.5,163.54,97.03
2016,4,5,9,30,894.0,112.0,4.5,6.0,696.0,221.43,142.04
2016,4,5,9,45,905.0,115.5,4.4,6.5,737.0,280.02,193.59
2016,4,5,10,0,916.0,119.0,4.3,7.0,778.0,345.73,252.96
2016,4,5,10,15,925.5,121.0,4.2,7.0,813.0,403.21,306.21
2016,4,5,10,30,935.0,123.0,4.1,7.0,848.0,460.67,358.68
2016,4,5,10,45,941.0,125.0,4.0,7.5,875.0,516.38,407.76
2016,4,5,11,0,947.0,127.0,3.9,8.0,902.0,571.27,454.65
2016,4,5,11,15,951.5,128.0,3.8,8.0,921.5,623.53,498.92
2016,4,5,11,30,956.0,129.0,3.7,8.0,941.0,674.39,540.8
2016,4,5,11,45,958.0,129.5,3.6,8.5,951.5,721.65,577.77
2016,4,5,12,0,960.0,130.0,3.5,9.0,962.0,766.86,612.08
2016,4,5,12,15,960.5,130.0,3.4,9.0,963.5,808.35,643.85
2016,4,5,12,30,961.0,130.0,3.3,9.0,965.0,847.29,671.7
2016,4,5,12,45,964.5,126.5,3.25,9.5,959.5,882.69,695.47
2016,4,5,13,0,968.0,123.0,3.2,10.0,954.0,915.25,717.01
2016,4,5,13,15,964.5,122.0,3.1,10.0,938.5,941.27,734.77
2016,4,5,13,30,961.0,121.0,3.0,10.0,923.0,963.87,750.14
2016,4,5,13,45,958.5,117.5,2.9,10.5,900.0,981.34,760.56
2016,4,5,14,0,956.0,114.0,2.8,11.0,877.0,995.15,768.51
2016,4,5,14,15,948.0,112.5,2.7,11.0,845.5,1002.32,773.4
2016,4,5,14,30,940.0,111.0,2.6,11.0,814.0,1005.74,775.9
2016,4,5,14,45,931.0,108.0,2.55,11.0,776.0,1002.86,774.79
2016,4,5,15,0,922.0,105.0,2.5,11.0,738.0,996.28,771.38
2016,4,5,15,15,907.5,102.0,2.4,10.5,693.0,980.93,762.98
2016,4,5,15,30,893.0,99.0,2.3,10.0,648.0,971.63,758.96
2016,4,5,15,45,875.0,95.5,2.25,10.0,598.5,945.68,742.53
2016,4,5,16,0,857.0,92.0,2.2,10.0,549.0,916.66,724.09
2016,4,5,16,15,830.5,88.0,2.05,9.5,495.0,876.55,697.87
2016,4,5,16,30,804.0,84.0,1.9,9.0,441.0,834.15,669.68
2016,4,5,16,45,768.5,79.0,1.75,9.0,385.0,780.85,631.74
2016,4,5,17,0,733.0,74.0,1.6,9.0,329.0,732.17,596.38
2016,4,5,17,15,679.5,67.5,1.45,8.0,272.5,661.4,544.97
2016,4,5,17,30,626.0,61.0,1.3,7.0,216.0,591.64,491.92
2016,4,5,17,45,540.0,52.0,1.15,6.5,162.0,496.49,414.82
2016,4,5,18,0,454.0,43.0,1.0,6.0,108.0,406.04,336.91
2016,4,5,18,15,307.0,29.5,1.05,5.5,65.5,277.11,217.7
2016,4,5,18,30,160.0,16.0,1.1,5.0,23.0,139.9,0.0
2016,4,5,18,45,80.0,8.0,1.15,4.5,11.5,7.28,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,166.5,16.0,1.2,-0.5,32.0,12.87,0.0
2016,4,6,6,30,333.0,32.0,1.4,0.0,64.0,26.05,17.34
2016,4,6,6,45,436.0,43.0,1.65,0.5,113.5,34.1,25.82
2016,4,6,7,0,539.0,54.0,1.9,1.0,163.0,41.86,33.44
2016,4,6,7,15,604.0,61.5,2.05,1.5,218.0,46.29,37.73
2016,4,6,7,30,669.0,69.0,2.2,2.0,273.0,50.58,41.7
2016,4,6,7,45,707.5,76.0,2.4,3.0,328.0,54.17,44.79
2016,4,6,8,0,746.0,83.0,2.6,4.0,383.0,57.58,47.6
2016,4,6,8,15,776.5,87.5,2.65,4.5,437.5,64.99,54.11
2016,4,6,8,30,807.0,92.0,2.7,5.0,492.0,66.56,55.23
2016,4,6,8,45,830.5,95.0,2.75,5.5,543.0,66.9,55.23
2016,4,6,9,0,854.0,98.0,2.8,6.0,594.0,105.33,61.59
2016,4,6,9,15,870.0,101.0,2.85,6.5,640.0,160.8,93.91
2016,4,6,9,30,886.0,104.0,2.9,7.0,686.0,226.06,145.4
2016,4,6,9,45,899.5,105.5,2.95,8.0,726.5,282.6,194.52
2016,4,6,10,0,913.0,107.0,3.0,9.0,767.0,340.01,246.09
2016,4,6,10,15,921.5,109.0,3.05,9.5,801.0,396.75,297.67
2016,4,6,10,30,930.0,111.0,3.1,10.0,835.0,453.38,348.22
2016,4,6,10,45,932.0,114.5,3.2,10.5,860.0,507.98,395.99
2016,4,6,11,0,934.0,118.0,3.3,11.0,885.0,561.4,441.4
2016,4,6,11,15,937.5,119.0,3.35,11.0,903.5,612.27,484.25
2016,4,6,11,30,941.0,120.0,3.4,11.0,922.0,661.66,524.86
2016,4,6,11,45,935.0,125.5,3.45,11.5,930.5,707.1,560.42
2016,4,6,12,0,929.0,131.0,3.5,12.0,939.0,750.01,593.13
2016,4,6,12,15,781.5,212.0,3.55,12.0,893.0,761.1,599.96
2016,4,6,12,30,634.0,293.0,3.6,12.0,847.0,756.8,594.94
2016,4,6,12,45,534.5,327.0,3.65,12.5,791.5,738.6,579.76
2016,4,6,13,0,435.0,361.0,3.7,13.0,736.0,712.68,558.58
2016,4,6,13,15,491.0,337.0,3.7,13.0,753.5,758.33,594.29
2016,4,6,13,30,547.0,313.0,3.7,13.0,771.0,803.91,629.31
2016,4,6,13,45,711.5,229.0,3.75,13.0,808.5,889.92,696.46
2016,4,6,14,0,876.0,145.0,3.8,13.0,846.0,966.12,751.18
2016,4,6,14,15,750.5,188.5,3.8,13.0,773.5,917.89,717.5
2016,4,6,14,30,625.0,232.0,3.8,13.0,701.0,857.82,674.94
2016,4,6,14,45,408.0,280.0,3.8,13.0,580.0,708.97,562.72
2016,4,6,15,0,191.0,328.0,3.8,13.0,459.0,532.03,425.42
2016,4,6,15,15,121.0,294.5,3.65,12.5,376.0,433.66,349.81
2016,4,6,15,30,51.0,261.0,3.5,12.0,293.0,316.98,257.0
2016,4,6,15,45,241.0,228.0,3.35,12.0,359.5,493.89,404.7
2016,4,6,16,0,431.0,195.0,3.2,12.0,426.0,648.19,528.68
2016,4,6,16,15,289.5,193.0,3.0,11.5,341.5,498.18,410.63
2016,4,6,16,30,148.0,191.0,2.8,11.0,257.0,354.41,294.44
2016,4,6,16,45,128.0,171.5,2.65,10.5,223.5,315.45,264.03
2016,4,6,17,0,108.0,152.0,2.5,10.0,190.0,277.0,232.91
2016,4,6,17,15,95.5,127.0,2.45,9.5,156.5,237.1,200.16
2016,4,6,17,30,83.0,102.0,2.4,9.0,123.0,196.85,166.13
2016,4,6,17,45,63.5,78.0,2.4,8.5,92.0,140.07,116.88
2016,4,6,18,0,44.0,54.0,2.4,8.0,61.0,96.22,77.72
2016,4,6,18,15,22.0,33.0,2.35,8.0,36.5,54.97,39.43
2016,4,6,18,30,0.0,12.0,2.3,8.0,12.0,10.56,0.0
2016,4,6,18,45,0.0,6.0,2.3,8.0,6.0,5.46,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,7,6,15,80.5,19.5,4.7,11.0,28.0,15.98,0.0
2016,4,7,6,30,161.0,39.0,4.7,11.0,56.0,30.23,20.19
2016,4,7,6,45,325.5,47.5,4.75,11.0,107.0,36.41,26.74
2016,4,7,7,0,490.0,56.0,4.8,11.0,158.0,43.19,33.28
2016,4,7,7,15,558.0,64.0,4.85,11.0,212.0,47.93,37.77
2016,4,7,7,30,626.0,72.0,4.9,11.0,266.0,52.51,41.94
2016,4,7,7,45,474.0,112.5,4.95,11.0,275.0,79.47,66.08
2016,4,7,8,0,322.0,153.0,5.0,11.0,284.0,109.83,92.91
2016,4,7,8,15,572.5,117.5,4.95,11.5,388.5,78.7,64.81
2016,4,7,8,30,823.0,82.0,4.9,12.0,493.0,59.13,47.12
2016,4,7,8,45,847.0,84.5,4.85,12.5,544.5,59.44,47.14
2016,4,7,9,0,871.0,87.0,4.8,13.0,596.0,111.48,63.09
2016,4,7,9,15,886.5,89.5,4.75,13.0,642.0,167.02,95.83
2016,4,7,9,30,902.0,92.0,4.7,13.0,688.0,224.09,140.51
2016,4,7,9,45,913.5,93.5,4.7,13.5,728.0,280.86,189.97
2016,4,7,10,0,925.0,95.0,4.7,14.0,768.0,338.27,241.73
2016,4,7,10,15,932.5,96.5,4.75,14.0,801.0,394.73,293.46
2016,4,7,10,30,940.0,98.0,4.8,14.0,834.0,450.94,344.29
2016,4,7,10,45,508.0,245.0,4.9,14.5,644.5,419.29,327.81
2016,4,7,11,0,76.0,392.0,5.0,15.0,455.0,362.82,285.42
2016,4,7,11,15,211.5,396.5,5.15,15.0,577.0,445.86,351.15
2016,4,7,11,30,347.0,401.0,5.3,15.0,699.0,544.0,428.26
2016,4,7,11,45,328.5,412.0,5.5,15.5,696.5,564.92,444.17
2016,4,7,12,0,310.0,423.0,5.7,16.0,694.0,583.97,458.56
2016,4,7,12,15,228.0,435.0,5.8,16.0,635.0,553.86,435.08
2016,4,7,12,30,146.0,447.0,5.9,16.0,576.0,518.16,406.79
2016,4,7,12,45,534.5,285.5,6.05,16.0,749.0,702.66,557.26
2016,4,7,13,0,923.0,124.0,6.2,16.0,922.0,885.11,698.53
2016,4,7,13,15,919.0,123.5,6.25,16.0,907.0,909.79,716.34
2016,4,7,13,30,915.0,123.0,6.3,16.0,892.0,931.19,732.62
2016,4,7,13,45,744.5,204.0,6.4,16.5,819.5,896.68,707.12
2016,4,7,14,0,574.0,285.0,6.5,17.0,747.0,837.01,659.8
2016,4,7,14,15,560.5,275.0,6.45,17.0,712.0,828.22,654.48
2016,4,7,14,30,547.0,265.0,6.4,17.0,677.0,816.45,646.79
2016,4,7,14,45,612.0,224.5,6.4,17.0,665.0,848.26,673.81
2016,4,7,15,0,677.0,184.0,6.4,17.0,653.0,873.26,694.55
2016,4,7,15,15,746.5,149.5,6.3,16.5,637.0,903.37,719.24
2016,4,7,15,30,816.0,115.0,6.2,16.0,621.0,922.37,735.89
2016,4,7,15,45,790.0,113.5,6.1,16.0,572.0,891.86,714.77
2016,4,7,16,0,764.0,112.0,6.0,16.0,523.0,864.66,696.3
2016,4,7,16,15,647.0,122.0,5.8,15.5,447.0,761.8,621.11
2016,4,7,16,30,530.0,132.0,5.6,15.0,371.0,652.16,538.93
2016,4,7,16,45,486.5,126.0,5.4,15.0,324.0,598.42,497.81
2016,4,7,17,0,443.0,120.0,5.2,15.0,277.0,545.17,455.49
2016,4,7,17,15,407.0,103.5,5.0,14.5,229.0,485.41,408.09
2016,4,7,17,30,371.0,87.0,4.8,14.0,181.0,426.35,359.55
2016,4,7,17,45,380.5,67.0,4.65,13.5,143.0,396.85,333.98
2016,4,7,18,0,390.0,47.0,4.5,13.0,105.0,367.6,305.58
2016,4,7,18,15,258.0,32.5,4.45,12.5,64.5,249.17,196.63
2016,4,7,18,30,126.0,18.0,4.4,12.0,24.0,121.96,0.0
2016,4,7,18,45,63.0,9.0,4.35,11.5,12.0,44.04,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,179.5,17.0,1.65,4.5,36.0,13.54,0.68
2016,4,8,6,30,359.0,34.0,2.0,5.0,72.0,27.55,18.63
2016,4,8,6,45,466.5,43.5,2.35,6.0,123.0,34.25,25.46
2016,4,8,7,0,574.0,53.0,2.7,7.0,174.0,40.77,31.69
2016,4,8,7,15,636.5,60.0,2.8,7.0,230.0,44.88,35.62
2016,4,8,7,30,699.0,67.0,2.9,7.0,286.0,48.86,39.29
2016,4,8,7,45,744.0,71.5,3.05,7.5,343.0,55.63,45.3
2016,4,8,8,0,789.0,76.0,3.2,8.0,400.0,57.69,46.93
2016,4,8,8,15,818.0,80.0,3.15,8.5,455.0,59.2,48.02
2016,4,8,8,30,847.0,84.0,3.1,9.0,510.0,60.64,49.04
2016,4,8,8,45,870.0,86.0,3.05,9.5,562.0,60.55,48.69
2016,4,8,9,0,893.0,88.0,3.0,10.0,614.0,117.23,66.44
2016,4,8,9,15,908.0,90.5,2.95,10.0,660.5,174.0,101.15
2016,4,8,9,30,923.0,93.0,2.9,10.0,707.0,232.23,147.48
2016,4,8,9,45,936.0,94.0,2.9,10.5,748.0,290.16,198.22
2016,4,8,10,0,949.0,95.0,2.9,11.0,789.0,348.87,251.14
2016,4,8,10,15,956.5,96.5,2.9,11.0,823.0,406.61,303.79
2016,4,8,10,30,964.0,98.0,2.9,11.0,857.0,464.07,355.29
2016,4,8,10,45,970.5,98.5,2.95,11.5,883.5,519.79,403.53
2016,4,8,11,0,977.0,99.0,3.0,12.0,910.0,574.64,449.58
2016,4,8,11,15,980.0,100.0,3.05,12.0,928.0,626.89,493.13
2016,4,8,11,30,983.0,101.0,3.1,12.0,946.0,677.51,534.3
2016,4,8,11,45,985.0,101.0,3.15,12.5,956.0,724.81,570.98
2016,4,8,12,0,987.0,101.0,3.2,13.0,966.0,769.96,605.14
2016,4,8,12,15,557.0,273.0,3.2,13.0,761.5,657.22,516.75
2016,4,8,12,30,127.0,445.0,3.2,13.0,557.0,502.56,393.01
2016,4,8,12,45,106.0,434.0,3.25,13.5,526.5,481.42,377.14
2016,4,8,13,0,85.0,423.0,3.3,14.0,496.0,462.49,362.14
2016,4,8,13,15,109.5,423.5,3.35,14.0,516.5,491.57,385.36
2016,4,8,13,30,134.0,424.0,3.4,14.0,537.0,532.69,417.3
2016,4,8,13,45,385.5,340.5,3.45,14.0,654.0,696.35,546.79
2016,4,8,14,0,637.0,257.0,3.5,14.0,771.0,871.28,679.18
2016,4,8,14,15,352.0,301.5,3.55,13.5,583.5,648.88,512.78
2016,4,8,14,30,67.0,346.0,3.6,13.0,396.0,407.08,323.41
2016,4,8,14,45,41.0,291.5,3.65,13.0,321.5,328.58,262.93
2016,4,8,15,0,15.0,237.0,3.7,13.0,247.0,234.97,188.25
2016,4,8,15,15,7.5,192.0,3.65,13.0,197.0,184.35,147.62
2016,4,8,15,30,0.0,147.0,3.6,13.0,147.0,133.85,106.32
2016,4,8,15,45,0.0,108.5,3.55,13.0,108.5,97.15,76.22
2016,4,8,16,0,0.0,70.0,3.5,13.0,70.0,61.93,46.92
2016,4,8,16,15,12.0,119.5,3.25,12.5,125.0,119.93,96.65
2016,4,8,16,30,24.0,169.0,3.0,12.0,180.0,185.88,152.63
2016,4,8,16,45,20.0,149.0,2.8,11.5,157.5,163.24,134.17
2016,4,8,17,0,16.0,129.0,2.6,11.0,135.0,140.6,115.56
2016,4,8,17,15,307.5,95.5,2.35,10.5,175.0,395.38,336.38
2016,4,8,17,30,599.0,62.0,2.1,10.0,215.0,575.51,481.44
2016,4,8,17,45,523.5,52.5,1.85,9.5,163.5,487.85,407.9
2016,4,8,18,0,448.0,43.0,1.6,9.0,112.0,404.32,335.72
2016,4,8,18,15,313.0,30.5,1.55,8.5,69.5,283.54,226.34
2016,4,8,18,30,178.0,18.0,1.5,8.0,27.0,157.48,14.73
2016,4,8,18,45,89.0,9.0,1.45,7.5,13.5,58.98,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,32.5,19.5,3.65,3.5,23.5,16.66,4.11
2016,4,9,6,30,65.0,39.0,4.0,4.0,47.0,32.17,22.9
2016,4,9,6,45,93.0,61.5,4.4,4.5,78.5,49.31,39.33
2016,4,9,7,0,121.0,84.0,4.8,5.0,110.0,65.99,55.05
2016,4,9,7,15,144.5,104.5,5.2,5.0,144.5,80.95,69.03
2016,4,9,7,30,168.0,125.0,5.6,5.0,179.0,95.5,82.37
2016,4,9,7,45,172.0,149.5,6.0,5.5,213.0,111.94,97.01
2016,4,9,8,0,176.0,174.0,6.4,6.0,247.0,127.8,110.86
2016,4,9,8,15,517.5,129.5,6.5,6.0,384.0,87.13,73.78
2016,4,9,8,30,859.0,85.0,6.6,6.0,521.0,61.31,50.19
2016,4,9,8,45,884.5,86.5,6.7,6.0,574.5,60.88,49.63
2016,4,9,9,0,910.0,88.0,6.8,6.0,628.0,122.15,69.78
2016,4,9,9,15,776.0,137.0,6.75,6.0,621.5,179.28,113.06
2016,4,9,9,30,642.0,186.0,6.7,6.0,615.0,238.43,168.43
2016,4,9,9,45,805.0,141.5,6.65,6.0,711.5,291.11,209.48
2016,4,9,10,0,968.0,97.0,6.6,6.0,808.0,359.65,267.44
2016,4,9,10,15,976.0,98.5,6.55,6.0,842.5,418.59,323.34
2016,4,9,10,30,984.0,100.0,6.5,6.0,877.0,477.28,378.23
2016,4,9,10,45,988.5,101.5,6.45,6.5,903.5,533.9,429.48
2016,4,9,11,0,993.0,103.0,6.4,7.0,930.0,589.46,478.34
2016,4,9,11,15,996.0,104.0,6.35,7.0,948.5,642.48,524.67
2016,4,9,11,30,999.0,105.0,6.3,7.0,967.0,693.85,568.52
2016,4,9,11,45,550.0,270.5,6.25,7.5,746.0,593.19,485.41
2016,4,9,12,0,101.0,436.0,6.2,8.0,525.0,451.91,365.59
2016,4,9,12,15,220.0,429.5,6.1,8.0,623.5,545.1,442.22
2016,4,9,12,30,339.0,423.0,6.0,8.0,722.0,649.63,526.13
2016,4,9,12,45,668.5,264.0,5.95,8.0,848.0,794.36,645.99
2016,4,9,13,0,998.0,105.0,5.9,8.0,974.0,934.6,754.87
2016,4,9,13,15,994.5,104.5,5.85,8.0,958.5,961.16,773.98
2016,4,9,13,30,991.0,104.0,5.8,8.0,943.0,984.22,791.16
2016,4,9,13,45,984.5,104.0,5.75,8.0,919.0,1001.52,804.18
2016,4,9,14,0,978.0,104.0,5.7,8.0,895.0,1015.1,814.63
2016,4,9,14,15,970.5,102.5,5.6,8.0,863.5,1022.41,820.29
2016,4,9,14,30,963.0,101.0,5.5,8.0,832.0,1025.91,823.35
2016,4,9,14,45,951.5,100.0,5.45,8.0,793.0,1022.42,821.89
2016,4,9,15,0,940.0,99.0,5.4,8.0,754.0,1015.24,817.95
2016,4,9,15,15,926.5,96.5,5.3,7.5,709.5,1000.85,810.04
2016,4,9,15,30,913.0,94.0,5.2,7.0,665.0,982.99,799.71
2016,4,9,15,45,892.0,92.0,5.1,7.0,614.5,964.92,787.85
2016,4,9,16,0,871.0,90.0,5.0,7.0,564.0,934.39,766.73
2016,4,9,16,15,846.0,86.5,4.8,6.5,510.0,895.61,740.02
2016,4,9,16,30,821.0,83.0,4.6,6.0,456.0,854.49,711.22
2016,4,9,16,45,780.5,79.5,4.4,6.0,399.0,797.93,668.7
2016,4,9,17,0,740.0,76.0,4.2,6.0,342.0,746.18,629.18
2016,4,9,17,15,688.5,69.5,3.8,5.5,285.0,676.26,574.33
2016,4,9,17,30,637.0,63.0,3.4,5.0,228.0,607.23,518.6
2016,4,9,17,45,556.0,54.5,3.0,4.5,174.0,515.26,441.38
2016,4,9,18,0,475.0,46.0,2.6,4.0,120.0,427.47,363.69
2016,4,9,18,15,338.0,33.0,2.45,3.0,75.0,303.26,249.34
2016,4,9,18,30,201.0,20.0,2.3,2.0,30.0,175.29,42.11
2016,4,9,18,45,100.5,10.0,2.15,1.5,15.0,66.61,0.0
2016,4,9,19,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-3.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,206.5,17.0,0.95,-1.5,41.0,13.36,3.49
2016,4,10,6,30,413.0,34.0,1.1,-1.0,82.0,27.3,19.2
2016,4,10,6,45,504.5,43.5,1.25,-0.5,133.5,34.02,26.09
2016,4,10,7,0,596.0,53.0,1.4,0.0,185.0,40.52,32.46
2016,4,10,7,15,654.0,59.5,1.3,0.5,240.5,44.25,36.03
2016,4,10,7,30,712.0,66.0,1.2,1.0,296.0,52.41,43.58
2016,4,10,7,45,747.5,72.0,1.2,2.0,351.5,55.72,46.38
2016,4,10,8,0,783.0,78.0,1.2,3.0,407.0,58.88,48.95
2016,4,10,8,15,810.0,82.0,1.0,3.5,460.5,60.31,49.98
2016,4,10,8,30,837.0,86.0,0.8,4.0,514.0,61.66,50.93
2016,4,10,8,45,852.5,90.5,0.65,4.5,564.0,63.43,52.25
2016,4,10,9,0,868.0,95.0,0.5,5.0,614.0,118.82,66.91
2016,4,10,9,15,882.5,98.0,0.45,5.5,659.0,183.58,110.46
2016,4,10,9,30,897.0,101.0,0.4,6.0,704.0,240.71,156.08
2016,4,10,9,45,901.0,106.0,0.35,6.5,742.0,297.98,205.83
2016,4,10,10,0,905.0,111.0,0.3,7.0,780.0,355.13,256.07
2016,4,10,10,15,912.5,113.0,0.45,7.5,812.5,410.96,305.61
2016,4,10,10,30,920.0,115.0,0.6,8.0,845.0,466.57,354.0
2016,4,10,10,45,915.5,122.0,0.75,8.5,867.5,520.11,399.62
2016,4,10,11,0,911.0,129.0,0.9,9.0,890.0,571.91,442.53
2016,4,10,11,15,914.0,130.0,1.0,9.0,907.5,621.26,482.87
2016,4,10,11,30,917.0,131.0,1.1,9.0,925.0,669.13,521.16
2016,4,10,11,45,909.5,137.0,1.25,9.5,932.0,712.65,554.85
2016,4,10,12,0,902.0,143.0,1.4,10.0,939.0,753.59,585.95
2016,4,10,12,15,901.5,143.0,1.45,10.0,939.5,791.9,614.78
2016,4,10,12,30,901.0,143.0,1.5,10.0,940.0,827.77,640.24
2016,4,10,12,45,897.0,143.5,1.6,10.5,932.0,858.69,661.4
2016,4,10,13,0,893.0,144.0,1.7,11.0,924.0,886.68,680.55
2016,4,10,13,15,678.5,242.5,1.75,11.0,830.0,838.23,646.12
2016,4,10,13,30,464.0,341.0,1.8,11.0,736.0,764.2,590.41
2016,4,10,13,45,494.5,321.0,1.85,11.5,731.5,789.4,610.09
2016,4,10,14,0,525.0,301.0,1.9,12.0,727.0,812.87,627.55
2016,4,10,14,15,601.5,256.5,1.95,12.0,727.5,855.38,660.85
2016,4,10,14,30,678.0,212.0,2.0,12.0,728.0,894.27,691.06
2016,4,10,14,45,745.5,174.0,2.05,12.0,717.0,926.61,714.8
2016,4,10,15,0,813.0,136.0,2.1,12.0,706.0,948.06,731.25
2016,4,10,15,15,796.5,132.5,2.1,12.0,662.5,930.39,720.51
2016,4,10,15,30,780.0,129.0,2.1,12.0,619.0,915.54,712.24
2016,4,10,15,45,761.0,123.5,2.1,12.0,571.5,887.36,694.66
2016,4,10,16,0,742.0,118.0,2.1,12.0,524.0,856.47,675.21
2016,4,10,16,15,688.0,111.5,2.0,11.5,459.5,790.15,630.25
2016,4,10,16,30,634.0,105.0,1.9,11.0,395.0,723.02,583.94
2016,4,10,16,45,570.0,108.5,1.85,11.0,345.0,659.06,538.13
2016,4,10,17,0,506.0,112.0,1.8,11.0,295.0,589.78,486.84
2016,4,10,17,15,502.5,94.0,1.6,10.0,251.0,551.67,459.16
2016,4,10,17,30,499.0,76.0,1.4,9.0,207.0,517.11,432.48
2016,4,10,17,45,423.5,64.0,1.25,8.5,157.0,429.28,360.15
2016,4,10,18,0,348.0,52.0,1.1,8.0,107.0,344.14,286.94
2016,4,10,18,15,232.0,36.5,1.15,7.5,67.0,236.56,190.78
2016,4,10,18,30,116.0,21.0,1.2,7.0,27.0,124.04,40.44
2016,4,10,18,45,58.0,10.5,1.3,7.0,13.5,42.81,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,18.0,2.75,5.5,18.0,15.86,5.82
2016,4,11,6,30,0.0,36.0,2.9,6.0,36.0,31.23,22.15
2016,4,11,6,45,5.5,58.0,3.1,6.5,59.0,49.22,39.08
2016,4,11,7,0,11.0,80.0,3.3,7.0,82.0,66.97,55.6
2016,4,11,7,15,22.5,101.5,3.3,7.5,108.0,81.54,68.92
2016,4,11,7,30,34.0,123.0,3.3,8.0,134.0,97.5,83.17
2016,4,11,7,45,59.0,149.5,3.35,8.5,172.5,116.29,99.64
2016,4,11,8,0,84.0,176.0,3.4,9.0,211.0,134.58,115.36
2016,4,11,8,15,66.5,193.5,3.5,9.5,223.5,146.85,125.52
2016,4,11,8,30,49.0,211.0,3.6,10.0,236.0,158.75,135.24
2016,4,11,8,45,32.0,210.5,3.7,10.5,227.5,160.19,135.78
2016,4,11,9,0,15.0,210.0,3.8,11.0,219.0,174.29,140.29
2016,4,11,9,15,123.5,262.0,3.95,11.5,345.0,207.41,161.73
2016,4,11,9,30,232.0,314.0,4.1,12.0,471.0,272.7,209.25
2016,4,11,9,45,184.5,336.0,4.25,13.0,466.0,294.79,228.68
2016,4,11,10,0,137.0,358.0,4.4,14.0,461.0,311.93,243.79
2016,4,11,10,15,93.5,355.0,4.5,14.5,426.5,316.44,248.5
2016,4,11,10,30,50.0,352.0,4.6,15.0,392.0,306.54,241.2
2016,4,11,10,45,423.0,266.5,4.75,15.5,620.5,404.56,316.43
2016,4,11,11,0,796.0,181.0,4.9,16.0,849.0,556.18,434.66
2016,4,11,11,15,801.5,182.5,4.95,16.5,867.0,603.51,472.61
2016,4,11,11,30,807.0,184.0,5.0,17.0,885.0,649.95,509.3
2016,4,11,11,45,820.5,177.5,5.05,17.5,897.5,693.75,543.35
2016,4,11,12,0,834.0,171.0,5.1,18.0,910.0,736.65,576.04
2016,4,11,12,15,499.5,312.0,5.1,18.0,754.5,654.99,510.9
2016,4,11,12,30,165.0,453.0,5.1,18.0,599.0,540.52,418.85
2016,4,11,12,45,496.5,313.5,5.1,18.5,749.0,704.69,548.99
2016,4,11,13,0,828.0,174.0,5.1,19.0,899.0,870.64,674.02
2016,4,11,13,15,654.5,256.5,5.05,19.0,824.0,832.63,643.82
2016,4,11,13,30,481.0,339.0,5.0,19.0,749.0,778.72,601.17
2016,4,11,13,45,427.5,352.0,5.0,19.0,709.0,760.15,587.53
2016,4,11,14,0,374.0,365.0,5.0,19.0,669.0,727.25,563.4
2016,4,11,14,15,374.5,349.5,5.0,19.0,644.5,723.3,561.9
2016,4,11,14,30,375.0,334.0,5.0,19.0,620.0,717.29,558.84
2016,4,11,14,45,422.5,298.0,5.05,19.0,606.0,746.82,583.32
2016,4,11,15,0,470.0,262.0,5.1,19.0,592.0,760.22,596.29
2016,4,11,15,15,559.0,213.5,5.0,19.0,583.0,795.51,625.94
2016,4,11,15,30,648.0,165.0,4.9,19.0,574.0,833.87,655.93
2016,4,11,15,45,618.5,158.0,4.8,19.0,524.5,795.48,628.92
2016,4,11,16,0,589.0,151.0,4.7,19.0,475.0,754.96,600.61
2016,4,11,16,15,517.5,152.5,4.4,18.5,417.0,677.15,544.09
2016,4,11,16,30,446.0,154.0,4.1,18.0,359.0,608.5,492.65
2016,4,11,16,45,397.5,146.5,3.85,17.5,313.0,550.19,449.02
2016,4,11,17,0,349.0,139.0,3.6,17.0,267.0,476.36,392.42
2016,4,11,17,15,311.5,121.0,3.35,16.5,221.0,417.21,346.06
2016,4,11,17,30,274.0,103.0,3.1,16.0,175.0,359.36,299.15
2016,4,11,17,45,224.0,82.5,2.85,16.0,132.5,290.07,240.58
2016,4,11,18,0,174.0,62.0,2.6,16.0,90.0,223.37,182.57
2016,4,11,18,15,102.0,41.0,2.6,15.5,56.0,143.68,112.07
2016,4,11,18,30,30.0,20.0,2.6,15.0,22.0,48.44,15.86
2016,4,11,18,45,15.0,10.0,2.65,15.0,11.0,17.72,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.5,2.8,13.0,2.5,0.0,0.0
2016,4,12,6,0,0.0,5.0,2.8,13.0,5.0,4.55,0.0
2016,4,12,6,15,2.5,23.0,2.75,13.0,23.5,20.12,9.34
2016,4,12,6,30,5.0,41.0,2.7,13.0,42.0,35.16,24.97
2016,4,12,6,45,20.0,63.5,2.65,13.0,68.0,52.31,40.85
2016,4,12,7,0,35.0,86.0,2.6,13.0,94.0,69.51,56.59
2016,4,12,7,15,50.5,108.0,2.6,13.0,123.0,86.05,71.47
2016,4,12,7,30,66.0,130.0,2.6,13.0,152.0,102.27,85.77
2016,4,12,7,45,36.0,137.5,2.65,13.5,150.0,108.82,91.15
2016,4,12,8,0,6.0,145.0,2.7,14.0,148.0,120.39,100.77
2016,4,12,8,15,3.0,134.0,2.65,14.0,135.5,113.59,94.49
2016,4,12,8,30,0.0,123.0,2.6,14.0,123.0,105.94,87.52
2016,4,12,8,45,0.0,132.5,2.6,14.5,132.5,113.93,93.96
2016,4,12,9,0,0.0,142.0,2.6,15.0,142.0,122.25,96.12
2016,4,12,9,15,18.0,209.0,2.5,15.0,221.5,177.35,139.79
2016,4,12,9,30,36.0,276.0,2.4,15.0,301.0,222.05,174.26
2016,4,12,9,45,18.0,187.0,2.3,15.0,199.5,159.2,124.38
2016,4,12,10,0,0.0,98.0,2.2,15.0,98.0,86.9,66.25
2016,4,12,10,15,0.0,107.5,2.25,15.0,107.5,95.13,72.94
2016,4,12,10,30,0.0,117.0,2.3,15.0,117.0,103.4,79.54
2016,4,12,10,45,0.0,119.5,2.35,15.5,119.5,105.66,81.1
2016,4,12,11,0,0.0,122.0,2.4,16.0,122.0,107.94,82.69
2016,4,12,11,15,5.5,176.5,2.5,16.0,181.0,158.44,123.21
2016,4,12,11,30,11.0,231.0,2.6,16.0,240.0,209.54,163.62
2016,4,12,11,45,5.5,182.5,2.75,16.0,187.0,164.96,128.14
2016,4,12,12,0,0.0,134.0,2.9,16.0,134.0,119.01,91.35
2016,4,12,12,15,4.0,166.5,2.95,16.0,170.5,150.92,117.1
2016,4,12,12,30,8.0,199.0,3.0,16.0,207.0,183.42,143.05
2016,4,12,12,45,10.0,222.5,3.1,16.5,232.0,206.88,161.37
2016,4,12,13,0,12.0,246.0,3.2,17.0,257.0,230.8,179.95
2016,4,12,13,15,45.0,327.5,3.15,17.0,366.5,344.76,269.25
2016,4,12,13,30,78.0,409.0,3.1,17.0,476.0,458.58,355.87
2016,4,12,13,45,108.0,407.0,3.1,17.0,497.0,490.62,380.7
2016,4,12,14,0,138.0,405.0,3.1,17.0,518.0,537.38,416.64
2016,4,12,14,15,69.0,229.5,3.05,17.0,286.0,297.58,234.5
2016,4,12,14,30,0.0,54.0,3.0,17.0,54.0,47.89,33.75
2016,4,12,14,45,1.5,115.5,3.0,17.0,117.0,104.63,80.42
2016,4,12,15,0,3.0,177.0,3.0,17.0,180.0,164.37,128.85
2016,4,12,15,15,403.5,146.0,2.9,17.0,402.0,569.97,458.3
2016,4,12,15,30,804.0,115.0,2.8,17.0,624.0,919.7,711.59
2016,4,12,15,45,407.5,152.0,2.75,17.0,409.5,582.12,464.33
2016,4,12,16,0,11.0,189.0,2.7,17.0,195.0,189.49,149.86
2016,4,12,16,15,379.0,139.5,2.5,16.5,315.5,535.81,436.24
2016,4,12,16,30,747.0,90.0,2.3,16.0,436.0,801.63,635.48
2016,4,12,16,45,725.0,82.5,2.1,16.0,384.5,762.87,605.42
2016,4,12,17,0,703.0,75.0,1.9,16.0,333.0,717.47,572.79
2016,4,12,17,15,655.5,69.0,1.7,15.0,279.0,652.23,526.45
2016,4,12,17,30,608.0,63.0,1.5,14.0,225.0,587.77,478.71
2016,4,12,17,45,536.0,54.0,1.3,13.0,173.0,502.44,412.12
2016,4,12,18,0,464.0,45.0,1.1,12.0,121.0,420.91,344.71
2016,4,12,18,15,336.0,33.0,1.15,11.5,77.5,303.45,242.94
2016,4,12,18,30,208.0,21.0,1.2,11.0,34.0,185.57,90.31
2016,4,12,18,45,104.0,10.5,1.25,10.5,17.0,69.48,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,42.5,6.0,2.6,3.5,7.0,0.0,0.0
2016,4,13,6,0,85.0,12.0,2.8,4.0,14.0,10.91,0.0
2016,4,13,6,15,235.5,26.0,3.0,4.5,52.0,21.11,11.22
2016,4,13,6,30,386.0,40.0,3.2,5.0,90.0,32.13,23.22
2016,4,13,6,45,478.0,50.0,3.4,5.5,141.5,39.05,30.08
2016,4,13,7,0,570.0,60.0,3.6,6.0,193.0,45.73,36.46
2016,4,13,7,15,628.0,67.0,3.75,6.5,248.5,49.58,40.03
2016,4,13,7,30,686.0,74.0,3.9,7.0,304.0,53.31,43.32
2016,4,13,7,45,726.5,79.0,4.1,8.0,360.0,55.29,44.84
2016,4,13,8,0,767.0,84.0,4.3,9.0,416.0,62.96,51.42
2016,4,13,8,15,795.0,88.0,4.3,9.5,470.0,64.19,52.22
2016,4,13,8,30,823.0,92.0,4.3,10.0,524.0,65.36,52.97
2016,4,13,8,45,844.0,95.5,4.35,10.5,574.5,77.51,51.47
2016,4,13,9,0,865.0,99.0,4.4,11.0,625.0,132.21,73.75
2016,4,13,9,15,880.0,102.0,4.2,11.0,671.0,188.23,112.64
2016,4,13,9,30,895.0,105.0,4.0,11.0,717.0,253.84,167.13
2016,4,13,9,45,900.0,110.0,3.85,11.5,755.5,311.12,218.14
2016,4,13,10,0,905.0,115.0,3.7,12.0,794.0,368.37,269.82
2016,4,13,10,15,913.5,117.0,3.4,12.5,827.0,424.46,319.65
2016,4,13,10,30,922.0,119.0,3.1,13.0,860.0,480.42,367.93
2016,4,13,10,45,922.0,123.5,2.8,13.5,884.0,534.0,412.63
2016,4,13,11,0,922.0,128.0,2.5,14.0,908.0,586.22,454.33
2016,4,13,11,15,926.0,129.0,2.45,14.0,926.0,636.43,494.69
2016,4,13,11,30,930.0,130.0,2.4,14.0,944.0,685.23,532.84
2016,4,13,11,45,930.0,131.5,2.35,14.5,953.0,730.21,566.12
2016,4,13,12,0,930.0,133.0,2.3,15.0,962.0,773.1,596.9
2016,4,13,12,15,930.0,133.5,2.25,15.0,963.0,812.86,625.26
2016,4,13,12,30,930.0,134.0,2.2,15.0,964.0,850.17,650.45
2016,4,13,12,45,923.0,136.5,2.15,15.5,955.5,880.99,669.74
2016,4,13,13,0,916.0,139.0,2.1,16.0,947.0,908.69,686.79
2016,4,13,13,15,799.0,197.5,1.95,16.0,894.0,899.56,679.14
2016,4,13,13,30,682.0,256.0,1.8,16.0,841.0,882.7,665.31
2016,4,13,13,45,626.5,273.0,1.7,16.0,799.5,868.59,654.54
2016,4,13,14,0,571.0,290.0,1.6,16.0,758.0,848.6,639.72
2016,4,13,14,15,548.5,282.5,1.5,16.0,719.0,833.43,629.32
2016,4,13,14,30,526.0,275.0,1.4,16.0,680.0,815.23,616.81
