Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,14,15,658.0,235.5,3.45,21.5,769.5,906.35,684.05
2016,4,23,14,30,831.0,140.0,3.4,21.0,799.0,977.48,734.15
2016,4,23,14,45,818.0,138.0,3.4,21.0,762.0,970.51,730.12
2016,4,23,15,0,805.0,136.0,3.4,21.0,725.0,960.19,724.63
2016,4,23,15,15,790.0,133.0,3.35,21.0,682.5,943.58,714.66
2016,4,23,15,30,775.0,130.0,3.3,21.0,640.0,923.87,702.72
2016,4,23,15,45,450.0,195.0,3.25,21.0,486.0,680.93,530.28
2016,4,23,16,0,125.0,260.0,3.2,21.0,332.0,411.84,323.4
2016,4,23,16,15,62.5,179.0,3.05,20.5,215.0,241.6,192.12
2016,4,23,16,30,0.0,98.0,2.9,20.0,98.0,87.88,66.99
2016,4,23,16,45,312.0,97.5,2.8,20.0,220.5,417.73,342.19
2016,4,23,17,0,624.0,97.0,2.7,20.0,343.0,689.34,550.38
2016,4,23,17,15,577.0,89.0,2.55,19.0,290.5,623.17,501.55
2016,4,23,17,30,530.0,81.0,2.4,18.0,238.0,557.78,453.91
2016,4,23,17,45,468.0,70.5,2.3,17.5,188.0,479.34,393.03
2016,4,23,18,0,406.0,60.0,2.2,17.0,138.0,403.78,330.81
2016,4,23,18,15,307.0,46.0,2.2,16.5,94.5,301.42,244.17
2016,4,23,18,30,208.0,32.0,2.2,16.0,51.0,210.87,158.83
2016,4,23,18,45,104.0,16.0,2.25,15.5,25.5,100.73,0.0
2016,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,5,45,101.5,12.5,2.0,8.5,20.0,11.37,0.0
2016,4,24,6,0,203.0,25.0,2.2,9.0,40.0,20.35,9.56
2016,4,24,6,15,313.0,38.5,2.25,9.5,83.5,30.87,21.55
2016,4,24,6,30,423.0,52.0,2.3,10.0,127.0,40.95,31.17
2016,4,24,6,45,496.5,61.5,2.35,10.5,178.5,47.02,36.94
2016,4,24,7,0,570.0,71.0,2.4,11.0,230.0,52.86,42.27
2016,4,24,7,15,619.5,78.5,2.4,11.5,284.0,56.73,45.65
2016,4,24,7,30,669.0,86.0,2.4,12.0,338.0,60.42,48.74
2016,4,24,7,45,703.5,91.5,2.45,13.0,392.5,62.35,50.09
2016,4,24,8,0,738.0,97.0,2.5,14.0,447.0,64.15,51.29
2016,4,24,8,15,764.0,101.5,2.25,14.5,499.0,72.12,57.96
2016,4,24,8,30,790.0,106.0,2.0,15.0,551.0,73.19,58.57
2016,4,24,8,45,808.5,110.0,1.8,15.5,600.0,121.23,69.45
2016,4,24,9,0,827.0,114.0,1.6,16.0,649.0,174.17,101.78
2016,4,24,9,15,842.0,117.0,1.35,16.0,693.0,227.96,143.36
2016,4,24,9,30,857.0,120.0,1.1,16.0,737.0,283.35,189.92
2016,4,24,9,45,867.5,122.5,0.9,16.5,775.0,338.43,236.96
2016,4,24,10,0,878.0,125.0,0.7,17.0,813.0,400.02,287.91
2016,4,24,10,15,886.0,127.0,0.55,17.5,845.0,453.92,331.6
2016,4,24,10,30,894.0,129.0,0.4,18.0,877.0,507.65,373.23
2016,4,24,10,45,899.0,130.5,0.3,18.5,901.0,559.12,411.77
2016,4,24,11,0,904.0,132.0,0.2,19.0,925.0,609.72,447.98
2016,4,24,11,15,907.5,133.0,0.2,19.0,942.0,657.95,483.16
2016,4,24,11,30,911.0,134.0,0.2,19.0,959.0,704.78,516.36
2016,4,24,11,45,912.0,135.0,0.25,19.5,967.0,748.31,546.18
2016,4,24,12,0,913.0,136.0,0.3,20.0,975.0,789.88,574.04
2016,4,24,12,15,913.0,135.5,0.35,20.0,975.5,827.29,598.35
2016,4,24,12,30,913.0,135.0,0.4,20.0,976.0,862.28,621.09
2016,4,24,12,45,922.5,127.5,0.5,20.5,971.0,896.33,643.01
2016,4,24,13,0,932.0,120.0,0.6,21.0,966.0,927.82,663.32
2016,4,24,13,15,928.0,119.0,0.65,21.0,950.5,950.77,678.59
2016,4,24,13,30,924.0,118.0,0.7,21.0,935.0,970.43,692.03
2016,4,24,13,45,917.5,118.0,0.75,21.0,911.0,985.41,702.74
2016,4,24,14,0,911.0,118.0,0.8,21.0,887.0,996.94,711.52
2016,4,24,14,15,903.0,116.0,0.8,21.0,856.0,1001.48,715.11
2016,4,24,14,30,895.0,114.0,0.8,21.0,825.0,1002.47,716.75
2016,4,24,14,45,882.0,113.5,0.8,21.0,787.5,996.72,714.43
2016,4,24,15,0,869.0,113.0,0.8,21.0,750.0,987.61,710.24
2016,4,24,15,15,855.5,110.0,0.8,20.5,707.0,982.26,709.96
2016,4,24,15,30,842.0,107.0,0.8,20.0,664.0,963.38,701.2
2016,4,24,15,45,821.5,105.0,0.85,20.0,615.5,935.9,686.79
2016,4,24,16,0,801.0,103.0,0.9,20.0,567.0,905.69,670.55
2016,4,24,16,15,777.0,98.5,0.9,20.0,515.5,866.74,647.45
2016,4,24,16,30,753.0,94.0,0.9,20.0,464.0,825.68,622.67
2016,4,24,16,45,718.5,89.5,0.9,20.0,410.0,779.0,593.55
2016,4,24,17,0,684.0,85.0,0.9,20.0,356.0,726.45,559.6
2016,4,24,17,15,638.0,78.5,0.85,19.0,302.0,661.3,516.91
2016,4,24,17,30,592.0,72.0,0.8,18.0,248.0,596.85,472.81
2016,4,24,17,45,523.0,64.0,0.8,17.5,196.0,514.15,412.12
2016,4,24,18,0,454.0,56.0,0.8,17.0,144.0,434.76,350.27
2016,4,24,18,15,350.0,43.5,0.85,16.5,99.0,330.49,264.78
2016,4,24,18,30,246.0,31.0,0.9,16.0,54.0,234.95,177.63
2016,4,24,18,45,123.0,15.5,1.0,15.5,27.0,111.6,0.0
2016,4,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,25,5,45,83.0,14.0,1.45,11.0,20.0,12.73,0.0
2016,4,25,6,0,166.0,28.0,1.6,12.0,40.0,21.91,11.18
2016,4,25,6,15,273.5,42.0,1.85,12.5,82.5,32.44,22.71
2016,4,25,6,30,381.0,56.0,2.1,13.0,125.0,44.22,33.72
2016,4,25,6,45,455.5,66.0,2.4,14.0,175.0,50.54,39.55
2016,4,25,7,0,530.0,76.0,2.7,15.0,225.0,56.61,44.91
2016,4,25,7,15,580.0,83.5,2.85,15.5,278.0,60.28,48.03
2016,4,25,7,30,630.0,91.0,3.0,16.0,331.0,63.78,50.9
2016,4,25,7,45,669.0,95.5,3.2,17.0,384.5,64.81,51.42
2016,4,25,8,0,708.0,100.0,3.4,18.0,438.0,65.8,51.88
2016,4,25,8,15,734.5,104.5,3.4,18.5,489.5,66.62,52.29
2016,4,25,8,30,761.0,109.0,3.4,19.0,541.0,75.34,59.47
2016,4,25,8,45,782.0,112.0,3.45,19.5,589.0,123.7,70.36
2016,4,25,9,0,803.0,115.0,3.5,20.0,637.0,174.73,101.77
2016,4,25,9,15,818.0,118.0,3.45,20.5,680.5,227.15,142.27
2016,4,25,9,30,833.0,121.0,3.4,21.0,724.0,281.16,187.67
2016,4,25,9,45,848.5,121.5,3.4,21.5,762.5,334.84,234.05
2016,4,25,10,0,864.0,122.0,3.4,22.0,801.0,395.64,285.67
2016,4,25,10,15,872.0,123.5,3.35,22.0,832.5,448.31,330.93
2016,4,25,10,30,880.0,125.0,3.3,22.0,864.0,500.81,375.0
2016,4,25,10,45,885.0,127.0,3.3,22.5,888.0,551.82,416.08
2016,4,25,11,0,890.0,129.0,3.3,23.0,912.0,601.98,455.23
2016,4,25,11,15,707.5,246.5,3.3,23.0,876.0,630.84,476.33
2016,4,25,11,30,525.0,364.0,3.3,23.0,840.0,648.8,487.71
2016,4,25,11,45,709.0,250.5,3.35,23.5,900.0,711.13,535.74
2016,4,25,12,0,893.0,137.0,3.4,24.0,960.0,778.1,586.71
2016,4,25,12,15,678.0,264.0,3.4,24.0,889.0,769.17,576.34
2016,4,25,12,30,463.0,391.0,3.4,24.0,818.0,740.37,551.83
2016,4,25,12,45,450.5,388.0,3.45,24.0,801.0,751.65,560.52
2016,4,25,13,0,438.0,385.0,3.5,24.0,784.0,760.48,567.2
2016,4,25,13,15,402.0,394.0,3.5,24.0,755.5,749.12,559.18
2016,4,25,13,30,366.0,403.0,3.5,24.0,727.0,741.8,553.88
2016,4,25,13,45,602.5,276.0,3.55,24.0,793.5,865.55,647.01
2016,4,25,14,0,839.0,149.0,3.6,24.0,860.0,971.94,721.41
2016,4,25,14,15,830.0,147.0,3.6,24.0,829.5,975.57,723.93
2016,4,25,14,30,821.0,145.0,3.6,24.0,799.0,975.77,725.15
2016,4,25,14,45,654.5,206.5,3.6,24.0,712.5,894.18,671.23
2016,4,25,15,0,488.0,268.0,3.6,24.0,626.0,796.44,601.99
2016,4,25,15,15,615.0,206.0,3.5,23.5,631.0,862.29,654.19
2016,4,25,15,30,742.0,144.0,3.4,23.0,636.0,916.55,693.43
2016,4,25,15,45,646.5,159.0,3.3,23.0,565.5,838.06,639.95
2016,4,25,16,0,551.0,174.0,3.2,23.0,495.0,750.74,580.17
2016,4,25,16,15,543.0,159.5,3.0,22.5,451.5,719.94,560.67
2016,4,25,16,30,535.0,145.0,2.8,22.0,408.0,687.09,539.03
2016,4,25,16,45,487.5,141.0,2.6,21.5,360.0,630.46,499.15
2016,4,25,17,0,440.0,137.0,2.4,21.0,312.0,574.54,458.54
2016,4,25,17,15,405.5,121.0,2.25,20.5,264.0,515.61,415.29
2016,4,25,17,30,371.0,105.0,2.1,20.0,216.0,457.34,371.1
2016,4,25,17,45,366.0,85.0,2.0,20.0,176.5,417.3,339.43
2016,4,25,18,0,361.0,65.0,1.9,20.0,137.0,376.0,304.83
2016,4,25,18,15,268.0,49.5,1.9,19.5,94.0,280.38,224.68
2016,4,25,18,30,175.0,34.0,1.9,19.0,51.0,192.57,145.4
2016,4,25,18,45,87.5,17.0,1.9,18.5,25.5,94.05,0.0
2016,4,25,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,26,5,45,66.0,15.0,2.6,13.5,20.5,13.64,0.0
2016,4,26,6,0,132.0,30.0,2.8,14.0,41.0,23.4,12.68
2016,4,26,6,15,225.0,47.5,2.9,14.5,82.0,36.54,26.11
2016,4,26,6,30,318.0,65.0,3.0,15.0,123.0,49.24,37.87
2016,4,26,6,45,385.0,78.0,3.2,15.5,171.5,58.04,45.94
2016,4,26,7,0,452.0,91.0,3.4,16.0,220.0,66.5,53.45
2016,4,26,7,15,502.0,100.5,3.5,16.5,271.5,72.05,58.19
2016,4,26,7,30,552.0,110.0,3.6,17.0,323.0,77.95,63.09
2016,4,26,7,45,591.0,117.0,3.75,18.0,375.0,80.12,64.5
2016,4,26,8,0,630.0,124.0,3.9,19.0,427.0,82.15,65.76
2016,4,26,8,15,658.0,130.0,3.85,19.5,477.5,83.2,66.29
2016,4,26,8,30,686.0,136.0,3.8,20.0,528.0,87.23,69.35
2016,4,26,8,45,712.0,139.0,3.75,20.5,576.0,132.47,78.61
2016,4,26,9,0,738.0,142.0,3.7,21.0,624.0,180.97,108.9
2016,4,26,9,15,754.5,145.5,3.65,21.5,666.5,231.16,147.65
2016,4,26,9,30,771.0,149.0,3.6,22.0,709.0,289.88,196.19
2016,4,26,9,45,803.0,141.0,3.6,22.5,750.5,338.66,237.71
2016,4,26,10,0,835.0,133.0,3.6,23.0,792.0,390.44,281.74
2016,4,26,10,15,844.0,134.5,3.55,23.0,823.0,442.91,326.58
2016,4,26,10,30,853.0,136.0,3.5,23.0,854.0,499.05,372.99
2016,4,26,10,45,865.0,134.0,3.5,23.5,879.5,549.29,413.27
2016,4,26,11,0,877.0,132.0,3.5,24.0,905.0,599.3,452.21
2016,4,26,11,15,881.0,132.5,3.55,24.0,921.5,645.99,488.69
2016,4,26,11,30,885.0,133.0,3.6,24.0,938.0,691.37,523.41
2016,4,26,11,45,892.0,130.0,3.65,24.5,948.0,734.47,554.81
2016,4,26,12,0,899.0,127.0,3.7,25.0,958.0,776.01,584.08
2016,4,26,12,15,899.0,127.5,3.7,25.0,958.5,813.41,609.63
2016,4,26,12,30,899.0,128.0,3.7,25.0,959.0,848.48,633.49
2016,4,26,12,45,890.5,132.0,3.75,25.0,950.0,877.09,653.14
2016,4,26,13,0,882.0,136.0,3.8,25.0,941.0,902.69,670.81
2016,4,26,13,15,878.0,135.0,3.8,25.0,925.5,924.55,685.76
2016,4,26,13,30,874.0,134.0,3.8,25.0,910.0,943.31,698.71
2016,4,26,13,45,654.5,241.5,3.85,25.0,814.5,882.19,657.53
2016,4,26,14,0,435.0,349.0,3.9,25.0,719.0,793.36,591.85
2016,4,26,14,15,638.0,239.5,3.85,25.0,760.0,894.35,668.54
2016,4,26,14,30,841.0,130.0,3.8,25.0,801.0,980.14,727.09
2016,4,26,14,45,826.5,129.0,3.8,25.0,764.0,972.55,722.6
2016,4,26,15,0,812.0,128.0,3.8,25.0,727.0,961.63,716.76
2016,4,26,15,15,797.0,125.0,3.7,24.5,684.5,944.76,707.81
2016,4,26,15,30,782.0,122.0,3.6,24.0,642.0,924.82,696.88
2016,4,26,15,45,760.0,119.5,3.55,24.0,594.5,895.82,678.73
2016,4,26,16,0,738.0,117.0,3.5,24.0,547.0,870.17,662.92
2016,4,26,16,15,712.0,112.0,3.3,23.5,497.0,830.05,637.31
2016,4,26,16,30,686.0,107.0,3.1,23.0,447.0,788.16,610.2
2016,4,26,16,45,651.0,101.5,2.95,23.0,395.0,736.17,574.51
2016,4,26,17,0,616.0,96.0,2.8,23.0,343.0,683.5,537.69
2016,4,26,17,15,569.5,88.5,2.6,22.5,291.0,618.46,491.5
2016,4,26,17,30,523.0,81.0,2.4,22.0,239.0,554.23,444.4
2016,4,26,17,45,456.5,71.5,2.25,21.5,189.5,473.59,382.7
2016,4,26,18,0,390.0,62.0,2.1,21.0,140.0,392.78,317.53
2016,4,26,18,15,295.5,48.0,2.1,20.5,97.0,296.74,237.54
2016,4,26,18,30,201.0,34.0,2.1,20.0,54.0,208.79,158.62
2016,4,26,18,45,100.5,17.0,2.15,19.5,27.0,102.38,0.0
2016,4,26,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,27,5,45,14.5,14.5,1.2,16.5,15.5,13.19,0.0
2016,4,27,6,0,29.0,29.0,1.2,17.0,31.0,24.81,14.01
2016,4,27,6,15,71.5,51.0,1.35,17.0,63.0,41.2,29.92
2016,4,27,6,30,114.0,73.0,1.5,17.0,95.0,57.76,45.03
2016,4,27,6,45,169.5,89.5,1.65,17.5,133.5,67.88,54.19
2016,4,27,7,0,225.0,106.0,1.8,18.0,172.0,79.37,64.24
2016,4,27,7,15,383.0,104.5,1.85,18.5,242.5,74.03,59.41
2016,4,27,7,30,541.0,103.0,1.9,19.0,313.0,72.06,57.43
2016,4,27,7,45,575.5,114.5,1.95,19.5,366.5,77.84,62.11
2016,4,27,8,0,610.0,126.0,2.0,20.0,420.0,83.21,66.35
2016,4,27,8,15,637.5,132.0,1.95,20.0,469.5,84.18,66.92
2016,4,27,8,30,665.0,138.0,1.9,20.0,519.0,90.62,72.15
2016,4,27,8,45,508.5,206.5,1.9,20.5,512.0,167.26,112.47
2016,4,27,9,0,352.0,275.0,1.9,21.0,505.0,233.69,165.94
2016,4,27,9,15,444.0,261.5,1.9,21.5,571.5,257.99,180.32
2016,4,27,9,30,536.0,248.0,1.9,22.0,638.0,301.01,211.68
2016,4,27,9,45,664.0,198.0,1.9,22.5,706.5,335.53,237.55
2016,4,27,10,0,792.0,148.0,1.9,23.0,775.0,389.13,279.53
2016,4,27,10,15,801.5,150.0,1.9,23.0,805.5,439.97,322.1
2016,4,27,10,30,811.0,152.0,1.9,23.0,836.0,491.03,363.8
2016,4,27,10,45,822.5,150.5,1.9,23.5,861.0,540.35,402.39
2016,4,27,11,0,834.0,149.0,1.9,24.0,886.0,589.58,439.71
2016,4,27,11,15,838.0,150.0,1.95,24.0,902.5,636.01,475.06
2016,4,27,11,30,842.0,151.0,2.0,24.0,919.0,681.28,508.78
2016,4,27,11,45,538.5,310.0,2.05,24.0,803.0,647.44,481.65
2016,4,27,12,0,235.0,469.0,2.1,24.0,687.0,586.87,434.23
2016,4,27,12,15,326.0,435.5,2.15,24.0,738.0,647.31,479.43
2016,4,27,12,30,417.0,402.0,2.2,24.0,789.0,714.69,528.17
2016,4,27,12,45,396.0,408.0,2.3,24.5,773.0,720.71,531.47
2016,4,27,13,0,375.0,414.0,2.4,25.0,757.0,727.82,535.84
2016,4,27,13,15,597.5,287.5,2.45,25.0,823.0,834.51,615.07
2016,4,27,13,30,820.0,161.0,2.5,25.0,889.0,931.13,682.15
2016,4,27,13,45,818.5,156.0,2.55,25.0,867.5,945.02,691.42
2016,4,27,14,0,817.0,151.0,2.6,25.0,846.0,955.66,699.48
2016,4,27,14,15,483.5,272.5,2.65,25.0,680.5,775.2,576.17
2016,4,27,14,30,150.0,394.0,2.7,25.0,515.0,556.77,416.36
2016,4,27,14,45,464.5,267.0,2.75,25.0,615.0,768.09,576.66
2016,4,27,15,0,779.0,140.0,2.8,25.0,715.0,943.65,699.44
2016,4,27,15,15,434.5,221.5,2.75,25.0,539.5,697.51,527.69
2016,4,27,15,30,90.0,303.0,2.7,25.0,364.0,401.72,306.58
2016,4,27,15,45,298.5,247.0,2.65,25.0,426.5,578.18,444.95
2016,4,27,16,0,507.0,191.0,2.6,25.0,489.0,730.26,558.81
2016,4,27,16,15,382.0,199.0,2.4,24.5,412.0,598.71,463.21
2016,4,27,16,30,257.0,207.0,2.2,24.0,335.0,491.66,383.83
2016,4,27,16,45,242.5,185.5,2.0,24.0,295.5,450.79,354.52
2016,4,27,17,0,228.0,164.0,1.8,24.0,256.0,409.39,323.92
2016,4,27,17,15,210.5,142.0,1.65,23.0,217.5,364.47,291.18
2016,4,27,17,30,193.0,120.0,1.5,22.0,179.0,319.51,257.32
2016,4,27,17,45,166.0,98.0,1.35,21.5,142.0,267.36,215.82
2016,4,27,18,0,139.0,76.0,1.2,21.0,105.0,216.03,173.63
2016,4,27,18,15,98.5,55.5,1.15,20.5,73.0,145.86,114.98
2016,4,27,18,30,58.0,35.0,1.1,20.0,41.0,90.6,66.5
2016,4,27,18,45,29.0,17.5,1.1,20.0,20.5,42.48,2.46
2016,4,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,13.0,0.45,16.5,13.0,11.45,0.0
2016,4,28,6,0,0.0,26.0,0.5,17.0,26.0,22.74,12.71
2016,4,28,6,15,16.0,48.0,0.7,17.0,51.0,40.15,29.11
2016,4,28,6,30,32.0,70.0,0.9,17.0,76.0,57.22,44.61
2016,4,28,6,45,58.5,91.5,1.1,17.5,107.0,73.69,59.27
2016,4,28,7,0,85.0,113.0,1.3,18.0,138.0,86.74,70.63
2016,4,28,7,15,62.0,131.5,1.4,18.0,152.0,103.65,85.18
2016,4,28,7,30,39.0,150.0,1.5,18.0,166.0,117.08,96.5
2016,4,28,7,45,30.5,164.0,1.6,18.5,177.5,127.53,104.89
2016,4,28,8,0,22.0,178.0,1.7,19.0,189.0,145.58,119.57
2016,4,28,8,15,95.5,218.5,1.7,19.5,272.5,164.11,134.38
2016,4,28,8,30,169.0,259.0,1.7,20.0,356.0,181.03,139.59
2016,4,28,8,45,117.0,273.5,1.75,20.5,343.5,201.34,152.22
2016,4,28,9,0,65.0,288.0,1.8,21.0,331.0,226.32,172.18
2016,4,28,9,15,141.5,317.5,1.85,21.0,419.0,258.0,193.03
2016,4,28,9,30,218.0,347.0,1.9,21.0,507.0,309.44,229.89
2016,4,28,9,45,278.0,353.0,1.95,21.5,567.5,340.14,252.04
2016,4,28,10,0,338.0,359.0,2.0,22.0,628.0,387.28,287.26
2016,4,28,10,15,585.0,249.0,2.1,22.5,735.5,424.04,313.73
2016,4,28,10,30,832.0,139.0,2.2,23.0,843.0,492.63,366.15
2016,4,28,10,45,838.5,140.0,2.3,23.5,866.5,544.54,407.05
2016,4,28,11,0,845.0,141.0,2.4,24.0,890.0,592.44,444.04
2016,4,28,11,15,849.0,142.0,2.45,24.0,906.0,637.99,479.09
2016,4,28,11,30,853.0,143.0,2.5,24.0,922.0,682.31,512.48
2016,4,28,11,45,855.0,143.5,2.6,24.5,930.5,723.45,542.17
2016,4,28,12,0,857.0,144.0,2.7,25.0,939.0,762.86,570.05
2016,4,28,12,15,857.5,144.0,2.75,25.0,940.0,798.8,594.68
2016,4,28,12,30,858.0,144.0,2.8,25.0,941.0,832.57,617.66
2016,4,28,12,45,626.5,274.5,2.9,25.0,854.0,800.14,593.19
2016,4,28,13,0,395.0,405.0,3.0,25.0,767.0,737.48,545.5
2016,4,28,13,15,614.5,277.5,3.05,25.0,830.0,841.66,624.1
2016,4,28,13,30,834.0,150.0,3.1,25.0,893.0,934.34,688.77
2016,4,28,13,45,417.0,93.0,3.15,25.5,464.5,501.72,385.35
2016,4,28,14,0,0.0,36.0,3.2,26.0,36.0,31.96,19.63
2016,4,28,14,15,123.0,211.5,3.2,26.0,310.5,333.36,256.86
2016,4,28,14,30,246.0,387.0,3.2,26.0,585.0,659.46,493.95
2016,4,28,14,45,393.0,320.0,3.2,26.0,619.0,738.77,553.09
2016,4,28,15,0,540.0,253.0,3.2,26.0,653.0,833.31,622.86
2016,4,28,15,15,502.5,248.5,3.05,25.5,604.5,794.8,596.9
2016,4,28,15,30,465.0,244.0,2.9,25.0,556.0,754.4,570.34
2016,4,28,15,45,302.0,255.0,2.8,25.0,452.0,591.26,452.56
2016,4,28,16,0,139.0,266.0,2.7,25.0,348.0,432.17,333.27
2016,4,28,16,15,69.5,144.5,2.5,24.5,185.5,223.62,175.11
2016,4,28,16,30,0.0,23.0,2.3,24.0,23.0,20.28,10.96
2016,4,28,16,45,0.0,20.5,2.15,24.0,20.5,18.06,9.25
2016,4,28,17,0,0.0,18.0,2.0,24.0,18.0,15.84,7.47
2016,4,28,17,15,0.0,15.0,1.75,23.5,15.0,13.19,5.33
2016,4,28,17,30,0.0,12.0,1.5,23.0,12.0,10.55,3.16
2016,4,28,17,45,178.0,39.0,1.25,22.5,76.0,204.79,167.79
2016,4,28,18,0,356.0,66.0,1.0,22.0,140.0,374.36,300.63
2016,4,28,18,15,268.0,51.0,0.95,21.5,97.5,282.57,223.85
2016,4,28,18,30,180.0,36.0,0.9,21.0,55.0,198.09,150.42
2016,4,28,18,45,90.0,18.0,0.9,20.5,27.5,99.28,24.18
2016,4,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,5,45,115.0,15.5,1.35,14.5,26.0,12.21,0.0
2016,4,29,6,0,230.0,31.0,1.5,15.0,52.0,24.22,14.25
2016,4,29,6,15,333.0,43.0,1.5,15.0,96.0,34.19,24.22
2016,4,29,6,30,436.0,55.0,1.5,15.0,140.0,42.78,32.3
2016,4,29,6,45,502.5,64.0,1.5,15.5,190.5,48.33,37.42
2016,4,29,7,0,569.0,73.0,1.5,16.0,241.0,53.66,42.14
2016,4,29,7,15,616.0,79.5,1.55,16.5,294.5,56.69,44.67
2016,4,29,7,30,663.0,86.0,1.6,17.0,348.0,59.59,46.98
2016,4,29,7,45,697.5,91.0,1.7,18.0,401.0,61.17,47.99
2016,4,29,8,0,732.0,96.0,1.8,19.0,454.0,62.64,48.88
2016,4,29,8,15,757.0,100.0,1.9,19.5,505.5,70.1,55.0
2016,4,29,8,30,782.0,104.0,2.0,20.0,557.0,82.51,53.56
2016,4,29,8,45,801.0,107.5,2.1,20.5,604.5,132.27,73.21
2016,4,29,9,0,820.0,111.0,2.2,21.0,652.0,184.42,107.5
2016,4,29,9,15,833.5,114.0,2.15,21.0,695.0,237.37,149.49
2016,4,29,9,30,847.0,117.0,2.1,21.0,738.0,291.72,195.63
2016,4,29,9,45,852.5,121.5,2.1,21.5,774.0,352.58,247.35
2016,4,29,10,0,858.0,126.0,2.1,22.0,810.0,406.04,292.85
2016,4,29,10,15,865.0,128.0,2.05,22.5,840.0,458.13,336.13
2016,4,29,10,30,872.0,130.0,2.0,23.0,870.0,509.97,377.84
2016,4,29,10,45,872.5,134.0,1.95,23.5,892.0,559.53,416.47
2016,4,29,11,0,873.0,138.0,1.9,24.0,914.0,607.85,452.81
2016,4,29,11,15,876.0,138.5,1.8,24.0,929.0,653.61,486.78
2016,4,29,11,30,879.0,139.0,1.7,24.0,944.0,697.97,518.71
2016,4,29,11,45,877.5,141.0,1.65,24.0,951.0,738.86,547.65
2016,4,29,12,0,876.0,143.0,1.6,24.0,958.0,777.72,574.43
2016,4,29,12,15,875.5,143.0,1.55,24.0,958.0,813.52,597.34
2016,4,29,12,30,875.0,143.0,1.5,24.0,958.0,847.02,618.54
2016,4,29,12,45,873.0,142.5,1.45,24.5,950.0,876.37,635.62
2016,4,29,13,0,871.0,142.0,1.4,25.0,942.0,903.01,650.8
2016,4,29,13,15,866.5,141.0,1.5,25.0,925.5,924.1,665.66
2016,4,29,13,30,862.0,140.0,1.6,25.0,909.0,942.09,678.71
2016,4,29,13,45,851.5,141.0,1.75,25.0,885.0,953.22,688.15
2016,4,29,14,0,841.0,142.0,1.9,25.0,861.0,971.61,702.39
2016,4,29,14,15,832.0,140.0,1.95,25.0,830.5,974.9,705.81
2016,4,29,14,30,823.0,138.0,2.0,25.0,800.0,974.79,707.36
2016,4,29,14,45,806.0,138.0,2.1,25.0,762.0,965.68,703.84
2016,4,29,15,0,789.0,138.0,2.2,25.0,724.0,953.29,698.33
2016,4,29,15,15,774.0,134.5,2.15,25.0,682.5,935.88,688.07
2016,4,29,15,30,759.0,131.0,2.1,25.0,641.0,915.45,675.97
2016,4,29,15,45,739.5,127.0,2.1,25.0,594.5,893.38,663.34
2016,4,29,16,0,720.0,123.0,2.1,25.0,548.0,863.03,645.16
2016,4,29,16,15,497.0,164.5,2.0,24.5,446.0,685.24,524.43
2016,4,29,16,30,274.0,206.0,1.9,24.0,344.0,506.16,393.26
2016,4,29,16,45,394.0,161.0,1.8,24.0,334.5,573.39,447.89
2016,4,29,17,0,514.0,116.0,1.7,24.0,325.0,613.59,480.0
2016,4,29,17,15,469.5,106.5,1.55,23.5,277.0,551.76,435.53
2016,4,29,17,30,425.0,97.0,1.4,23.0,229.0,491.31,390.86
2016,4,29,17,45,373.0,83.0,1.25,22.5,182.5,420.9,336.84
2016,4,29,18,0,321.0,69.0,1.1,22.0,136.0,353.34,282.86
2016,4,29,18,15,245.0,53.0,1.05,21.0,95.5,269.8,214.57
2016,4,29,18,30,169.0,37.0,1.0,20.0,55.0,192.36,147.33
2016,4,29,18,45,84.5,18.5,1.0,19.5,27.5,97.58,32.61
2016,4,29,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,11.5,2.45,14.5,11.5,10.12,0.0
2016,4,30,6,0,0.0,23.0,2.7,15.0,23.0,20.27,11.16
2016,4,30,6,15,0.0,42.5,2.75,15.0,42.5,36.79,26.51
2016,4,30,6,30,0.0,62.0,2.8,15.0,62.0,52.86,41.2
2016,4,30,6,45,5.0,83.0,2.9,15.5,84.5,69.89,56.46
2016,4,30,7,0,10.0,104.0,3.0,16.0,107.0,86.75,71.27
2016,4,30,7,15,15.5,125.5,3.0,16.0,131.5,103.83,86.1
2016,4,30,7,30,21.0,147.0,3.0,16.0,156.0,120.74,100.55
2016,4,30,7,45,10.5,97.0,3.0,16.0,101.5,84.66,68.86
2016,4,30,8,0,0.0,47.0,3.0,16.0,47.0,41.5,30.95
2016,4,30,8,15,0.0,62.0,2.9,16.0,62.0,54.83,42.5
2016,4,30,8,30,0.0,77.0,2.8,16.0,77.0,68.18,51.42
2016,4,30,8,45,2.0,130.0,2.7,16.5,131.5,113.05,87.93
2016,4,30,9,0,4.0,183.0,2.6,17.0,186.0,156.08,122.13
2016,4,30,9,15,10.0,217.5,2.55,17.0,225.0,185.47,144.96
2016,4,30,9,30,16.0,252.0,2.5,17.0,264.0,215.72,168.32
2016,4,30,9,45,11.5,225.5,2.5,17.0,234.5,196.1,152.69
2016,4,30,10,0,7.0,199.0,2.5,17.0,205.0,174.63,135.66
2016,4,30,10,15,7.5,197.0,2.5,17.0,203.5,174.25,135.24
2016,4,30,10,30,8.0,195.0,2.5,17.0,202.0,173.79,134.76
2016,4,30,10,45,7.0,182.5,2.5,17.5,189.0,163.59,126.33
2016,4,30,11,0,6.0,170.0,2.5,18.0,176.0,153.04,117.68
2016,4,30,11,15,15.5,260.0,2.5,18.0,275.0,236.86,183.37
2016,4,30,11,30,25.0,350.0,2.5,18.0,374.0,319.47,246.49
2016,4,30,11,45,13.5,246.5,2.55,18.0,259.5,227.0,175.2
2016,4,30,12,0,2.0,143.0,2.6,18.0,145.0,128.59,97.98
2016,4,30,12,15,1.0,115.0,2.6,18.0,116.0,103.19,77.86
2016,4,30,12,30,0.0,87.0,2.6,18.0,87.0,77.53,57.28
2016,4,30,12,45,2.0,122.0,2.6,18.5,124.0,110.55,83.71
2016,4,30,13,0,4.0,157.0,2.6,19.0,161.0,143.94,110.08
2016,4,30,13,15,3.5,154.5,2.55,19.0,158.5,141.53,108.16
2016,4,30,13,30,3.0,152.0,2.5,19.0,156.0,139.05,106.26
2016,4,30,13,45,7.5,200.0,2.5,19.0,207.0,187.6,144.78
2016,4,30,14,0,12.0,248.0,2.5,19.0,258.0,237.46,183.82
2016,4,30,14,15,8.0,209.0,2.45,19.0,215.5,197.67,152.81
2016,4,30,14,30,4.0,170.0,2.4,19.0,173.0,157.62,121.46
2016,4,30,14,45,7.5,200.5,2.4,19.0,206.5,190.45,147.82
2016,4,30,15,0,11.0,231.0,2.4,19.0,240.0,224.5,174.89
2016,4,30,15,15,9.5,218.5,2.4,18.5,225.5,211.92,165.6
2016,4,30,15,30,8.0,206.0,2.4,18.0,211.0,199.27,156.3
2016,4,30,15,45,4.0,183.5,2.4,18.0,186.0,174.03,136.48
2016,4,30,16,0,0.0,161.0,2.4,18.0,161.0,148.72,116.42
2016,4,30,16,15,0.0,146.0,2.35,17.5,146.0,134.77,105.75
2016,4,30,16,30,0.0,131.0,2.3,17.0,131.0,120.75,94.87
2016,4,30,16,45,0.0,94.0,2.3,17.0,94.0,84.35,65.13
2016,4,30,17,0,0.0,57.0,2.3,17.0,57.0,50.34,36.93
2016,4,30,17,15,0.0,48.0,2.25,16.5,48.0,42.35,30.39
2016,4,30,17,30,0.0,39.0,2.2,16.0,39.0,34.37,23.73
2016,4,30,17,45,0.0,31.0,2.2,16.0,31.0,27.3,17.68
2016,4,30,18,0,0.0,23.0,2.2,16.0,23.0,20.23,11.56
2016,4,30,18,15,0.0,15.5,2.2,16.0,15.5,13.62,5.79
2016,4,30,18,30,0.0,8.0,2.2,16.0,8.0,7.02,0.04
2016,4,30,18,45,0.0,4.0,2.2,16.0,4.0,3.5,0.0
2016,4,30,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,3.0,2.8,15.0,3.0,2.63,0.0
2016,5,1,6,0,0.0,6.0,2.7,15.0,6.0,5.26,0.0
2016,5,1,6,15,0.0,12.0,2.7,15.0,12.0,10.53,3.59
2016,5,1,6,30,0.0,18.0,2.7,15.0,18.0,15.82,8.43
2016,5,1,6,45,0.0,25.0,2.7,15.5,25.0,22.0,14.01
2016,5,1,7,0,0.0,32.0,2.7,16.0,32.0,28.18,19.52
2016,5,1,7,15,0.0,53.0,2.65,16.0,53.0,46.78,35.99
2016,5,1,7,30,0.0,74.0,2.6,16.0,74.0,65.45,52.31
2016,5,1,7,45,0.0,52.0,2.55,16.5,52.0,45.92,34.89
2016,5,1,8,0,0.0,30.0,2.5,17.0,30.0,26.46,17.65
2016,5,1,8,15,0.0,78.5,2.5,17.0,78.5,69.49,55.05
2016,5,1,8,30,0.0,127.0,2.5,17.0,127.0,109.9,85.51
2016,5,1,8,45,0.0,124.5,2.55,17.5,124.5,108.48,83.86
2016,5,1,9,0,0.0,122.0,2.6,18.0,122.0,106.81,82.1
2016,5,1,9,15,12.0,200.5,2.65,18.5,209.5,172.82,134.12
2016,5,1,9,30,24.0,279.0,2.7,19.0,297.0,238.32,184.51
2016,5,1,9,45,34.0,311.5,2.8,19.5,338.5,258.59,199.25
2016,5,1,10,0,44.0,344.0,2.9,20.0,380.0,291.3,223.71
2016,5,1,10,15,97.5,384.5,2.85,20.5,467.5,349.65,266.81
2016,5,1,10,30,151.0,425.0,2.8,21.0,555.0,406.93,308.87
2016,5,1,10,45,91.5,395.0,2.75,21.5,474.5,374.27,284.2
2016,5,1,11,0,32.0,365.0,2.7,22.0,394.0,325.96,247.43
2016,5,1,11,15,21.0,291.0,2.6,22.5,310.5,263.76,200.23
2016,5,1,11,30,10.0,217.0,2.5,23.0,227.0,197.81,149.63
2016,5,1,11,45,50.0,338.5,2.45,23.5,386.0,331.96,251.32
2016,5,1,12,0,90.0,460.0,2.4,24.0,545.0,472.5,353.15
2016,5,1,12,15,62.5,426.5,2.4,24.0,485.5,430.48,321.81
2016,5,1,12,30,35.0,393.0,2.4,24.0,426.0,384.83,288.33
2016,5,1,12,45,25.0,337.5,2.4,24.0,361.5,330.46,248.59
2016,5,1,13,0,15.0,282.0,2.4,24.0,297.0,266.94,201.38
2016,5,1,13,15,139.5,362.0,2.45,24.0,488.0,475.68,359.41
2016,5,1,13,30,264.0,442.0,2.5,24.0,679.0,689.4,511.9
2016,5,1,13,45,294.5,421.5,2.65,24.0,679.5,711.02,527.65
2016,5,1,14,0,325.0,401.0,2.8,24.0,680.0,731.62,544.21
2016,5,1,14,15,179.5,365.0,2.85,24.0,518.5,548.06,413.05
2016,5,1,14,30,34.0,329.0,2.9,24.0,357.0,357.53,270.95
2016,5,1,14,45,410.5,233.5,2.95,24.0,541.0,680.89,519.86
2016,5,1,15,0,787.0,138.0,3.0,24.0,725.0,953.18,710.51
2016,5,1,15,15,686.5,170.5,2.85,23.5,661.5,898.86,673.32
2016,5,1,15,30,586.0,203.0,2.7,23.0,598.0,834.84,631.57
2016,5,1,15,45,516.0,210.0,2.6,23.0,540.0,766.31,584.28
2016,5,1,16,0,446.0,217.0,2.5,23.0,482.0,704.05,540.43
2016,5,1,16,15,465.5,190.5,2.3,22.5,446.0,687.55,531.75
2016,5,1,16,30,485.0,164.0,2.1,22.0,410.0,667.65,520.16
2016,5,1,16,45,440.0,152.0,1.9,22.0,356.5,604.33,474.29
2016,5,1,17,0,395.0,140.0,1.7,22.0,303.0,541.58,428.27
2016,5,1,17,15,360.0,126.0,1.55,21.5,258.5,485.83,387.66
2016,5,1,17,30,325.0,112.0,1.4,21.0,214.0,431.0,346.41
2016,5,1,17,45,284.5,94.5,1.25,20.5,171.5,352.6,285.69
2016,5,1,18,0,244.0,77.0,1.1,20.0,129.0,293.2,237.53
2016,5,1,18,15,185.5,58.5,1.1,19.5,91.5,222.09,178.16
2016,5,1,18,30,127.0,40.0,1.1,19.0,54.0,154.79,119.52
2016,5,1,18,45,63.5,20.0,1.15,19.0,27.0,76.67,34.81
2016,5,1,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,5,45,109.5,17.0,1.6,17.5,28.5,13.34,0.0
2016,5,2,6,0,219.0,34.0,1.7,18.0,57.0,26.44,16.36
2016,5,2,6,15,311.5,46.5,1.75,18.0,99.5,35.65,25.28
2016,5,2,6,30,404.0,59.0,1.8,18.0,142.0,45.69,34.49
2016,5,2,6,45,465.0,69.0,1.9,18.5,190.5,51.9,40.09
2016,5,2,7,0,526.0,79.0,2.0,19.0,239.0,57.82,45.24
2016,5,2,7,15,571.0,86.0,2.0,19.5,290.5,60.99,47.83
2016,5,2,7,30,616.0,93.0,2.0,20.0,342.0,64.0,50.19
2016,5,2,7,45,351.5,152.0,2.05,20.5,298.5,101.31,81.87
2016,5,2,8,0,87.0,211.0,2.1,21.0,255.0,158.26,129.29
2016,5,2,8,15,126.0,237.5,2.05,21.0,308.0,165.67,134.85
2016,5,2,8,30,165.0,264.0,2.0,21.0,361.0,187.2,142.62
2016,5,2,8,45,263.5,271.0,2.0,21.5,440.5,204.46,148.23
2016,5,2,9,0,362.0,278.0,2.0,22.0,520.0,243.4,172.02
2016,5,2,9,15,569.5,207.5,2.0,22.0,616.5,252.06,170.91
2016,5,2,9,30,777.0,137.0,2.0,22.0,713.0,295.63,200.82
2016,5,2,9,45,794.0,136.5,2.0,22.5,750.5,345.8,243.5
2016,5,2,10,0,811.0,136.0,2.0,23.0,788.0,397.35,286.79
2016,5,2,10,15,819.0,138.5,2.1,23.5,818.0,448.58,329.25
2016,5,2,10,30,827.0,141.0,2.2,24.0,848.0,499.84,370.58
2016,5,2,10,45,828.0,145.5,2.3,24.5,870.0,548.87,409.1
2016,5,2,11,0,829.0,150.0,2.4,25.0,892.0,596.91,445.77
2016,5,2,11,15,833.0,151.0,2.45,25.0,907.5,642.77,480.67
2016,5,2,11,30,837.0,152.0,2.5,25.0,923.0,687.49,513.99
2016,5,2,11,45,591.0,296.5,2.65,25.0,843.5,676.27,503.53
2016,5,2,12,0,345.0,441.0,2.8,25.0,764.0,648.34,480.13
2016,5,2,12,15,375.5,412.5,2.9,25.0,764.5,669.26,496.78
2016,5,2,12,30,406.0,384.0,3.0,25.0,765.0,694.12,515.82
2016,5,2,12,45,614.5,273.0,3.15,25.5,843.5,792.83,589.24
2016,5,2,13,0,823.0,162.0,3.3,26.0,922.0,891.96,658.41
2016,5,2,13,15,587.5,289.0,3.35,26.0,827.5,831.66,614.62
2016,5,2,13,30,352.0,416.0,3.4,26.0,733.0,745.78,550.55
2016,5,2,13,45,568.5,292.0,3.45,26.0,787.5,853.4,632.02
2016,5,2,14,0,785.0,168.0,3.5,26.0,842.0,947.95,698.8
2016,5,2,14,15,775.5,165.5,3.3,25.5,813.0,949.83,700.26
2016,5,2,14,30,766.0,163.0,3.1,25.0,784.0,948.45,700.32
2016,5,2,14,45,472.5,261.5,2.95,24.5,639.0,772.94,579.3
2016,5,2,15,0,179.0,360.0,2.8,24.0,494.0,561.76,424.62
2016,5,2,15,15,89.5,216.5,2.65,23.5,283.5,317.73,245.75
2016,5,2,15,30,0.0,73.0,2.5,23.0,73.0,64.7,46.57
2016,5,2,15,45,98.0,170.5,2.4,23.0,229.0,278.45,219.57
2016,5,2,16,0,196.0,268.0,2.3,23.0,385.0,488.89,380.42
2016,5,2,16,15,345.5,215.0,2.3,22.5,399.5,585.43,456.83
2016,5,2,16,30,495.0,162.0,2.3,22.0,414.0,674.86,527.46
2016,5,2,16,45,247.5,120.5,2.3,22.0,246.5,372.41,298.77
2016,5,2,17,0,0.0,79.0,2.3,22.0,79.0,70.07,52.1
2016,5,2,17,15,0.0,67.5,2.35,21.5,67.5,59.66,44.06
2016,5,2,17,30,0.0,56.0,2.4,21.0,56.0,49.45,35.75
2016,5,2,17,45,0.0,44.5,2.45,21.0,44.5,39.25,27.24
2016,5,2,18,0,0.0,33.0,2.5,21.0,33.0,29.07,18.62
2016,5,2,18,15,0.0,23.5,2.6,20.5,23.5,20.68,11.46
2016,5,2,18,30,0.0,14.0,2.7,20.0,14.0,12.3,4.25
2016,5,2,18,45,0.0,7.0,2.85,20.0,7.0,6.14,0.0
2016,5,2,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,3,5,45,0.0,14.5,3.05,17.0,14.5,12.77,0.0
2016,5,3,6,0,0.0,29.0,3.0,17.0,29.0,25.43,15.7
2016,5,3,6,15,3.0,49.5,2.95,17.0,50.5,42.36,31.23
2016,5,3,6,30,6.0,70.0,2.9,17.0,72.0,59.06,46.37
2016,5,3,6,45,17.5,91.5,2.85,17.5,97.0,76.37,61.71
2016,5,3,7,0,29.0,113.0,2.8,18.0,122.0,90.26,73.75
2016,5,3,7,15,14.5,117.5,2.8,18.0,122.0,98.45,80.73
2016,5,3,7,30,0.0,122.0,2.8,18.0,122.0,103.03,84.44
2016,5,3,7,45,0.0,126.0,2.8,18.0,126.0,107.11,87.65
2016,5,3,8,0,0.0,130.0,2.8,18.0,130.0,111.01,90.67
2016,5,3,8,15,15.5,179.0,2.85,18.0,188.0,148.19,121.95
2016,5,3,8,30,31.0,228.0,2.9,18.0,246.0,173.45,135.83
2016,5,3,8,45,130.0,268.0,3.0,18.5,354.0,202.7,153.95
2016,5,3,9,0,229.0,308.0,3.1,19.0,462.0,254.24,188.78
2016,5,3,9,15,150.0,322.5,2.95,19.5,426.0,266.19,200.84
2016,5,3,9,30,71.0,337.0,2.8,20.0,390.0,279.46,213.72
2016,5,3,9,45,67.0,351.5,2.7,20.5,403.5,297.08,226.91
2016,5,3,10,0,63.0,366.0,2.6,21.0,417.0,314.37,239.63
2016,5,3,10,15,40.0,326.0,2.5,21.5,358.5,283.39,215.99
2016,5,3,10,30,17.0,286.0,2.4,22.0,300.0,253.56,193.04
2016,5,3,10,45,72.5,368.5,2.35,22.5,433.5,344.58,261.15
2016,5,3,11,0,128.0,451.0,2.3,23.0,567.0,443.25,332.9
2016,5,3,11,15,155.5,461.5,2.25,23.0,604.0,481.78,360.67
2016,5,3,11,30,183.0,472.0,2.2,23.0,641.0,522.97,390.44
2016,5,3,11,45,530.0,304.5,2.2,23.0,800.5,643.48,482.83
2016,5,3,12,0,877.0,137.0,2.2,23.0,960.0,779.6,583.44
2016,5,3,12,15,877.0,137.5,2.2,23.0,960.5,815.87,606.8
2016,5,3,12,30,877.0,138.0,2.2,23.0,961.0,849.9,629.41
2016,5,3,12,45,873.5,139.0,2.25,23.0,953.0,879.03,649.09
2016,5,3,13,0,870.0,140.0,2.3,23.0,945.0,905.43,667.03
2016,5,3,13,15,867.0,139.0,2.35,23.0,930.5,927.57,682.23
2016,5,3,13,30,864.0,138.0,2.4,23.0,916.0,946.71,695.58
2016,5,3,13,45,581.0,275.0,2.5,23.0,792.0,851.62,631.17
2016,5,3,14,0,298.0,412.0,2.6,23.0,668.0,717.68,533.7
2016,5,3,14,15,170.5,379.5,2.55,23.0,525.5,554.81,418.05
