Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,14,30,43.0,347.0,2.5,23.0,383.0,385.33,292.21
2016,5,3,14,45,287.0,303.5,2.5,23.0,521.0,618.0,470.94
2016,5,3,15,0,531.0,260.0,2.5,23.0,659.0,835.07,627.44
2016,5,3,15,15,663.0,189.0,2.45,23.0,658.0,897.6,671.53
2016,5,3,15,30,795.0,118.0,2.4,23.0,657.0,939.25,700.05
2016,5,3,15,45,400.0,149.5,2.4,23.0,421.0,583.06,451.82
2016,5,3,16,0,5.0,181.0,2.4,23.0,185.0,173.73,133.19
2016,5,3,16,15,363.0,140.5,2.2,22.5,326.5,531.41,420.87
2016,5,3,16,30,721.0,100.0,2.0,22.0,468.0,816.5,627.16
2016,5,3,16,45,689.0,95.5,1.85,22.0,416.0,767.39,590.87
2016,5,3,17,0,657.0,91.0,1.7,22.0,364.0,717.43,556.69
2016,5,3,17,15,614.5,84.5,1.5,21.5,312.5,655.55,513.73
2016,5,3,17,30,572.0,78.0,1.3,21.0,261.0,594.22,469.87
2016,5,3,17,45,501.0,71.0,1.15,20.5,209.5,511.16,408.29
2016,5,3,18,0,430.0,64.0,1.0,20.0,158.0,431.39,346.05
2016,5,3,18,15,341.0,52.0,0.95,19.5,113.5,334.56,267.77
2016,5,3,18,30,252.0,40.0,0.9,19.0,69.0,250.1,195.31
2016,5,3,18,45,126.0,20.0,0.9,18.5,34.5,128.14,73.05
2016,5,3,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,5,45,20.0,18.5,1.9,11.5,20.5,15.84,2.42
2016,5,4,6,0,40.0,37.0,2.0,12.0,41.0,30.57,20.62
2016,5,4,6,15,65.0,58.5,1.95,12.0,70.0,47.01,36.07
2016,5,4,6,30,90.0,80.0,1.9,12.0,99.0,63.03,50.88
2016,5,4,6,45,113.0,100.5,1.9,12.5,131.5,77.99,64.39
2016,5,4,7,0,136.0,121.0,1.9,13.0,164.0,92.58,77.23
2016,5,4,7,15,68.0,105.0,1.85,13.5,126.5,82.57,68.09
2016,5,4,7,30,0.0,89.0,1.8,14.0,89.0,77.77,63.54
2016,5,4,7,45,10.0,136.0,1.8,14.5,141.0,114.69,95.39
2016,5,4,8,0,20.0,183.0,1.8,15.0,193.0,149.63,124.79
2016,5,4,8,15,33.0,212.5,1.75,15.0,231.5,160.59,133.58
2016,5,4,8,30,46.0,242.0,1.7,15.0,270.0,182.66,144.07
2016,5,4,8,45,430.5,181.0,1.65,15.5,469.0,155.24,105.12
2016,5,4,9,0,815.0,120.0,1.6,16.0,668.0,201.92,123.37
2016,5,4,9,15,829.5,123.0,1.6,16.5,711.5,254.66,166.38
2016,5,4,9,30,844.0,126.0,1.6,17.0,755.0,308.9,212.8
2016,5,4,9,45,857.5,126.5,1.6,17.5,793.0,362.25,258.95
2016,5,4,10,0,871.0,127.0,1.6,18.0,831.0,422.12,309.3
2016,5,4,10,15,879.0,129.0,1.75,18.0,862.0,474.99,354.45
2016,5,4,10,30,887.0,131.0,1.9,18.0,893.0,527.69,398.48
2016,5,4,10,45,489.5,285.5,2.05,18.5,708.5,483.77,368.79
2016,5,4,11,0,92.0,440.0,2.2,19.0,524.0,419.84,319.52
2016,5,4,11,15,253.5,420.0,2.35,19.0,654.5,506.28,386.1
2016,5,4,11,30,415.0,400.0,2.5,19.0,785.0,614.59,467.25
2016,5,4,11,45,232.0,412.5,2.65,19.0,628.0,523.25,399.13
2016,5,4,12,0,49.0,425.0,2.8,19.0,471.0,412.2,314.53
2016,5,4,12,15,244.5,416.0,2.85,19.0,646.0,570.64,436.38
2016,5,4,12,30,440.0,407.0,2.9,19.0,821.0,743.28,562.89
2016,5,4,12,45,673.5,270.5,3.0,19.0,898.0,842.72,638.43
2016,5,4,13,0,907.0,134.0,3.1,19.0,975.0,933.71,703.19
2016,5,4,13,15,512.5,293.0,3.1,19.0,767.0,768.07,584.14
2016,5,4,13,30,118.0,452.0,3.1,19.0,559.0,553.2,420.56
2016,5,4,13,45,506.0,289.5,3.15,19.0,729.0,793.03,606.08
2016,5,4,14,0,894.0,127.0,3.2,19.0,899.0,1002.29,753.11
2016,5,4,14,15,648.0,235.5,3.15,19.0,785.0,906.94,686.85
2016,5,4,14,30,402.0,344.0,3.1,19.0,671.0,768.44,585.3
2016,5,4,14,45,632.5,230.0,3.1,19.0,718.0,904.32,688.86
2016,5,4,15,0,863.0,116.0,3.1,19.0,765.0,995.49,751.55
2016,5,4,15,15,607.0,202.5,3.05,19.0,646.5,857.42,657.14
2016,5,4,15,30,351.0,289.0,3.0,19.0,528.0,678.14,525.4
2016,5,4,15,45,579.5,195.5,2.95,19.0,558.0,812.74,630.93
2016,5,4,16,0,808.0,102.0,2.9,19.0,588.0,920.28,706.81
2016,5,4,16,15,580.0,150.0,2.7,18.5,483.0,757.04,592.52
2016,5,4,16,30,352.0,198.0,2.5,18.0,378.0,568.54,452.87
2016,5,4,16,45,531.0,141.0,2.4,18.0,379.5,673.61,537.59
2016,5,4,17,0,710.0,84.0,2.3,18.0,381.0,755.05,597.72
2016,5,4,17,15,669.0,78.0,2.05,17.5,327.5,693.51,553.07
2016,5,4,17,30,628.0,72.0,1.8,17.0,274.0,632.35,508.59
2016,5,4,17,45,568.0,65.0,1.55,16.5,222.0,555.98,450.79
2016,5,4,18,0,508.0,58.0,1.3,16.0,170.0,482.26,392.61
2016,5,4,18,15,417.5,47.5,1.25,15.0,123.0,386.25,314.7
2016,5,4,18,30,327.0,37.0,1.2,14.0,76.0,297.02,237.51
2016,5,4,18,45,192.0,23.0,1.15,13.5,43.0,178.51,111.58
2016,5,4,19,0,57.0,9.0,1.1,13.0,10.0,40.2,0.0
2016,5,4,19,15,28.5,4.5,1.1,13.0,5.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,5,45,0.0,3.0,2.4,10.0,3.0,2.63,0.0
2016,5,5,6,0,0.0,6.0,2.5,10.0,6.0,5.26,0.0
2016,5,5,6,15,0.0,10.0,2.65,10.0,10.0,8.78,2.22
2016,5,5,6,30,0.0,14.0,2.8,10.0,14.0,12.3,5.52
2016,5,5,6,45,0.0,18.5,3.0,10.5,18.5,16.26,9.17
2016,5,5,7,0,0.0,23.0,3.2,11.0,23.0,20.24,12.76
2016,5,5,7,15,0.0,15.5,3.3,11.0,15.5,13.63,6.73
2016,5,5,7,30,0.0,8.0,3.4,11.0,8.0,7.04,0.72
2016,5,5,7,45,0.0,9.5,3.55,11.5,9.5,8.36,1.88
2016,5,5,8,0,0.0,11.0,3.7,12.0,11.0,9.69,3.04
2016,5,5,8,15,0.0,65.0,3.7,12.0,65.0,57.5,45.53
2016,5,5,8,30,0.0,119.0,3.7,12.0,119.0,103.66,81.97
2016,5,5,8,45,0.0,67.0,3.75,12.5,67.0,59.33,44.47
2016,5,5,9,0,0.0,15.0,3.8,13.0,15.0,13.26,5.54
2016,5,5,9,15,0.0,21.5,3.8,13.0,21.5,19.02,10.38
2016,5,5,9,30,0.0,28.0,3.8,13.0,28.0,24.79,15.19
2016,5,5,9,45,0.0,38.5,3.85,13.0,38.5,34.13,22.96
2016,5,5,10,0,0.0,49.0,3.9,13.0,49.0,43.48,30.7
2016,5,5,10,15,4.5,124.0,3.85,13.0,128.0,111.34,86.59
2016,5,5,10,30,9.0,199.0,3.8,13.0,207.0,177.83,140.38
2016,5,5,10,45,5.0,167.5,3.8,13.5,172.0,149.84,117.34
2016,5,5,11,0,1.0,136.0,3.8,14.0,137.0,120.81,93.56
2016,5,5,11,15,6.5,187.5,3.75,14.0,194.0,169.24,132.66
2016,5,5,11,30,12.0,239.0,3.7,14.0,251.0,218.33,171.75
2016,5,5,11,45,9.5,205.5,3.65,14.0,215.0,188.56,147.91
2016,5,5,12,0,7.0,172.0,3.6,14.0,179.0,158.03,123.47
2016,5,5,12,15,29.5,301.0,3.55,14.0,329.5,293.46,231.31
2016,5,5,12,30,52.0,430.0,3.5,14.0,480.0,432.69,338.31
2016,5,5,12,45,35.5,374.0,3.5,14.0,408.0,373.37,292.4
2016,5,5,13,0,19.0,318.0,3.5,14.0,336.0,303.47,238.36
2016,5,5,13,15,16.0,289.0,3.55,14.0,304.5,275.82,217.11
2016,5,5,13,30,13.0,260.0,3.6,14.0,273.0,247.54,195.08
2016,5,5,13,45,20.5,300.5,3.7,14.0,319.5,293.85,232.05
2016,5,5,14,0,28.0,341.0,3.8,14.0,366.0,356.16,280.99
2016,5,5,14,15,23.5,315.0,3.85,14.0,335.5,314.27,248.52
2016,5,5,14,30,19.0,289.0,3.9,14.0,305.0,286.34,227.0
2016,5,5,14,45,41.0,313.5,3.95,14.0,345.5,351.71,279.68
2016,5,5,15,0,63.0,338.0,4.0,14.0,386.0,404.5,321.92
2016,5,5,15,15,85.5,327.0,3.95,13.5,388.0,419.31,335.49
2016,5,5,15,30,108.0,316.0,3.9,13.0,390.0,433.78,349.04
2016,5,5,15,45,130.0,295.0,3.85,12.5,378.0,453.66,366.87
2016,5,5,16,0,152.0,274.0,3.8,12.0,366.0,453.86,369.61
2016,5,5,16,15,95.5,238.5,3.75,11.5,294.5,342.6,281.33
2016,5,5,16,30,39.0,203.0,3.7,11.0,223.0,250.51,206.05
2016,5,5,16,45,19.5,120.5,3.65,11.0,130.5,137.82,112.63
2016,5,5,17,0,0.0,38.0,3.6,11.0,38.0,33.51,23.32
2016,5,5,17,15,0.0,32.5,3.55,10.5,32.5,28.64,19.26
2016,5,5,17,30,0.0,27.0,3.5,10.0,27.0,23.77,15.12
2016,5,5,17,45,0.0,22.0,3.45,9.5,22.0,19.35,11.29
2016,5,5,18,0,0.0,17.0,3.4,9.0,17.0,14.94,7.4
2016,5,5,18,15,0.0,12.0,3.35,8.5,12.0,10.53,3.47
2016,5,5,18,30,0.0,7.0,3.3,8.0,7.0,6.14,0.0
2016,5,5,18,45,0.0,4.0,3.3,8.0,4.0,3.5,0.0
2016,5,5,19,0,0.0,1.0,3.3,8.0,1.0,0.91,0.0
2016,5,5,19,15,0.0,0.5,3.3,7.5,0.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,6,5,45,0.0,12.5,2.25,8.5,12.5,10.99,1.39
2016,5,6,6,0,0.0,25.0,2.4,9.0,25.0,22.03,13.63
2016,5,6,6,15,0.0,41.5,2.55,9.5,41.5,36.39,27.04
2016,5,6,6,30,0.0,58.0,2.7,10.0,58.0,50.28,39.88
2016,5,6,6,45,0.0,77.0,2.85,10.5,77.0,65.94,54.11
2016,5,6,7,0,0.0,96.0,3.0,11.0,96.0,81.44,67.91
2016,5,6,7,15,230.0,112.5,3.15,11.5,208.0,83.31,69.31
2016,5,6,7,30,460.0,129.0,3.3,12.0,320.0,88.53,73.6
2016,5,6,7,45,426.5,157.5,3.5,12.5,353.0,105.01,87.7
2016,5,6,8,0,393.0,186.0,3.7,13.0,386.0,120.48,100.71
2016,5,6,8,15,288.5,227.5,3.8,13.5,382.5,151.22,126.71
2016,5,6,8,30,184.0,269.0,3.9,14.0,379.0,193.94,150.99
2016,5,6,8,45,244.0,283.5,4.0,14.5,441.5,213.82,160.59
2016,5,6,9,0,304.0,298.0,4.1,15.0,504.0,251.47,186.48
2016,5,6,9,15,401.5,283.5,4.05,15.0,574.0,276.08,202.69
2016,5,6,9,30,499.0,269.0,4.0,15.0,644.0,319.46,236.06
2016,5,6,9,45,428.5,315.5,4.0,15.5,648.5,361.76,273.72
2016,5,6,10,0,358.0,362.0,4.0,16.0,653.0,404.7,310.14
2016,5,6,10,15,303.5,392.5,3.95,16.0,645.5,428.42,330.67
2016,5,6,10,30,249.0,423.0,3.9,16.0,638.0,447.13,346.33
2016,5,6,10,45,124.5,261.5,3.85,16.5,369.0,284.45,222.26
2016,5,6,11,0,0.0,100.0,3.8,17.0,100.0,88.78,66.58
2016,5,6,11,15,10.0,213.5,3.75,17.0,223.0,193.89,150.76
2016,5,6,11,30,20.0,327.0,3.7,17.0,346.0,299.33,232.82
2016,5,6,11,45,258.0,364.0,3.7,17.0,607.5,502.0,391.33
2016,5,6,12,0,496.0,401.0,3.7,17.0,869.0,730.57,561.45
2016,5,6,12,15,258.5,371.5,3.7,17.0,615.5,543.31,420.94
2016,5,6,12,30,21.0,342.0,3.7,17.0,362.0,322.77,249.9
2016,5,6,12,45,204.0,378.0,3.7,17.0,568.5,534.65,415.93
2016,5,6,13,0,387.0,414.0,3.7,17.0,775.0,743.76,571.18
2016,5,6,13,15,434.0,394.5,3.65,17.0,792.5,793.74,606.86
2016,5,6,13,30,481.0,375.0,3.6,17.0,810.0,837.42,638.98
2016,5,6,13,45,240.5,255.5,3.6,17.0,473.0,493.08,386.98
2016,5,6,14,0,0.0,136.0,3.6,17.0,136.0,121.94,93.13
2016,5,6,14,15,168.0,254.0,3.55,17.0,391.5,435.86,345.57
2016,5,6,14,30,336.0,372.0,3.5,17.0,647.0,734.0,567.97
2016,5,6,14,45,230.5,367.0,3.45,17.0,552.0,614.73,477.76
2016,5,6,15,0,125.0,362.0,3.4,17.0,457.0,510.56,398.59
2016,5,6,15,15,228.5,328.5,3.25,17.0,489.5,580.72,455.85
2016,5,6,15,30,332.0,295.0,3.1,17.0,522.0,666.79,522.66
2016,5,6,15,45,172.5,249.5,3.0,17.0,367.0,441.45,351.15
2016,5,6,16,0,13.0,204.0,2.9,17.0,212.0,205.09,162.23
2016,5,6,16,15,350.0,163.0,2.7,16.5,344.5,547.57,442.99
2016,5,6,16,30,687.0,122.0,2.5,16.0,477.0,814.64,643.6
2016,5,6,16,45,502.0,140.0,2.4,16.0,385.0,647.07,519.7
2016,5,6,17,0,317.0,158.0,2.3,16.0,293.0,479.23,390.5
2016,5,6,17,15,285.5,143.0,2.05,15.5,252.0,428.62,352.42
2016,5,6,17,30,254.0,128.0,1.8,15.0,211.0,379.22,313.54
2016,5,6,17,45,226.0,107.0,1.55,14.5,171.0,325.39,270.17
2016,5,6,18,0,198.0,86.0,1.3,14.0,131.0,272.51,226.16
2016,5,6,18,15,156.5,65.5,1.25,13.5,95.5,212.04,174.47
2016,5,6,18,30,115.0,45.0,1.2,13.0,60.0,153.59,122.83
2016,5,6,18,45,57.5,27.0,1.2,12.5,34.5,77.74,50.02
2016,5,6,19,0,0.0,9.0,1.2,12.0,9.0,8.19,0.0
2016,5,6,19,15,0.0,4.5,1.2,12.0,4.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,7,5,45,147.0,19.5,2.3,8.5,36.5,15.25,4.78
2016,5,7,6,0,294.0,39.0,2.6,9.0,73.0,31.64,22.1
2016,5,7,6,15,386.5,50.0,2.6,9.5,119.5,39.46,29.8
2016,5,7,6,30,479.0,61.0,2.6,10.0,166.0,46.97,36.91
2016,5,7,6,45,541.5,69.0,2.65,10.5,218.0,51.54,41.14
2016,5,7,7,0,604.0,77.0,2.7,11.0,270.0,55.94,45.04
2016,5,7,7,15,646.5,83.5,2.8,12.0,323.5,58.87,47.39
2016,5,7,7,30,689.0,90.0,2.9,13.0,377.0,61.65,49.51
2016,5,7,7,45,719.0,95.0,3.05,14.0,430.0,63.1,50.41
2016,5,7,8,0,749.0,100.0,3.2,15.0,483.0,64.43,51.18
2016,5,7,8,15,772.0,104.5,3.3,15.5,534.0,72.43,57.84
2016,5,7,8,30,795.0,109.0,3.4,16.0,585.0,105.0,62.24
2016,5,7,8,45,809.0,114.0,3.5,17.0,631.5,155.92,89.53
2016,5,7,9,0,823.0,119.0,3.6,18.0,678.0,208.67,128.04
2016,5,7,9,15,836.5,122.0,3.55,18.0,720.5,261.51,172.11
2016,5,7,9,30,850.0,125.0,3.5,18.0,763.0,315.74,219.49
2016,5,7,9,45,862.0,126.0,3.45,18.5,800.5,375.49,271.11
2016,5,7,10,0,874.0,127.0,3.4,19.0,838.0,428.88,317.14
2016,5,7,10,15,880.5,129.0,3.4,19.0,868.0,481.06,362.01
2016,5,7,10,30,887.0,131.0,3.4,19.0,898.0,532.91,405.49
2016,5,7,10,45,880.0,139.5,3.45,19.5,917.5,581.95,444.94
2016,5,7,11,0,873.0,148.0,3.5,20.0,937.0,629.08,481.72
2016,5,7,11,15,874.5,149.5,3.55,20.0,951.5,674.2,517.06
2016,5,7,11,30,876.0,151.0,3.6,20.0,966.0,717.85,550.55
2016,5,7,11,45,845.5,172.5,3.65,20.5,965.0,757.52,578.68
2016,5,7,12,0,815.0,194.0,3.7,21.0,964.0,791.26,601.95
2016,5,7,12,15,813.0,193.5,3.7,21.0,962.0,824.78,626.3
2016,5,7,12,30,811.0,193.0,3.7,21.0,960.0,856.07,647.96
2016,5,7,12,45,619.0,296.5,3.75,21.0,879.0,821.76,620.85
2016,5,7,13,0,427.0,400.0,3.8,21.0,798.0,773.04,582.55
2016,5,7,13,15,426.5,392.0,3.75,20.5,784.0,785.12,592.95
2016,5,7,13,30,426.0,384.0,3.7,20.0,770.0,795.13,601.56
2016,5,7,13,45,217.0,290.0,3.7,20.0,487.0,506.14,391.4
2016,5,7,14,0,8.0,196.0,3.7,20.0,204.0,184.97,141.91
2016,5,7,14,15,323.0,224.5,3.5,20.0,489.5,572.95,448.33
2016,5,7,14,30,638.0,253.0,3.3,20.0,775.0,927.12,702.86
2016,5,7,14,45,638.5,239.0,3.1,20.0,742.0,921.27,696.12
2016,5,7,15,0,639.0,225.0,2.9,20.0,709.0,912.32,690.33
2016,5,7,15,15,459.5,266.5,2.7,20.0,604.5,776.34,592.25
2016,5,7,15,30,280.0,308.0,2.5,20.0,500.0,630.72,485.27
2016,5,7,15,45,336.0,272.0,2.35,20.5,487.0,646.05,499.13
2016,5,7,16,0,392.0,236.0,2.2,21.0,474.0,657.63,509.13
2016,5,7,16,15,495.5,190.5,2.05,21.0,465.0,718.2,555.69
2016,5,7,16,30,599.0,145.0,1.9,21.0,456.0,760.48,587.26
2016,5,7,16,45,574.5,134.0,1.8,21.0,406.5,713.06,554.39
2016,5,7,17,0,550.0,123.0,1.7,21.0,357.0,657.54,515.91
2016,5,7,17,15,505.0,113.5,1.55,20.5,306.0,593.89,471.16
2016,5,7,17,30,460.0,104.0,1.4,20.0,255.0,531.5,425.61
2016,5,7,17,45,399.0,92.0,1.25,19.5,206.0,455.14,367.22
2016,5,7,18,0,338.0,80.0,1.1,19.0,157.0,382.31,309.35
2016,5,7,18,15,258.5,64.0,1.15,18.5,114.0,295.19,238.28
2016,5,7,18,30,179.0,48.0,1.2,18.0,71.0,200.68,158.82
2016,5,7,18,45,89.5,29.5,1.3,17.5,41.0,114.0,76.26
2016,5,7,19,0,0.0,11.0,1.4,17.0,11.0,10.01,0.0
2016,5,7,19,15,0.0,5.5,1.5,17.0,5.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,2.7,16.0,4.5,0.0,0.0
2016,5,8,5,30,0.0,9.0,2.8,16.0,9.0,8.19,0.0
2016,5,8,5,45,104.5,26.5,2.9,16.0,39.0,21.47,9.32
2016,5,8,6,0,209.0,44.0,3.0,16.0,69.0,33.98,23.47
2016,5,8,6,15,291.0,58.0,3.05,16.5,112.0,44.09,32.98
2016,5,8,6,30,373.0,72.0,3.1,17.0,155.0,53.85,41.91
2016,5,8,6,45,405.5,83.5,3.15,17.5,195.5,61.21,48.47
2016,5,8,7,0,438.0,95.0,3.2,18.0,236.0,68.22,54.52
2016,5,8,7,15,452.5,112.0,3.3,18.5,280.5,78.58,63.31
2016,5,8,7,30,467.0,129.0,3.4,19.0,325.0,88.37,71.44
2016,5,8,7,45,569.5,122.5,3.5,19.5,393.0,81.6,65.21
2016,5,8,8,0,672.0,116.0,3.6,20.0,461.0,74.49,58.75
2016,5,8,8,15,339.0,150.5,3.6,20.5,325.0,94.14,75.16
2016,5,8,8,30,6.0,185.0,3.6,21.0,189.0,154.81,119.97
2016,5,8,8,45,373.0,165.5,3.6,21.5,420.0,144.19,95.82
2016,5,8,9,0,740.0,146.0,3.6,22.0,651.0,209.48,130.25
2016,5,8,9,15,754.0,150.0,3.65,22.0,691.5,259.32,171.11
2016,5,8,9,30,768.0,154.0,3.7,22.0,732.0,317.14,220.07
2016,5,8,9,45,505.0,274.0,3.8,22.5,661.5,359.69,263.39
2016,5,8,10,0,242.0,394.0,3.9,23.0,591.0,393.85,295.55
2016,5,8,10,15,513.0,285.5,3.9,23.0,723.5,436.14,326.68
2016,5,8,10,30,784.0,177.0,3.9,23.0,856.0,517.21,389.18
2016,5,8,10,45,772.5,190.0,3.95,23.0,874.0,564.05,426.79
2016,5,8,11,0,761.0,203.0,4.0,23.0,892.0,607.3,460.93
2016,5,8,11,15,389.5,260.0,3.95,23.0,613.0,463.57,354.7
2016,5,8,11,30,18.0,317.0,3.9,23.0,334.0,289.57,219.52
2016,5,8,11,45,250.5,361.0,3.85,23.5,598.0,494.92,376.73
2016,5,8,12,0,483.0,405.0,3.8,24.0,862.0,725.51,543.19
2016,5,8,12,15,497.0,400.0,3.75,24.0,870.5,760.04,566.63
2016,5,8,12,30,511.0,395.0,3.7,24.0,879.0,794.06,590.63
2016,5,8,12,45,266.5,369.5,3.7,24.0,622.0,580.91,437.53
2016,5,8,13,0,22.0,344.0,3.7,24.0,365.0,330.03,248.82
2016,5,8,13,15,415.5,260.5,3.6,24.0,638.5,650.36,495.38
2016,5,8,13,30,809.0,177.0,3.5,24.0,912.0,948.37,704.46
2016,5,8,13,45,805.0,174.0,3.4,24.0,889.5,961.56,710.83
2016,5,8,14,0,801.0,171.0,3.3,24.0,867.0,971.55,717.43
2016,5,8,14,15,554.0,276.0,3.25,24.0,750.0,854.22,636.4
2016,5,8,14,30,307.0,381.0,3.2,24.0,633.0,715.42,535.09
2016,5,8,14,45,327.5,357.0,3.15,24.0,615.0,717.69,539.28
2016,5,8,15,0,348.0,333.0,3.1,24.0,597.0,717.95,541.25
2016,5,8,15,15,267.0,327.5,3.0,24.0,523.5,636.26,482.35
2016,5,8,15,30,186.0,322.0,2.9,24.0,450.0,535.76,409.32
2016,5,8,15,45,428.5,235.5,2.85,24.0,503.5,712.86,545.3
2016,5,8,16,0,671.0,149.0,2.8,24.0,557.0,853.1,647.18
2016,5,8,16,15,644.5,143.0,2.55,23.5,508.0,812.16,619.17
2016,5,8,16,30,618.0,137.0,2.3,23.0,459.0,769.57,591.18
2016,5,8,16,45,484.0,146.0,2.05,23.0,381.5,639.01,498.17
2016,5,8,17,0,350.0,155.0,1.8,23.0,304.0,504.41,398.09
2016,5,8,17,15,399.5,131.0,1.55,22.5,279.5,527.22,417.71
2016,5,8,17,30,449.0,107.0,1.3,22.0,255.0,526.79,418.6
2016,5,8,17,45,397.5,93.5,1.1,21.5,207.5,456.22,364.51
2016,5,8,18,0,346.0,80.0,0.9,21.0,160.0,388.38,311.04
2016,5,8,18,15,270.0,64.0,0.9,20.5,116.5,303.23,242.41
2016,5,8,18,30,194.0,48.0,0.9,20.0,73.0,224.07,175.78
2016,5,8,18,45,97.0,29.5,0.9,19.5,42.0,118.74,80.73
2016,5,8,19,0,0.0,11.0,0.9,19.0,11.0,10.01,0.0
2016,5,8,19,15,0.0,5.5,0.9,18.5,5.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,4.0,1.05,13.0,4.0,0.0,0.0
2016,5,9,5,30,0.0,8.0,1.1,13.0,8.0,7.28,0.0
2016,5,9,5,45,72.0,27.0,1.2,13.5,36.0,21.83,10.33
2016,5,9,6,0,144.0,46.0,1.3,14.0,64.0,36.43,25.9
2016,5,9,6,15,207.5,64.5,1.2,14.0,104.0,50.3,38.87
2016,5,9,6,30,271.0,83.0,1.1,14.0,144.0,63.79,51.26
2016,5,9,6,45,345.5,90.5,1.0,14.5,189.0,65.95,53.26
2016,5,9,7,0,420.0,98.0,0.9,15.0,234.0,70.17,56.88
2016,5,9,7,15,436.0,115.5,0.75,15.0,279.0,80.81,66.08
2016,5,9,7,30,452.0,133.0,0.6,15.0,324.0,90.86,74.59
2016,5,9,7,45,344.0,175.0,0.45,15.5,331.5,122.77,101.55
2016,5,9,8,0,236.0,217.0,0.3,16.0,339.0,145.84,120.23
2016,5,9,8,15,280.5,233.0,0.25,16.0,392.5,154.06,126.49
2016,5,9,8,30,325.0,249.0,0.2,16.0,446.0,180.84,133.0
2016,5,9,8,45,307.0,276.0,0.15,16.5,473.5,218.5,157.42
2016,5,9,9,0,289.0,303.0,0.1,17.0,501.0,254.89,184.23
2016,5,9,9,15,259.0,330.0,0.2,17.5,516.0,287.36,210.28
2016,5,9,9,30,229.0,357.0,0.3,18.0,531.0,327.45,242.12
2016,5,9,9,45,174.0,377.0,0.4,18.5,512.5,341.41,254.65
2016,5,9,10,0,119.0,397.0,0.5,19.0,494.0,349.79,262.37
2016,5,9,10,15,112.5,411.0,0.6,19.0,505.5,369.55,277.71
2016,5,9,10,30,106.0,425.0,0.7,19.0,517.0,396.48,297.92
2016,5,9,10,45,109.0,438.0,0.8,19.5,535.0,418.7,313.91
2016,5,9,11,0,112.0,451.0,0.9,20.0,553.0,441.37,330.11
2016,5,9,11,15,123.5,462.5,1.05,20.0,576.5,464.61,347.63
2016,5,9,11,30,135.0,474.0,1.2,20.0,600.0,494.52,369.85
2016,5,9,11,45,126.0,476.0,1.35,20.5,594.5,503.18,375.83
2016,5,9,12,0,117.0,478.0,1.5,21.0,589.0,510.93,381.21
2016,5,9,12,15,92.0,464.0,1.6,21.5,551.5,488.13,364.36
2016,5,9,12,30,67.0,450.0,1.7,22.0,514.0,463.58,346.24
2016,5,9,12,45,81.0,456.0,1.8,22.5,532.5,488.64,364.51
2016,5,9,13,0,95.0,462.0,1.9,23.0,551.0,514.54,383.0
2016,5,9,13,15,124.5,461.0,1.9,23.0,576.0,558.73,415.15
2016,5,9,13,30,154.0,460.0,1.9,23.0,601.0,595.27,441.68
2016,5,9,13,45,120.0,439.0,1.9,23.0,547.0,551.68,410.53
2016,5,9,14,0,86.0,418.0,1.9,23.0,493.0,491.01,367.45
2016,5,9,14,15,206.5,397.0,1.85,23.0,569.0,609.12,455.69
2016,5,9,14,30,327.0,376.0,1.8,23.0,645.0,730.06,541.92
2016,5,9,14,45,260.5,370.5,1.75,23.5,578.5,665.95,494.89
2016,5,9,15,0,194.0,365.0,1.7,24.0,512.0,582.52,435.58
2016,5,9,15,15,331.0,307.5,1.65,23.5,542.5,677.29,508.35
2016,5,9,15,30,468.0,250.0,1.6,23.0,573.0,768.65,575.96
2016,5,9,15,45,294.0,262.5,1.55,23.0,460.5,594.12,451.18
2016,5,9,16,0,120.0,275.0,1.5,23.0,348.0,423.86,325.27
2016,5,9,16,15,85.5,243.5,1.45,23.0,293.0,338.63,262.78
2016,5,9,16,30,51.0,212.0,1.4,23.0,238.0,271.96,212.03
2016,5,9,16,45,57.5,192.5,1.4,23.0,219.5,258.17,202.73
2016,5,9,17,0,64.0,173.0,1.4,23.0,201.0,243.77,192.54
2016,5,9,17,15,56.0,151.0,1.25,22.5,173.0,213.01,168.94
2016,5,9,17,30,48.0,129.0,1.1,22.0,145.0,182.23,144.87
2016,5,9,17,45,37.5,106.5,1.0,21.5,118.0,148.72,117.95
2016,5,9,18,0,27.0,84.0,0.9,21.0,91.0,115.17,90.33
2016,5,9,18,15,13.5,63.0,0.9,20.5,66.5,73.8,55.67
2016,5,9,18,30,0.0,42.0,0.9,20.0,42.0,41.9,28.49
2016,5,9,18,45,0.0,24.5,0.9,20.0,24.5,22.91,11.21
2016,5,9,19,0,0.0,7.0,0.9,20.0,7.0,6.37,0.0
2016,5,9,19,15,0.0,3.5,0.9,19.5,3.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,3.0,0.7,16.0,3.0,0.0,0.0
2016,5,10,5,30,0.0,6.0,0.6,16.0,6.0,5.46,0.0
2016,5,10,5,45,2.0,23.5,0.55,16.5,24.0,20.54,9.68
2016,5,10,6,0,4.0,41.0,0.5,17.0,42.0,35.13,24.55
2016,5,10,6,15,19.5,62.0,0.5,17.0,66.5,51.18,39.21
2016,5,10,6,30,35.0,83.0,0.5,17.0,91.0,67.36,53.78
2016,5,10,6,45,50.5,104.5,0.55,17.5,119.5,83.58,67.96
2016,5,10,7,0,66.0,126.0,0.6,18.0,148.0,99.51,81.54
2016,5,10,7,15,151.0,147.5,0.8,18.5,208.5,110.77,90.86
2016,5,10,7,30,236.0,169.0,1.0,19.0,269.0,118.98,97.41
2016,5,10,7,45,282.0,186.0,1.2,20.0,321.0,128.92,105.1
2016,5,10,8,0,328.0,203.0,1.4,21.0,373.0,138.41,112.28
2016,5,10,8,15,350.5,221.0,1.55,21.5,419.0,147.8,119.49
2016,5,10,8,30,373.0,239.0,1.7,22.0,465.0,178.49,127.72
2016,5,10,8,45,554.0,194.5,1.9,22.5,559.5,184.52,119.28
2016,5,10,9,0,735.0,150.0,2.1,23.0,654.0,214.84,133.67
2016,5,10,9,15,748.5,154.0,2.25,23.5,694.5,264.24,173.73
2016,5,10,9,30,762.0,158.0,2.4,24.0,735.0,321.71,221.41
2016,5,10,9,45,754.5,172.0,2.6,24.5,766.0,367.64,261.11
2016,5,10,10,0,747.0,186.0,2.8,25.0,797.0,419.28,304.31
2016,5,10,10,15,472.5,309.5,2.75,24.5,701.0,437.99,324.75
2016,5,10,10,30,198.0,433.0,2.7,24.0,605.0,439.59,328.59
2016,5,10,10,45,485.0,315.0,2.65,24.0,752.0,509.35,381.67
2016,5,10,11,0,772.0,197.0,2.6,24.0,899.0,612.92,459.65
2016,5,10,11,15,603.5,297.0,2.45,24.0,851.5,626.19,467.59
2016,5,10,11,30,435.0,397.0,2.3,24.0,804.0,629.78,467.66
2016,5,10,11,45,377.5,426.5,2.2,24.0,782.0,641.47,474.95
2016,5,10,12,0,320.0,456.0,2.1,24.0,760.0,646.48,477.12
2016,5,10,12,15,554.0,327.5,2.15,24.0,854.0,744.27,550.67
2016,5,10,12,30,788.0,199.0,2.2,24.0,948.0,845.07,624.09
2016,5,10,12,45,802.0,187.5,2.3,24.5,944.5,877.03,644.14
2016,5,10,13,0,816.0,176.0,2.4,25.0,941.0,906.87,663.36
2016,5,10,13,15,812.5,175.0,2.45,25.0,925.5,928.4,678.0
2016,5,10,13,30,809.0,174.0,2.5,25.0,910.0,946.97,690.88
2016,5,10,13,45,803.5,171.5,2.65,25.5,888.0,959.1,699.2
2016,5,10,14,0,798.0,169.0,2.8,26.0,866.0,968.02,705.56
2016,5,10,14,15,789.0,167.0,2.8,25.5,836.0,970.79,709.58
2016,5,10,14,30,780.0,165.0,2.8,25.0,806.0,970.3,711.67
2016,5,10,14,45,659.0,213.5,2.85,25.0,739.0,917.02,678.01
2016,5,10,15,0,538.0,262.0,2.9,25.0,672.0,847.37,630.73
2016,5,10,15,15,442.0,277.5,2.8,25.0,602.5,771.83,578.14
2016,5,10,15,30,346.0,293.0,2.7,25.0,533.0,678.92,512.7
2016,5,10,15,45,468.0,232.0,2.6,25.0,532.5,748.14,566.3
2016,5,10,16,0,590.0,171.0,2.5,25.0,532.0,800.77,606.18
2016,5,10,16,15,432.0,193.5,2.35,24.5,446.0,662.52,508.16
2016,5,10,16,30,274.0,216.0,2.2,24.0,360.0,519.42,403.5
2016,5,10,16,45,165.0,194.0,2.05,24.0,278.0,374.06,294.06
2016,5,10,17,0,56.0,172.0,1.9,24.0,196.0,235.18,184.86
2016,5,10,17,15,246.5,142.0,1.7,23.5,227.5,394.25,315.21
2016,5,10,17,30,437.0,112.0,1.5,23.0,259.0,524.07,416.73
2016,5,10,17,45,384.5,98.5,1.3,22.5,211.0,453.16,361.51
2016,5,10,18,0,332.0,85.0,1.1,22.0,163.0,385.07,308.01
2016,5,10,18,15,258.5,68.0,1.1,21.5,119.5,300.87,240.27
2016,5,10,18,30,185.0,51.0,1.1,21.0,76.0,208.72,164.04
2016,5,10,18,45,108.0,31.5,1.1,20.5,44.5,129.41,91.29
2016,5,10,19,0,31.0,12.0,1.1,20.0,13.0,28.55,0.0
2016,5,10,19,15,15.5,6.0,1.1,19.5,6.5,5.46,0.0
2016,5,10,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,2.5,1.45,15.5,2.5,0.0,0.0
2016,5,11,5,30,0.0,5.0,1.7,16.0,5.0,4.55,0.0
2016,5,11,5,45,0.0,19.5,2.0,16.5,19.5,17.18,7.44
2016,5,11,6,0,0.0,34.0,2.3,17.0,34.0,29.8,19.97
2016,5,11,6,15,0.0,54.0,2.4,17.5,54.0,46.34,34.9
2016,5,11,6,30,0.0,74.0,2.5,18.0,74.0,62.67,49.49
2016,5,11,6,45,6.0,94.5,2.6,18.5,96.5,79.23,64.0
2016,5,11,7,0,12.0,115.0,2.7,19.0,119.0,95.65,78.09
2016,5,11,7,15,6.0,115.5,2.75,19.5,117.5,97.53,79.36
2016,5,11,7,30,0.0,116.0,2.8,20.0,116.0,98.99,80.2
2016,5,11,7,45,13.0,155.0,2.85,20.5,162.0,128.93,105.2
2016,5,11,8,0,26.0,194.0,2.9,21.0,208.0,157.79,128.8
2016,5,11,8,15,39.0,223.0,2.9,21.0,246.0,167.3,136.22
2016,5,11,8,30,52.0,252.0,2.9,21.0,284.0,191.41,147.36
2016,5,11,8,45,47.5,268.0,2.95,21.5,299.0,208.63,159.6
2016,5,11,9,0,43.0,284.0,3.0,22.0,314.0,225.43,172.01
2016,5,11,9,15,233.0,293.0,3.05,22.0,469.0,259.31,190.74
2016,5,11,9,30,423.0,302.0,3.1,22.0,624.0,326.87,237.79
2016,5,11,9,45,346.0,346.0,3.15,22.0,617.5,368.5,273.57
2016,5,11,10,0,269.0,390.0,3.2,22.0,611.0,393.96,295.77
2016,5,11,10,15,270.5,405.5,3.2,22.0,634.5,426.59,321.36
2016,5,11,10,30,272.0,421.0,3.2,22.0,658.0,459.63,346.84
2016,5,11,10,45,292.5,427.5,3.25,22.0,688.5,496.62,375.02
2016,5,11,11,0,313.0,434.0,3.3,22.0,719.0,535.49,404.33
2016,5,11,11,15,276.5,452.0,3.2,22.0,707.0,549.11,414.09
2016,5,11,11,30,240.0,470.0,3.1,22.0,695.0,562.81,423.52
2016,5,11,11,45,241.5,474.0,3.05,22.0,702.0,584.93,439.6
2016,5,11,12,0,243.0,478.0,3.0,22.0,709.0,606.81,455.3
2016,5,11,12,15,253.5,476.0,2.95,22.0,717.0,632.45,473.76
2016,5,11,12,30,264.0,474.0,2.9,22.0,725.0,657.82,491.89
2016,5,11,12,45,208.5,476.0,2.85,22.0,673.5,623.81,466.76
2016,5,11,13,0,153.0,478.0,2.8,22.0,622.0,589.9,441.67
2016,5,11,13,15,171.5,469.5,2.75,22.0,628.5,610.12,457.02
2016,5,11,13,30,190.0,461.0,2.7,22.0,635.0,630.2,471.95
2016,5,11,13,45,140.5,441.5,2.65,22.0,568.5,573.9,431.05
2016,5,11,14,0,91.0,422.0,2.6,22.0,502.0,499.98,377.39
2016,5,11,14,15,138.5,413.5,2.55,22.0,530.0,559.77,422.78
2016,5,11,14,30,186.0,405.0,2.5,22.0,558.0,605.19,456.89
2016,5,11,14,45,235.5,378.0,2.45,22.5,563.5,632.16,477.27
2016,5,11,15,0,285.0,351.0,2.4,23.0,569.0,675.62,508.93
2016,5,11,15,15,314.0,323.0,2.25,23.0,551.0,678.19,511.99
2016,5,11,15,30,343.0,295.0,2.1,23.0,533.0,678.39,513.74
2016,5,11,15,45,330.0,276.0,2.0,23.0,492.0,645.4,491.29
2016,5,11,16,0,317.0,257.0,1.9,23.0,451.0,611.03,467.96
2016,5,11,16,15,302.0,236.0,1.75,22.5,409.0,571.15,441.06
2016,5,11,16,30,287.0,215.0,1.6,22.0,367.0,530.28,413.05
2016,5,11,16,45,272.5,196.5,1.45,22.0,328.5,492.29,385.88
2016,5,11,17,0,258.0,178.0,1.3,22.0,290.0,453.86,357.96
2016,5,11,17,15,360.0,142.0,1.15,21.5,276.0,490.7,389.7
2016,5,11,17,30,462.0,106.0,1.0,21.0,262.0,536.98,426.39
2016,5,11,17,45,418.0,92.5,0.9,21.0,215.0,471.6,375.99
2016,5,11,18,0,374.0,79.0,0.8,21.0,168.0,408.28,326.34
2016,5,11,18,15,297.0,64.5,0.8,20.5,124.0,322.98,258.17
2016,5,11,18,30,220.0,50.0,0.8,20.0,80.0,243.76,192.04
2016,5,11,18,45,110.0,33.0,0.85,20.0,48.0,133.12,95.23
2016,5,11,19,0,0.0,16.0,0.9,20.0,16.0,15.4,0.0
2016,5,11,19,15,0.0,8.0,0.9,19.5,8.0,7.28,0.0
2016,5,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,7.0,0.95,16.0,7.0,0.0,0.0
2016,5,12,5,30,0.0,14.0,1.1,16.0,14.0,12.73,0.0
2016,5,12,5,45,130.5,29.5,1.25,16.5,46.5,23.0,12.21
2016,5,12,6,0,261.0,45.0,1.4,17.0,79.0,34.71,24.25
2016,5,12,6,15,342.0,57.5,1.35,17.5,123.5,43.67,32.62
2016,5,12,6,30,423.0,70.0,1.3,18.0,168.0,52.35,40.49
2016,5,12,6,45,481.5,79.0,1.3,18.5,217.5,58.95,46.31
2016,5,12,7,0,540.0,88.0,1.3,19.0,267.0,63.75,50.38
2016,5,12,7,15,270.0,107.0,1.3,19.5,196.5,79.73,63.98
2016,5,12,7,30,0.0,126.0,1.3,20.0,126.0,106.52,86.54
2016,5,12,7,45,7.0,154.0,1.35,20.5,158.0,128.23,104.35
2016,5,12,8,0,14.0,182.0,1.4,21.0,190.0,149.51,121.5
2016,5,12,8,15,8.5,178.5,1.4,21.5,183.5,148.3,119.79
2016,5,12,8,30,3.0,175.0,1.4,22.0,177.0,147.59,113.25
2016,5,12,8,45,9.5,206.5,1.4,22.5,213.5,173.74,132.85
2016,5,12,9,0,16.0,238.0,1.4,23.0,250.0,200.81,152.8
2016,5,12,9,15,21.5,265.0,1.3,23.0,281.5,225.29,170.85
2016,5,12,9,30,27.0,292.0,1.2,23.0,313.0,239.62,181.11
2016,5,12,9,45,27.0,305.0,1.2,23.5,327.0,253.91,191.31
2016,5,12,10,0,27.0,318.0,1.2,24.0,341.0,268.36,201.54
2016,5,12,10,15,22.0,306.5,1.05,24.0,326.0,270.48,202.77
2016,5,12,10,30,17.0,295.0,0.9,24.0,311.0,261.58,195.78
2016,5,12,10,45,142.0,371.0,0.8,24.5,501.0,380.5,282.3
2016,5,12,11,0,267.0,447.0,0.7,25.0,691.0,518.88,378.26
2016,5,12,11,15,324.0,432.5,0.6,25.0,733.5,564.33,408.49
2016,5,12,11,30,381.0,418.0,0.5,25.0,776.0,613.78,441.74
2016,5,12,11,45,627.0,277.5,0.45,25.5,872.0,695.17,499.07
2016,5,12,12,0,873.0,137.0,0.4,26.0,968.0,786.91,560.59
2016,5,12,12,15,873.0,137.0,0.5,26.0,968.0,822.08,583.2
2016,5,12,12,30,873.0,137.0,0.6,26.0,968.0,855.06,605.24
2016,5,12,12,45,859.0,145.0,0.7,26.0,957.5,880.7,622.75
2016,5,12,13,0,845.0,153.0,0.8,26.0,947.0,903.29,638.51
2016,5,12,13,15,841.0,152.0,0.9,26.0,931.5,923.82,653.1
2016,5,12,13,30,837.0,151.0,1.0,26.0,916.0,951.79,672.41
2016,5,12,13,45,832.0,149.0,1.1,26.0,894.0,964.91,682.51
2016,5,12,14,0,827.0,147.0,1.2,26.0,872.0,974.8,690.89
2016,5,12,14,15,819.0,145.0,1.3,26.0,842.5,978.49,695.57
2016,5,12,14,30,811.0,143.0,1.4,26.0,813.0,978.9,698.35
2016,5,12,14,45,800.5,140.5,1.5,26.0,777.5,973.03,697.3
2016,5,12,15,0,790.0,138.0,1.6,26.0,742.0,963.97,694.34
2016,5,12,15,15,776.0,135.0,1.6,25.5,701.5,947.77,686.91
2016,5,12,15,30,762.0,132.0,1.6,25.0,661.0,928.63,677.7
2016,5,12,15,45,742.5,128.5,1.65,25.0,615.5,900.74,662.11
2016,5,12,16,0,723.0,125.0,1.7,25.0,570.0,876.64,648.98
2016,5,12,16,15,697.5,119.5,1.65,24.5,519.5,836.25,624.92
2016,5,12,16,30,672.0,114.0,1.6,24.0,469.0,794.16,599.48
2016,5,12,16,45,446.0,145.5,1.6,24.0,371.0,605.19,468.17
2016,5,12,17,0,220.0,177.0,1.6,24.0,273.0,419.07,328.69
2016,5,12,17,15,204.0,155.5,1.5,23.5,235.5,359.72,286.07
2016,5,12,17,30,188.0,134.0,1.4,23.0,198.0,317.53,254.45
2016,5,12,17,45,164.5,113.0,1.3,22.5,161.5,270.34,217.62
2016,5,12,18,0,141.0,92.0,1.2,22.0,125.0,223.98,180.28
2016,5,12,18,15,110.0,71.0,1.1,21.5,93.0,173.11,138.0
2016,5,12,18,30,79.0,50.0,1.0,21.0,61.0,123.33,95.63
2016,5,12,18,45,39.5,31.0,0.95,20.5,36.5,72.4,49.98
2016,5,12,19,0,0.0,12.0,0.9,20.0,12.0,10.56,0.0
2016,5,12,19,15,0.0,6.0,0.9,19.5,6.0,5.46,0.0
2016,5,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,3.0,1.65,18.0,3.0,2.73,0.0
2016,5,13,5,30,0.0,6.0,1.6,18.0,6.0,5.46,0.0
2016,5,13,5,45,0.0,21.5,1.6,18.0,21.5,18.95,9.2
2016,5,13,6,0,0.0,37.0,1.6,18.0,37.0,32.25,22.07
2016,5,13,6,15,2.0,58.0,1.65,18.0,58.5,49.48,37.62
2016,5,13,6,30,4.0,79.0,1.7,18.0,80.0,66.48,52.84
2016,5,13,6,45,13.0,99.5,1.75,18.0,104.0,83.0,67.4
2016,5,13,7,0,22.0,120.0,1.8,18.0,128.0,99.4,81.58
2016,5,13,7,15,11.0,68.5,1.95,18.0,72.5,60.63,47.69
2016,5,13,7,30,0.0,17.0,2.1,18.0,17.0,14.97,7.55
2016,5,13,7,45,0.0,56.5,2.25,18.5,56.5,49.92,38.03
2016,5,13,8,0,0.0,96.0,2.4,19.0,96.0,84.47,67.53
2016,5,13,8,15,0.0,114.0,2.45,19.0,114.0,99.33,79.92
2016,5,13,8,30,0.0,132.0,2.5,19.0,132.0,114.26,88.16
2016,5,13,8,45,0.0,135.0,2.65,19.0,135.0,117.25,90.29
2016,5,13,9,0,0.0,138.0,2.8,19.0,138.0,120.16,92.39
2016,5,13,9,15,5.0,180.0,2.8,19.0,184.0,155.9,120.52
2016,5,13,9,30,10.0,222.0,2.8,19.0,230.0,192.03,148.62
2016,5,13,9,45,133.0,308.5,2.85,19.5,417.5,283.36,216.27
2016,5,13,10,0,256.0,395.0,2.9,20.0,605.0,393.5,297.91
2016,5,13,10,15,346.0,377.0,2.8,20.0,672.5,440.62,333.31
2016,5,13,10,30,436.0,359.0,2.7,20.0,740.0,489.36,370.66
2016,5,13,10,45,471.5,365.0,2.65,20.5,786.5,541.88,409.79
2016,5,13,11,0,507.0,371.0,2.6,21.0,833.0,597.58,450.4
2016,5,13,11,15,390.0,417.5,2.5,21.5,777.0,594.84,446.74
2016,5,13,11,30,273.0,464.0,2.4,22.0,721.0,577.99,432.45
2016,5,13,11,45,301.5,460.0,2.35,22.5,746.0,615.78,459.19
2016,5,13,12,0,330.0,456.0,2.3,23.0,771.0,655.17,486.31
2016,5,13,12,15,368.0,436.5,2.25,23.0,787.5,689.9,511.24
2016,5,13,12,30,406.0,417.0,2.2,23.0,804.0,725.45,536.58
2016,5,13,12,45,425.5,410.0,2.15,23.5,812.5,761.73,560.44
2016,5,13,13,0,445.0,403.0,2.1,24.0,821.0,794.39,581.59
2016,5,13,13,15,388.0,417.5,2.1,24.0,778.0,768.54,563.29
2016,5,13,13,30,331.0,432.0,2.1,24.0,735.0,745.66,547.17
2016,5,13,13,45,607.5,278.5,2.1,24.0,818.0,886.02,650.05
2016,5,13,14,0,884.0,125.0,2.1,24.0,901.0,997.69,724.11
2016,5,13,14,15,877.5,123.5,2.1,24.0,871.5,1003.25,727.37
2016,5,13,14,30,871.0,122.0,2.1,24.0,842.0,1005.47,729.79
2016,5,13,14,45,610.5,229.0,2.1,24.0,723.0,886.13,652.7
2016,5,13,15,0,350.0,336.0,2.1,24.0,604.0,724.09,538.57
2016,5,13,15,15,583.5,227.0,2.1,24.0,645.0,858.12,639.09
2016,5,13,15,30,817.0,118.0,2.1,24.0,686.0,967.59,712.6
