Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,14,30,852.0,130.0,2.5,19.0,846.0,999.07,743.72
2016,5,23,14,45,838.5,130.0,2.45,19.0,809.5,1003.97,747.62
2016,5,23,15,0,825.0,130.0,2.4,19.0,773.0,994.62,742.22
2016,5,23,15,15,589.0,215.5,2.3,18.5,662.5,860.49,653.22
2016,5,23,15,30,353.0,301.0,2.2,18.0,552.0,696.1,534.9
2016,5,23,15,45,557.0,210.0,2.15,18.0,577.0,813.79,626.44
2016,5,23,16,0,761.0,119.0,2.1,18.0,602.0,905.25,690.55
2016,5,23,16,15,542.5,168.5,2.0,18.0,499.0,741.37,576.26
2016,5,23,16,30,324.0,218.0,1.9,18.0,396.0,568.98,448.48
2016,5,23,16,45,266.5,203.0,1.8,18.0,339.5,495.01,394.26
2016,5,23,17,0,209.0,188.0,1.7,18.0,283.0,405.58,326.32
2016,5,23,17,15,195.5,167.0,1.5,17.5,247.0,366.59,297.42
2016,5,23,17,30,182.0,146.0,1.3,17.0,211.0,327.54,267.5
2016,5,23,17,45,343.0,108.0,1.1,17.0,207.0,435.19,355.21
2016,5,23,18,0,504.0,70.0,0.9,17.0,203.0,503.11,407.33
2016,5,23,18,15,432.5,60.0,0.85,16.5,156.5,419.84,340.53
2016,5,23,18,30,361.0,50.0,0.8,16.0,110.0,341.19,275.52
2016,5,23,18,45,259.5,36.5,0.75,15.5,72.0,242.7,191.28
2016,5,23,19,0,158.0,23.0,0.7,15.0,34.0,149.17,86.81
2016,5,23,19,15,79.0,11.5,0.6,15.0,17.0,53.09,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,82.5,10.0,1.3,10.5,15.0,9.1,0.0
2016,5,24,5,30,165.0,20.0,1.5,11.0,30.0,16.26,1.85
2016,5,24,5,45,276.5,32.5,1.7,12.0,68.0,26.16,16.72
2016,5,24,6,0,388.0,45.0,1.9,13.0,106.0,35.64,25.85
2016,5,24,6,15,462.0,54.0,1.85,13.5,153.0,41.58,31.51
2016,5,24,6,30,536.0,63.0,1.8,14.0,200.0,47.3,36.76
2016,5,24,6,45,588.5,69.5,1.8,14.5,251.0,50.69,39.75
2016,5,24,7,0,641.0,76.0,1.8,15.0,302.0,53.95,42.5
2016,5,24,7,15,677.5,81.5,1.95,16.0,354.5,56.21,44.19
2016,5,24,7,30,714.0,87.0,2.1,17.0,407.0,58.33,45.7
2016,5,24,7,45,742.0,91.0,2.25,18.0,458.5,65.41,51.48
2016,5,24,8,0,770.0,95.0,2.4,19.0,510.0,66.42,51.94
2016,5,24,8,15,790.5,98.5,2.35,19.5,559.5,78.82,50.44
2016,5,24,8,30,811.0,102.0,2.3,20.0,609.0,127.01,69.23
2016,5,24,8,45,826.5,105.0,2.25,20.5,655.0,176.83,101.54
2016,5,24,9,0,842.0,108.0,2.2,21.0,701.0,228.57,141.86
2016,5,24,9,15,854.0,110.0,2.15,21.0,742.5,288.46,191.98
2016,5,24,9,30,866.0,112.0,2.1,21.0,784.0,340.88,237.33
2016,5,24,9,45,875.5,114.0,2.05,21.5,820.0,393.26,282.07
2016,5,24,10,0,885.0,116.0,2.0,22.0,856.0,446.02,326.08
2016,5,24,10,15,892.0,117.5,1.95,22.0,885.5,497.46,368.56
2016,5,24,10,30,899.0,119.0,1.9,22.0,915.0,548.61,409.55
2016,5,24,10,45,904.5,119.5,1.85,22.5,938.0,597.68,446.96
2016,5,24,11,0,910.0,120.0,1.8,23.0,961.0,645.91,482.47
2016,5,24,11,15,913.0,121.0,1.75,23.0,977.0,691.9,516.2
2016,5,24,11,30,916.0,122.0,1.7,23.0,993.0,736.49,548.03
2016,5,24,11,45,918.0,122.0,1.7,23.5,1001.0,777.98,575.88
2016,5,24,12,0,920.0,122.0,1.7,24.0,1009.0,817.67,600.7
2016,5,24,12,15,920.0,122.0,1.7,24.0,1009.0,853.8,624.09
2016,5,24,12,30,920.0,122.0,1.7,24.0,1009.0,887.69,645.89
2016,5,24,12,45,921.5,119.5,1.7,24.5,1002.5,918.21,664.14
2016,5,24,13,0,923.0,117.0,1.7,25.0,996.0,946.09,680.61
2016,5,24,13,15,920.0,116.5,1.7,25.0,981.0,968.9,695.15
2016,5,24,13,30,917.0,116.0,1.7,25.0,966.0,988.63,707.85
2016,5,24,13,45,670.5,242.5,1.75,25.0,856.5,914.94,661.73
2016,5,24,14,0,424.0,369.0,1.8,25.0,747.0,812.59,589.89
2016,5,24,14,15,659.0,240.0,1.8,25.0,805.0,930.65,675.91
2016,5,24,14,30,894.0,111.0,1.8,25.0,863.0,1021.26,733.45
2016,5,24,14,45,885.0,109.0,1.8,25.0,827.5,1017.02,730.89
2016,5,24,15,0,876.0,107.0,1.8,25.0,792.0,1009.48,727.49
2016,5,24,15,15,864.5,105.0,1.8,24.5,751.5,996.23,722.04
2016,5,24,15,30,853.0,103.0,1.8,24.0,711.0,979.92,714.76
2016,5,24,15,45,838.0,100.0,1.8,24.0,665.5,956.08,701.29
2016,5,24,16,0,823.0,97.0,1.8,24.0,620.0,939.76,692.82
2016,5,24,16,15,804.0,94.0,1.7,24.0,571.0,906.72,672.1
2016,5,24,16,30,785.0,91.0,1.6,24.0,522.0,871.47,649.98
2016,5,24,16,45,759.5,87.0,1.55,24.0,471.0,827.07,622.07
2016,5,24,17,0,734.0,83.0,1.5,24.0,420.0,781.28,592.82
2016,5,24,17,15,699.5,78.0,1.4,23.5,367.5,725.4,556.52
2016,5,24,17,30,665.0,73.0,1.3,23.0,315.0,674.43,522.68
2016,5,24,17,45,616.5,67.5,1.25,22.5,263.5,607.31,476.22
2016,5,24,18,0,568.0,62.0,1.2,22.0,212.0,541.91,429.0
2016,5,24,18,15,497.0,54.0,1.2,21.0,164.5,459.19,367.06
2016,5,24,18,30,426.0,46.0,1.2,20.0,117.0,381.01,304.08
2016,5,24,18,45,316.5,34.5,1.2,19.0,77.0,279.64,218.81
2016,5,24,19,0,207.0,23.0,1.2,18.0,37.0,181.72,110.54
2016,5,24,19,15,103.5,11.5,1.2,17.5,18.5,66.42,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,83.5,10.5,0.8,14.5,15.0,9.55,0.0
2016,5,25,5,30,167.0,21.0,0.8,15.0,30.0,16.53,2.5
2016,5,25,5,45,277.5,33.0,0.8,16.0,68.5,26.56,16.81
2016,5,25,6,0,388.0,45.0,0.8,17.0,107.0,35.58,25.39
2016,5,25,6,15,462.0,54.5,0.8,17.5,154.0,41.96,31.34
2016,5,25,6,30,536.0,64.0,0.8,18.0,201.0,48.08,36.85
2016,5,25,6,45,584.5,71.0,0.8,18.5,251.5,51.8,40.08
2016,5,25,7,0,633.0,78.0,0.8,19.0,302.0,55.36,43.04
2016,5,25,7,15,669.5,83.5,0.8,19.5,354.0,57.56,44.72
2016,5,25,7,30,706.0,89.0,0.8,20.0,406.0,59.61,46.24
2016,5,25,7,45,732.0,94.0,0.85,20.5,457.5,67.54,52.76
2016,5,25,8,0,758.0,99.0,0.9,21.0,509.0,69.17,53.82
2016,5,25,8,15,778.5,102.5,1.0,21.5,558.0,82.29,52.28
2016,5,25,8,30,799.0,106.0,1.1,22.0,607.0,129.82,70.95
2016,5,25,8,45,815.5,108.5,1.25,23.0,652.5,178.74,102.15
2016,5,25,9,0,832.0,111.0,1.4,24.0,698.0,229.7,141.05
2016,5,25,9,15,844.0,114.0,1.45,24.0,739.5,289.62,190.35
2016,5,25,9,30,856.0,117.0,1.5,24.0,781.0,342.2,235.01
2016,5,25,9,45,863.5,120.0,1.55,24.5,816.5,394.08,278.65
2016,5,25,10,0,871.0,123.0,1.6,25.0,852.0,446.15,321.5
2016,5,25,10,15,878.0,124.5,1.65,25.0,881.5,496.89,362.95
2016,5,25,10,30,885.0,126.0,1.7,25.0,911.0,547.37,403.11
2016,5,25,10,45,890.0,127.5,1.75,25.5,933.5,596.28,440.23
2016,5,25,11,0,895.0,129.0,1.8,26.0,956.0,644.34,475.64
2016,5,25,11,15,898.0,129.5,1.85,26.0,971.5,689.33,508.93
2016,5,25,11,30,901.0,130.0,1.9,26.0,987.0,732.94,540.56
2016,5,25,11,45,902.0,130.5,2.0,26.5,995.0,773.57,568.67
2016,5,25,12,0,903.0,131.0,2.1,27.0,1003.0,812.39,593.67
2016,5,25,12,15,902.5,131.5,2.1,27.0,1003.0,848.07,616.81
2016,5,25,12,30,902.0,132.0,2.1,27.0,1003.0,881.55,638.41
2016,5,25,12,45,894.5,135.5,2.15,27.0,993.5,909.23,656.65
2016,5,25,13,0,887.0,139.0,2.2,27.0,984.0,934.09,673.15
2016,5,25,13,15,882.5,138.0,2.15,27.0,968.5,954.66,685.95
2016,5,25,13,30,878.0,137.0,2.1,27.0,953.0,972.18,696.86
2016,5,25,13,45,870.0,137.0,2.1,27.0,929.5,984.17,704.89
2016,5,25,14,0,862.0,137.0,2.1,27.0,906.0,992.93,711.05
2016,5,25,14,15,854.0,135.5,2.05,27.0,876.5,996.95,713.79
2016,5,25,14,30,846.0,134.0,2.0,27.0,847.0,997.72,714.64
2016,5,25,14,45,833.0,133.0,1.95,27.0,810.5,1002.31,718.07
2016,5,25,15,0,820.0,132.0,1.9,27.0,774.0,992.39,712.42
2016,5,25,15,15,722.5,167.0,1.85,26.5,711.0,941.78,682.39
2016,5,25,15,30,625.0,202.0,1.8,26.0,648.0,882.3,646.51
2016,5,25,15,45,617.0,187.0,1.8,26.0,604.0,855.23,630.86
2016,5,25,16,0,609.0,172.0,1.8,26.0,560.0,825.52,613.02
2016,5,25,16,15,660.0,142.5,1.75,26.0,532.5,833.24,619.85
2016,5,25,16,30,711.0,113.0,1.7,26.0,505.0,834.75,622.25
2016,5,25,16,45,680.0,108.5,1.65,26.0,454.0,786.7,591.26
2016,5,25,17,0,649.0,104.0,1.6,26.0,403.0,737.74,559.6
2016,5,25,17,15,611.5,97.5,1.5,25.5,352.0,680.11,521.76
2016,5,25,17,30,574.0,91.0,1.4,25.0,301.0,622.65,482.96
2016,5,25,17,45,521.0,83.5,1.3,24.5,251.0,552.17,433.2
2016,5,25,18,0,468.0,76.0,1.2,24.0,201.0,483.66,382.67
2016,5,25,18,15,398.5,65.0,1.15,23.0,155.5,397.52,316.71
2016,5,25,18,30,329.0,54.0,1.1,22.0,110.0,322.34,256.02
2016,5,25,18,45,233.0,39.5,1.1,21.5,72.5,230.79,179.0
2016,5,25,19,0,137.0,25.0,1.1,21.0,35.0,141.97,87.52
2016,5,25,19,15,68.5,12.5,1.1,20.5,17.5,48.48,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,11.0,10.5,1.15,17.0,11.0,9.55,0.0
2016,5,26,5,30,22.0,21.0,1.3,17.0,22.0,17.75,3.61
2016,5,26,5,45,77.0,40.5,1.5,17.5,51.5,33.09,22.18
2016,5,26,6,0,132.0,60.0,1.7,18.0,81.0,46.73,34.89
2016,5,26,6,15,173.0,80.0,1.7,18.0,118.0,61.22,48.04
2016,5,26,6,30,214.0,100.0,1.7,18.0,155.0,75.24,60.57
2016,5,26,6,45,263.0,112.5,1.75,18.5,195.5,83.89,68.03
2016,5,26,7,0,312.0,125.0,1.8,19.0,236.0,92.24,75.02
2016,5,26,7,15,264.5,154.0,1.85,19.5,258.5,110.13,90.0
2016,5,26,7,30,217.0,183.0,1.9,20.0,281.0,134.12,109.86
2016,5,26,7,45,148.5,206.5,1.95,21.0,277.0,147.95,120.59
2016,5,26,8,0,80.0,230.0,2.0,22.0,273.0,170.79,138.6
2016,5,26,8,15,199.5,246.0,2.1,22.5,367.5,176.42,133.63
2016,5,26,8,30,319.0,262.0,2.2,23.0,462.0,200.04,142.66
2016,5,26,8,45,510.5,213.0,2.3,23.5,561.0,206.13,136.29
2016,5,26,9,0,702.0,164.0,2.4,24.0,660.0,236.78,152.26
2016,5,26,9,15,716.5,168.0,2.4,24.5,700.0,284.09,191.06
2016,5,26,9,30,731.0,172.0,2.4,25.0,740.0,332.99,231.84
2016,5,26,9,45,747.0,172.5,2.45,25.5,775.5,381.3,272.07
2016,5,26,10,0,763.0,173.0,2.5,26.0,811.0,435.86,316.19
2016,5,26,10,15,522.5,299.0,2.5,26.0,743.5,462.23,340.35
2016,5,26,10,30,282.0,425.0,2.5,26.0,676.0,472.52,349.42
2016,5,26,10,45,540.5,300.0,2.5,26.5,795.5,536.68,397.56
2016,5,26,11,0,799.0,175.0,2.5,27.0,915.0,622.95,461.77
2016,5,26,11,15,802.5,176.0,2.5,27.0,930.0,666.11,493.42
2016,5,26,11,30,806.0,177.0,2.5,27.0,945.0,708.26,523.93
2016,5,26,11,45,809.5,176.5,2.5,27.0,953.0,747.97,552.19
2016,5,26,12,0,813.0,176.0,2.5,27.0,961.0,786.3,579.03
2016,5,26,12,15,813.0,176.0,2.5,27.0,961.0,820.71,601.94
2016,5,26,12,30,813.0,176.0,2.5,27.0,961.0,853.15,623.25
2016,5,26,12,45,803.5,180.5,2.55,27.0,951.5,879.25,640.7
2016,5,26,13,0,794.0,185.0,2.6,27.0,942.0,902.6,656.43
2016,5,26,13,15,789.5,184.0,2.6,27.0,927.5,922.54,669.6
2016,5,26,13,30,785.0,183.0,2.6,27.0,913.0,939.58,680.97
2016,5,26,13,45,774.0,184.5,2.6,27.0,890.0,949.83,688.06
2016,5,26,14,0,763.0,186.0,2.6,27.0,867.0,956.94,693.27
2016,5,26,14,15,754.0,183.5,2.55,27.0,838.5,958.91,694.88
2016,5,26,14,30,745.0,181.0,2.5,27.0,810.0,965.34,699.54
2016,5,26,14,45,734.5,177.5,2.5,27.0,776.0,958.84,696.38
2016,5,26,15,0,724.0,174.0,2.5,27.0,742.0,949.34,691.51
2016,5,26,15,15,709.5,170.0,2.45,27.0,703.0,932.36,681.46
2016,5,26,15,30,695.0,166.0,2.4,27.0,664.0,912.64,669.75
2016,5,26,15,45,355.5,193.5,2.35,27.0,448.0,596.0,450.82
2016,5,26,16,0,16.0,221.0,2.3,27.0,232.0,224.29,169.68
2016,5,26,16,15,317.5,182.0,2.15,26.5,358.5,521.56,403.94
2016,5,26,16,30,619.0,143.0,2.0,26.0,485.0,784.7,593.86
2016,5,26,16,45,594.0,134.5,1.9,26.0,437.0,739.4,561.27
2016,5,26,17,0,569.0,126.0,1.8,26.0,389.0,693.02,530.33
2016,5,26,17,15,531.5,117.5,1.65,25.5,339.5,627.74,485.9
2016,5,26,17,30,494.0,109.0,1.5,25.0,290.0,571.47,446.92
2016,5,26,17,45,449.5,97.5,1.4,24.5,242.5,506.76,400.11
2016,5,26,18,0,405.0,86.0,1.3,24.0,195.0,444.04,352.85
2016,5,26,18,15,340.0,73.0,1.2,23.5,151.0,367.0,292.36
2016,5,26,18,30,275.0,60.0,1.1,23.0,107.0,294.71,233.27
2016,5,26,18,45,193.0,43.0,1.0,22.5,70.5,211.04,162.9
2016,5,26,19,0,111.0,26.0,0.9,22.0,34.0,129.2,81.23
2016,5,26,19,15,55.5,13.0,0.9,21.5,17.0,41.95,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,53.0,11.0,1.4,17.5,14.5,10.01,0.0
2016,5,27,5,30,106.0,22.0,1.6,18.0,29.0,17.24,3.78
2016,5,27,5,45,194.5,38.0,1.85,18.5,64.0,29.43,19.06
2016,5,27,6,0,283.0,54.0,2.1,19.0,99.0,41.25,30.04
2016,5,27,6,15,352.5,66.5,2.2,19.5,143.5,49.98,38.01
2016,5,27,6,30,422.0,79.0,2.3,20.0,188.0,58.4,45.49
2016,5,27,6,45,469.0,89.0,2.4,20.5,235.5,64.6,50.83
2016,5,27,7,0,516.0,99.0,2.5,21.0,283.0,71.06,56.23
2016,5,27,7,15,554.5,107.0,2.5,21.0,333.0,74.37,58.91
2016,5,27,7,30,593.0,115.0,2.5,21.0,383.0,77.45,61.34
2016,5,27,7,45,620.5,122.0,2.55,21.5,431.5,79.47,62.71
2016,5,27,8,0,648.0,129.0,2.6,22.0,480.0,81.28,63.89
2016,5,27,8,15,671.0,134.0,2.6,22.5,527.5,94.77,62.42
2016,5,27,8,30,694.0,139.0,2.6,23.0,575.0,138.33,80.91
2016,5,27,8,45,713.5,142.5,2.6,23.5,619.5,183.33,110.13
2016,5,27,9,0,733.0,146.0,2.6,24.0,664.0,230.75,146.54
2016,5,27,9,15,747.0,149.5,2.5,24.5,704.0,285.78,191.47
2016,5,27,9,30,761.0,153.0,2.4,25.0,744.0,334.9,232.56
2016,5,27,9,45,773.0,155.0,2.35,25.5,779.0,383.49,273.15
2016,5,27,10,0,785.0,157.0,2.3,26.0,814.0,432.97,313.58
2016,5,27,10,15,793.0,159.0,2.25,26.0,843.0,481.32,352.83
2016,5,27,10,30,801.0,161.0,2.2,26.0,872.0,529.74,391.07
2016,5,27,10,45,805.5,163.5,2.15,26.5,894.0,576.51,426.22
2016,5,27,11,0,810.0,166.0,2.1,27.0,916.0,622.67,459.78
2016,5,27,11,15,813.5,167.0,2.1,27.0,931.5,666.19,491.73
2016,5,27,11,30,817.0,168.0,2.1,27.0,947.0,708.65,522.22
2016,5,27,11,45,816.0,171.0,2.1,27.0,954.0,748.29,550.11
2016,5,27,12,0,815.0,174.0,2.1,27.0,961.0,786.3,576.36
2016,5,27,12,15,546.0,325.5,2.1,27.0,853.0,741.83,540.9
2016,5,27,12,30,277.0,477.0,2.1,27.0,745.0,673.19,488.44
2016,5,27,12,45,542.0,326.5,2.1,27.0,846.0,790.81,575.62
2016,5,27,13,0,807.0,176.0,2.1,27.0,947.0,906.04,655.19
2016,5,27,13,15,592.5,294.0,2.05,27.0,855.5,851.14,615.45
2016,5,27,13,30,378.0,412.0,2.0,27.0,764.0,771.71,557.74
2016,5,27,13,45,580.0,293.5,2.0,27.0,818.5,876.87,634.14
2016,5,27,14,0,782.0,175.0,2.0,27.0,873.0,964.75,693.09
2016,5,27,14,15,499.0,293.5,1.9,27.0,734.0,822.69,596.24
2016,5,27,14,30,216.0,412.0,1.8,27.0,595.0,642.29,468.66
2016,5,27,14,45,477.5,290.0,1.75,27.0,672.0,814.77,594.26
2016,5,27,15,0,739.0,168.0,1.7,27.0,749.0,957.84,690.0
2016,5,27,15,15,725.0,164.5,1.65,26.5,710.0,941.85,680.27
2016,5,27,15,30,711.0,161.0,1.6,26.0,671.0,923.1,670.61
2016,5,27,15,45,693.5,156.5,1.55,26.0,627.5,897.11,655.0
2016,5,27,16,0,676.0,152.0,1.5,26.0,584.0,868.75,637.91
2016,5,27,16,15,653.5,146.5,1.45,26.0,537.0,832.26,615.39
2016,5,27,16,30,631.0,141.0,1.4,26.0,490.0,794.0,591.55
2016,5,27,16,45,606.5,132.5,1.35,26.0,442.0,748.91,562.79
2016,5,27,17,0,582.0,124.0,1.3,26.0,394.0,702.7,532.82
2016,5,27,17,15,544.5,116.0,1.25,25.5,344.5,644.96,495.05
2016,5,27,17,30,507.0,108.0,1.2,25.0,295.0,581.25,451.85
2016,5,27,17,45,464.0,97.0,1.15,24.5,247.5,517.91,407.06
2016,5,27,18,0,421.0,86.0,1.1,24.0,200.0,456.42,361.38
2016,5,27,18,15,355.0,73.0,1.0,23.5,155.0,377.96,300.21
2016,5,27,18,30,289.0,60.0,0.9,23.0,110.0,304.25,240.4
2016,5,27,18,45,207.0,43.5,0.85,22.5,73.5,220.58,170.45
2016,5,27,19,0,125.0,27.0,0.8,22.0,37.0,139.99,90.65
2016,5,27,19,15,62.5,13.5,0.8,21.5,18.5,46.28,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,86.0,11.5,0.95,15.5,17.0,10.46,0.0
2016,5,28,5,30,172.0,23.0,1.1,16.0,34.0,18.1,4.78
2016,5,28,5,45,281.5,35.5,1.25,16.5,72.5,28.72,18.69
2016,5,28,6,0,391.0,48.0,1.4,17.0,111.0,38.12,27.62
2016,5,28,6,15,464.0,57.5,1.3,17.5,158.5,44.4,33.48
2016,5,28,6,30,537.0,67.0,1.2,18.0,206.0,50.43,38.91
2016,5,28,6,45,590.0,73.0,1.2,19.0,257.5,53.29,41.28
2016,5,28,7,0,643.0,79.0,1.2,20.0,309.0,56.06,43.45
2016,5,28,7,15,679.0,84.5,1.05,20.5,361.0,58.23,45.1
2016,5,28,7,30,715.0,90.0,0.9,21.0,413.0,60.26,46.59
2016,5,28,7,45,742.5,93.5,0.75,21.5,464.5,67.13,52.17
2016,5,28,8,0,770.0,97.0,0.6,22.0,516.0,67.7,52.34
2016,5,28,8,15,790.0,101.0,0.6,22.5,565.0,84.0,51.59
2016,5,28,8,30,810.0,105.0,0.6,23.0,614.0,132.35,71.56
2016,5,28,8,45,825.0,108.0,0.6,23.5,659.5,181.89,103.51
2016,5,28,9,0,840.0,111.0,0.6,24.0,705.0,233.3,142.78
2016,5,28,9,15,714.0,180.0,0.7,24.0,705.5,293.06,196.19
2016,5,28,9,30,588.0,249.0,0.8,24.0,706.0,349.38,245.64
2016,5,28,9,45,738.0,182.0,0.95,24.5,783.0,385.96,273.38
2016,5,28,10,0,888.0,115.0,1.1,25.0,860.0,448.69,321.61
2016,5,28,10,15,894.5,116.5,1.15,25.0,889.5,499.86,362.94
2016,5,28,10,30,901.0,118.0,1.2,25.0,919.0,550.7,402.99
2016,5,28,10,45,692.5,250.0,1.25,25.5,875.0,579.24,423.85
2016,5,28,11,0,484.0,382.0,1.3,26.0,831.0,597.98,435.49
2016,5,28,11,15,495.0,388.5,1.3,26.0,854.0,640.09,465.22
2016,5,28,11,30,506.0,395.0,1.3,26.0,877.0,682.75,494.57
2016,5,28,11,45,714.0,257.5,1.35,26.0,944.0,748.1,543.62
2016,5,28,12,0,922.0,120.0,1.4,26.0,1011.0,818.49,593.73
2016,5,28,12,15,921.5,120.0,1.4,26.0,1011.0,854.16,616.05
2016,5,28,12,30,921.0,120.0,1.4,26.0,1011.0,887.57,637.14
2016,5,28,12,45,916.0,121.5,1.45,26.5,1002.5,915.97,654.35
2016,5,28,13,0,911.0,123.0,1.5,27.0,994.0,941.57,669.79
2016,5,28,13,15,907.5,122.5,1.55,27.0,979.0,963.76,684.45
2016,5,28,13,30,904.0,122.0,1.6,27.0,964.0,982.89,697.31
2016,5,28,13,45,900.5,119.5,1.65,27.0,942.0,996.92,707.12
2016,5,28,14,0,897.0,117.0,1.7,27.0,920.0,1007.67,715.07
2016,5,28,14,15,890.0,115.5,1.7,26.5,890.5,1012.67,720.34
2016,5,28,14,30,883.0,114.0,1.7,26.0,861.0,1014.35,723.75
2016,5,28,14,45,875.0,112.0,1.7,26.0,826.0,1011.2,722.9
2016,5,28,15,0,867.0,110.0,1.7,26.0,791.0,1004.79,720.2
2016,5,28,15,15,855.0,107.5,1.6,26.0,750.5,990.65,711.39
2016,5,28,15,30,843.0,105.0,1.5,26.0,710.0,973.46,700.83
2016,5,28,15,45,829.5,101.5,1.4,26.0,665.5,961.15,693.48
2016,5,28,16,0,816.0,98.0,1.3,26.0,621.0,935.58,677.69
2016,5,28,16,15,796.5,95.0,1.3,25.5,572.5,902.28,659.83
2016,5,28,16,30,777.0,92.0,1.3,25.0,524.0,866.82,640.37
2016,5,28,16,45,752.5,88.0,1.3,24.5,473.0,823.61,615.36
2016,5,28,17,0,728.0,84.0,1.3,24.0,422.0,778.99,588.84
2016,5,28,17,15,694.5,79.0,1.15,23.5,370.5,728.84,556.09
2016,5,28,17,30,661.0,74.0,1.0,23.0,319.0,674.25,519.37
2016,5,28,17,45,615.5,68.0,0.9,23.0,268.5,608.96,473.37
2016,5,28,18,0,570.0,62.0,0.8,23.0,218.0,545.18,426.85
2016,5,28,18,15,502.5,54.5,0.8,22.5,170.5,465.44,367.77
2016,5,28,18,30,435.0,47.0,0.8,22.0,123.0,389.9,307.73
2016,5,28,18,45,335.0,36.0,0.8,21.5,83.0,294.3,228.68
2016,5,28,19,0,235.0,25.0,0.8,21.0,43.0,205.3,138.14
2016,5,28,19,15,117.5,12.5,0.8,21.0,21.5,75.42,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,1.5,1.45,18.0,1.5,1.36,0.0
2016,5,29,5,30,0.0,3.0,1.6,18.0,3.0,2.63,0.0
2016,5,29,5,45,0.0,7.0,1.75,18.0,7.0,6.14,0.0
2016,5,29,6,0,0.0,11.0,1.9,18.0,11.0,9.65,2.76
2016,5,29,6,15,0.0,15.5,2.0,18.0,15.5,13.62,6.37
2016,5,29,6,30,0.0,20.0,2.1,18.0,20.0,17.59,9.94
2016,5,29,6,45,0.0,25.5,2.25,18.5,25.5,22.44,14.22
2016,5,29,7,0,0.0,31.0,2.4,19.0,31.0,27.31,18.44
2016,5,29,7,15,0.0,19.5,2.45,19.0,19.5,17.17,9.47
2016,5,29,7,30,0.0,8.0,2.5,19.0,8.0,7.04,0.53
2016,5,29,7,45,0.0,72.5,2.55,19.5,72.5,64.13,50.09
2016,5,29,8,0,0.0,137.0,2.6,20.0,137.0,117.02,94.8
2016,5,29,8,15,32.5,203.0,2.7,20.5,223.5,157.44,121.92
2016,5,29,8,30,65.0,269.0,2.8,21.0,310.0,206.57,158.14
2016,5,29,8,45,145.0,297.5,2.95,21.5,398.0,232.63,173.77
2016,5,29,9,0,225.0,326.0,3.1,22.0,486.0,278.78,205.52
2016,5,29,9,15,123.5,305.5,3.2,22.0,394.5,258.88,194.57
2016,5,29,9,30,22.0,285.0,3.3,22.0,303.0,245.27,187.55
2016,5,29,9,45,15.5,248.0,3.4,22.5,260.5,216.99,165.48
2016,5,29,10,0,9.0,211.0,3.5,23.0,218.0,186.17,141.39
2016,5,29,10,15,13.5,257.5,3.5,23.0,269.5,227.79,173.33
2016,5,29,10,30,18.0,304.0,3.5,23.0,321.0,270.06,205.3
2016,5,29,10,45,20.5,324.0,3.5,23.5,343.5,290.33,219.98
2016,5,29,11,0,23.0,344.0,3.5,24.0,366.0,311.09,234.97
2016,5,29,11,15,18.5,310.5,3.45,24.0,328.5,282.71,213.52
2016,5,29,11,30,14.0,277.0,3.4,24.0,291.0,252.98,191.06
2016,5,29,11,45,98.5,385.5,3.35,24.0,481.5,409.49,309.46
2016,5,29,12,0,183.0,494.0,3.3,24.0,672.0,576.6,430.62
2016,5,29,12,15,133.5,483.5,3.2,24.0,613.5,542.34,404.34
2016,5,29,12,30,84.0,473.0,3.1,24.0,555.0,499.15,372.38
2016,5,29,12,45,172.5,473.5,3.05,24.0,640.0,591.47,440.83
2016,5,29,13,0,261.0,474.0,3.0,24.0,725.0,691.32,512.4
2016,5,29,13,15,156.0,446.5,2.95,23.5,596.0,574.22,428.63
2016,5,29,13,30,51.0,419.0,2.9,23.0,467.0,446.0,335.07
2016,5,29,13,45,30.5,319.5,2.85,23.0,348.5,333.01,252.4
2016,5,29,14,0,10.0,220.0,2.8,23.0,230.0,209.24,158.8
2016,5,29,14,15,28.0,293.0,2.8,23.0,318.0,310.14,236.62
2016,5,29,14,30,46.0,366.0,2.8,23.0,406.0,406.71,308.96
2016,5,29,14,45,29.5,306.0,2.85,23.0,331.0,330.79,252.27
2016,5,29,15,0,13.0,246.0,2.9,23.0,256.0,240.41,183.9
2016,5,29,15,15,13.0,240.5,2.9,22.5,250.5,236.22,181.66
2016,5,29,15,30,13.0,235.0,2.9,22.0,245.0,232.1,179.26
2016,5,29,15,45,10.0,213.0,2.95,22.0,220.5,208.35,161.15
2016,5,29,16,0,7.0,191.0,3.0,22.0,196.0,184.47,142.8
2016,5,29,16,15,12.0,194.0,2.95,22.0,201.0,193.94,150.98
2016,5,29,16,30,17.0,197.0,2.9,22.0,206.0,203.99,159.59
2016,5,29,16,45,40.0,193.0,2.85,22.0,212.0,239.16,188.82
2016,5,29,17,0,63.0,189.0,2.8,22.0,218.0,259.21,206.03
2016,5,29,17,15,58.5,166.5,2.75,21.5,191.5,230.83,184.38
2016,5,29,17,30,54.0,144.0,2.7,21.0,165.0,202.18,162.21
2016,5,29,17,45,47.5,122.5,2.7,21.0,138.5,173.03,138.78
2016,5,29,18,0,41.0,101.0,2.7,21.0,112.0,143.75,114.74
2016,5,29,18,15,29.5,80.5,2.65,20.5,87.5,112.09,88.26
2016,5,29,18,30,18.0,60.0,2.6,20.0,63.0,80.42,61.31
2016,5,29,18,45,9.0,41.0,2.6,20.0,42.5,46.78,32.54
2016,5,29,19,0,0.0,22.0,2.6,20.0,22.0,19.44,8.31
2016,5,29,19,15,0.0,11.0,2.6,19.5,11.0,10.01,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,16.0,11.0,2.25,17.0,12.0,10.01,0.0
2016,5,30,5,30,32.0,22.0,2.3,17.0,24.0,18.6,5.71
2016,5,30,5,45,79.0,39.5,2.4,17.5,51.0,32.52,21.84
2016,5,30,6,0,126.0,57.0,2.5,18.0,78.0,44.63,33.12
2016,5,30,6,15,151.5,77.0,2.55,18.0,110.5,59.09,46.22
2016,5,30,6,30,177.0,97.0,2.6,18.0,143.0,73.06,58.7
2016,5,30,6,45,194.0,117.5,2.65,18.5,178.5,86.81,70.6
2016,5,30,7,0,211.0,138.0,2.7,19.0,214.0,100.01,81.76
2016,5,30,7,15,226.0,160.0,2.7,19.5,253.0,113.58,93.0
2016,5,30,7,30,241.0,182.0,2.7,20.0,292.0,126.53,103.5
2016,5,30,7,45,262.0,203.0,2.7,20.5,335.0,138.31,112.86
2016,5,30,8,0,283.0,224.0,2.7,21.0,378.0,149.5,121.58
2016,5,30,8,15,230.5,254.5,2.65,21.5,388.0,183.13,138.71
2016,5,30,8,30,178.0,285.0,2.6,22.0,398.0,214.3,159.32
2016,5,30,8,45,230.0,300.5,2.55,22.5,457.5,246.17,179.74
2016,5,30,9,0,282.0,316.0,2.5,23.0,517.0,272.64,197.31
2016,5,30,9,15,351.0,313.5,2.5,23.0,577.5,308.64,223.35
2016,5,30,9,30,420.0,311.0,2.5,23.0,638.0,342.68,249.17
2016,5,30,9,45,368.0,348.5,2.5,23.5,645.0,386.46,284.8
2016,5,30,10,0,316.0,386.0,2.5,24.0,652.0,416.65,309.0
2016,5,30,10,15,213.0,411.0,2.5,24.0,593.0,419.27,312.87
2016,5,30,10,30,110.0,436.0,2.5,24.0,534.0,410.16,306.82
2016,5,30,10,45,69.0,401.0,2.5,24.5,463.5,371.34,278.04
2016,5,30,11,0,28.0,366.0,2.5,25.0,393.0,326.46,244.34
2016,5,30,11,15,27.0,367.5,2.5,25.0,394.0,331.98,248.49
2016,5,30,11,30,26.0,369.0,2.5,25.0,395.0,337.39,252.39
2016,5,30,11,45,29.0,383.5,2.5,25.5,412.5,356.74,266.05
2016,5,30,12,0,32.0,398.0,2.5,26.0,430.0,376.78,280.07
2016,5,30,12,15,177.0,432.0,2.45,26.0,604.5,532.49,394.95
2016,5,30,12,30,322.0,466.0,2.4,26.0,779.0,701.09,513.51
2016,5,30,12,45,245.5,477.0,2.4,26.0,715.0,663.76,485.42
2016,5,30,13,0,169.0,488.0,2.4,26.0,651.0,614.1,449.93
2016,5,30,13,15,265.5,455.0,2.35,26.0,705.5,692.92,507.25
2016,5,30,13,30,362.0,422.0,2.3,26.0,760.0,766.27,559.15
2016,5,30,13,45,347.0,419.0,2.3,26.0,737.0,763.1,556.72
2016,5,30,14,0,332.0,416.0,2.3,26.0,714.0,757.93,553.61
2016,5,30,14,15,308.0,408.0,2.25,26.0,677.5,736.82,539.39
2016,5,30,14,30,284.0,400.0,2.2,26.0,641.0,713.72,523.92
2016,5,30,14,45,537.5,268.0,2.2,26.0,700.5,851.87,625.87
2016,5,30,15,0,791.0,136.0,2.2,26.0,760.0,968.69,704.8
2016,5,30,15,15,511.5,234.5,2.2,25.5,630.0,797.62,591.22
2016,5,30,15,30,232.0,333.0,2.2,25.0,500.0,593.05,445.56
2016,5,30,15,45,485.0,227.0,2.2,25.0,548.0,762.97,574.3
2016,5,30,16,0,738.0,121.0,2.2,25.0,596.0,887.32,661.24
2016,5,30,16,15,540.0,170.5,2.15,24.5,503.5,742.75,563.93
2016,5,30,16,30,342.0,220.0,2.1,24.0,411.0,588.6,453.5
2016,5,30,16,45,391.0,187.0,2.05,24.0,385.5,608.28,471.39
2016,5,30,17,0,440.0,154.0,2.0,24.0,360.0,605.27,471.98
2016,5,30,17,15,420.0,138.0,1.85,23.5,316.0,558.22,439.02
2016,5,30,17,30,400.0,122.0,1.7,23.0,272.0,510.81,405.24
2016,5,30,17,45,375.0,105.5,1.55,23.0,229.0,458.64,366.03
2016,5,30,18,0,350.0,89.0,1.4,23.0,186.0,406.94,325.98
2016,5,30,18,15,303.5,74.0,1.3,22.5,145.5,342.52,274.93
2016,5,30,18,30,257.0,59.0,1.2,22.0,105.0,281.1,224.34
2016,5,30,18,45,191.5,43.5,1.1,21.5,71.5,210.29,164.21
2016,5,30,19,0,126.0,28.0,1.0,21.0,38.0,144.4,99.4
2016,5,30,19,15,63.0,14.0,1.0,20.5,19.0,47.21,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,70.0,12.0,1.0,17.5,16.5,10.91,0.0
2016,5,31,5,30,140.0,24.0,1.2,18.0,33.0,18.83,6.09
2016,5,31,5,45,239.5,37.0,1.4,19.0,69.5,28.69,18.52
2016,5,31,6,0,339.0,50.0,1.6,20.0,106.0,38.28,27.41
2016,5,31,6,15,410.5,60.0,1.55,20.0,151.0,46.24,34.72
2016,5,31,6,30,482.0,70.0,1.5,20.0,196.0,52.56,40.43
2016,5,31,6,45,533.0,77.0,1.5,20.5,245.0,56.06,43.42
2016,5,31,7,0,584.0,84.0,1.5,21.0,294.0,59.41,46.15
2016,5,31,7,15,620.5,90.0,1.55,21.5,344.0,61.74,47.92
2016,5,31,7,30,657.0,96.0,1.6,22.0,394.0,63.92,49.51
2016,5,31,7,45,684.5,100.5,1.7,22.5,443.5,64.83,49.99
2016,5,31,8,0,712.0,105.0,1.8,23.0,493.0,65.63,50.38
2016,5,31,8,15,732.5,109.0,1.85,23.5,540.5,89.82,55.9
2016,5,31,8,30,753.0,113.0,1.9,24.0,588.0,135.05,75.29
2016,5,31,8,45,768.0,117.0,1.95,24.5,632.0,182.15,106.26
2016,5,31,9,0,783.0,121.0,2.0,25.0,676.0,231.15,144.15
2016,5,31,9,15,795.5,123.5,2.0,25.0,716.0,280.15,185.04
2016,5,31,9,30,808.0,126.0,2.0,25.0,756.0,330.41,227.8
2016,5,31,9,45,817.0,129.0,2.0,25.5,790.5,380.87,270.14
2016,5,31,10,0,826.0,132.0,2.0,26.0,825.0,436.97,315.6
2016,5,31,10,15,545.5,281.5,1.95,26.0,746.0,460.95,338.16
2016,5,31,10,30,265.0,431.0,1.9,26.0,667.0,468.74,345.12
2016,5,31,10,45,291.5,438.5,1.85,26.0,704.0,509.34,374.67
2016,5,31,11,0,318.0,446.0,1.8,26.0,741.0,552.44,405.4
2016,5,31,11,15,586.5,293.5,1.75,26.0,849.5,620.9,457.62
2016,5,31,11,30,855.0,141.0,1.7,26.0,958.0,711.03,524.47
2016,5,31,11,45,540.5,315.5,1.7,26.5,833.5,672.6,491.83
2016,5,31,12,0,226.0,490.0,1.7,27.0,709.0,606.25,439.47
2016,5,31,12,15,258.5,482.5,1.65,27.0,733.5,643.75,466.15
2016,5,31,12,30,291.0,475.0,1.6,27.0,758.0,682.94,492.9
2016,5,31,12,45,289.5,472.0,1.6,27.0,751.5,697.48,502.63
2016,5,31,13,0,288.0,469.0,1.6,27.0,745.0,710.79,511.73
2016,5,31,13,15,160.5,425.5,1.6,27.0,579.0,558.12,406.59
2016,5,31,13,30,33.0,382.0,1.6,27.0,413.0,392.65,288.48
2016,5,31,13,45,228.0,377.5,1.65,27.0,583.0,606.54,445.72
2016,5,31,14,0,423.0,373.0,1.7,27.0,753.0,815.54,589.03
2016,5,31,14,15,333.0,391.5,1.7,27.0,685.0,744.4,538.84
2016,5,31,14,30,243.0,410.0,1.7,27.0,617.0,683.19,496.72
2016,5,31,14,45,510.0,278.0,1.7,27.0,688.5,834.9,607.38
2016,5,31,15,0,777.0,146.0,1.7,27.0,760.0,965.75,694.62
2016,5,31,15,15,764.0,142.5,1.7,27.0,720.5,950.32,684.69
2016,5,31,15,30,751.0,139.0,1.7,27.0,681.0,932.0,674.64
2016,5,31,15,45,732.0,136.5,1.7,27.0,637.0,912.44,663.86
2016,5,31,16,0,713.0,134.0,1.7,27.0,593.0,884.53,647.66
2016,5,31,16,15,691.5,129.5,1.65,26.5,546.5,849.65,627.54
2016,5,31,16,30,670.0,125.0,1.6,26.0,500.0,812.93,605.99
2016,5,31,16,45,638.5,120.5,1.55,26.0,450.5,765.42,575.61
2016,5,31,17,0,607.0,116.0,1.5,26.0,401.0,717.06,544.21
2016,5,31,17,15,570.5,108.5,1.4,25.5,351.5,660.25,506.78
2016,5,31,17,30,534.0,101.0,1.3,25.0,302.0,603.58,468.42
2016,5,31,17,45,482.5,93.0,1.2,25.0,253.5,528.37,414.3
2016,5,31,18,0,431.0,85.0,1.1,25.0,205.0,463.58,365.56
2016,5,31,18,15,365.5,73.0,1.0,24.0,160.0,386.18,306.33
2016,5,31,18,30,300.0,61.0,0.9,23.0,115.0,313.46,248.15
2016,5,31,18,45,213.5,45.5,0.85,22.5,78.0,227.45,176.79
2016,5,31,19,0,127.0,30.0,0.8,22.0,41.0,149.25,103.56
2016,5,31,19,15,63.5,15.0,0.8,21.5,20.5,48.47,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,51.5,12.0,0.9,18.5,15.5,10.91,0.0
2016,6,1,5,30,103.0,24.0,1.1,19.0,31.0,18.77,6.25
2016,6,1,5,45,196.0,39.5,1.3,19.5,67.0,30.54,20.06
2016,6,1,6,0,289.0,55.0,1.5,20.0,103.0,41.95,30.57
2016,6,1,6,15,358.5,67.0,1.5,20.5,147.5,50.28,38.15
2016,6,1,6,30,428.0,79.0,1.5,21.0,192.0,58.33,45.25
2016,6,1,6,45,484.5,87.0,1.55,21.5,240.5,63.95,50.05
2016,6,1,7,0,541.0,95.0,1.6,22.0,289.0,67.74,53.12
2016,6,1,7,15,578.5,101.5,1.65,22.5,339.0,70.05,54.83
2016,6,1,7,30,616.0,108.0,1.7,23.0,389.0,72.21,56.36
2016,6,1,7,45,645.0,113.5,1.75,23.5,438.0,73.42,57.05
2016,6,1,8,0,674.0,119.0,1.8,24.0,487.0,74.49,57.62
2016,6,1,8,15,696.0,124.0,1.85,24.0,534.5,91.62,57.5
2016,6,1,8,30,718.0,129.0,1.9,24.0,582.0,136.23,77.38
2016,6,1,8,45,735.0,132.5,1.95,24.5,626.0,181.95,107.46
2016,6,1,9,0,752.0,136.0,2.0,25.0,670.0,236.55,149.54
2016,6,1,9,15,765.0,139.5,1.95,25.0,710.0,284.76,189.5
2016,6,1,9,30,778.0,143.0,1.9,25.0,750.0,334.33,231.36
2016,6,1,9,45,527.5,270.0,1.9,25.5,690.0,379.72,274.03
2016,6,1,10,0,277.0,397.0,1.9,26.0,630.0,408.69,300.09
2016,6,1,10,15,305.0,404.5,1.85,26.0,669.0,447.62,329.02
2016,6,1,10,30,333.0,412.0,1.8,26.0,708.0,489.33,359.62
2016,6,1,10,45,298.0,434.0,1.8,26.5,704.0,509.61,373.87
2016,6,1,11,0,263.0,456.0,1.8,27.0,700.0,526.97,385.56
2016,6,1,11,15,565.0,294.0,1.75,27.0,830.0,607.38,446.58
2016,6,1,11,30,867.0,132.0,1.7,27.0,960.0,712.27,523.61
2016,6,1,11,45,869.5,132.0,1.7,27.0,968.5,752.02,550.88
2016,6,1,12,0,872.0,132.0,1.7,27.0,977.0,790.18,575.71
2016,6,1,12,15,872.0,132.0,1.65,27.0,977.5,824.6,597.42
2016,6,1,12,30,872.0,132.0,1.6,27.0,978.0,856.97,617.61
2016,6,1,12,45,867.0,133.5,1.6,27.5,970.0,884.08,633.59
2016,6,1,13,0,862.0,135.0,1.6,28.0,962.0,908.56,647.86
2016,6,1,13,15,859.0,134.5,1.55,28.0,947.5,930.29,661.04
2016,6,1,13,30,856.0,134.0,1.5,28.0,933.0,949.16,672.43
2016,6,1,13,45,851.5,132.5,1.5,28.0,912.0,962.66,681.21
2016,6,1,14,0,847.0,131.0,1.5,28.0,891.0,973.07,688.23
2016,6,1,14,15,840.0,129.5,1.45,28.0,863.5,977.88,691.19
2016,6,1,14,30,833.0,128.0,1.4,28.0,836.0,979.53,692.36
2016,6,1,14,45,538.5,251.0,1.4,28.0,701.5,834.65,599.74
2016,6,1,15,0,244.0,374.0,1.4,28.0,567.0,659.69,478.21
2016,6,1,15,15,518.5,245.5,1.4,27.5,628.5,816.98,594.85
2016,6,1,15,30,793.0,117.0,1.4,27.0,690.0,949.14,683.15
2016,6,1,15,45,542.5,197.5,1.4,27.0,578.0,786.37,577.15
2016,6,1,16,0,292.0,278.0,1.4,27.0,466.0,612.01,455.21
2016,6,1,16,15,508.5,190.5,1.4,26.5,488.0,736.5,550.78
2016,6,1,16,30,725.0,103.0,1.4,26.0,510.0,832.61,618.14
2016,6,1,16,45,700.5,98.5,1.4,26.0,461.0,795.15,593.97
2016,6,1,17,0,676.0,94.0,1.4,26.0,412.0,751.64,566.76
2016,6,1,17,15,642.0,88.5,1.3,25.5,362.5,697.67,531.79
2016,6,1,17,30,608.0,83.0,1.2,25.0,313.0,643.66,495.9
2016,6,1,17,45,564.0,76.0,1.15,25.0,264.0,580.01,451.3
2016,6,1,18,0,520.0,69.0,1.1,25.0,215.0,517.78,406.12
2016,6,1,18,15,455.0,60.5,1.0,24.0,169.0,440.23,348.09
2016,6,1,18,30,390.0,52.0,0.9,23.0,123.0,366.64,289.75
2016,6,1,18,45,297.5,40.0,0.85,22.5,84.5,276.11,215.08
2016,6,1,19,0,205.0,28.0,0.8,22.0,46.0,191.54,135.64
2016,6,1,19,15,102.5,14.0,0.8,21.5,23.0,69.05,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,76.0,12.0,0.45,19.0,17.0,10.91,0.0
2016,6,2,5,30,152.0,24.0,0.5,19.0,34.0,18.83,6.5
2016,6,2,5,45,251.5,37.0,0.6,19.5,71.0,28.69,18.56
2016,6,2,6,0,351.0,50.0,0.7,20.0,108.0,39.61,28.6
2016,6,2,6,15,420.5,59.5,0.65,20.5,153.0,45.77,34.28
2016,6,2,6,30,490.0,69.0,0.6,21.0,198.0,51.7,39.53
2016,6,2,6,45,537.5,76.5,0.6,21.5,246.5,55.62,42.87
2016,6,2,7,0,585.0,84.0,0.6,22.0,295.0,59.36,45.91
2016,6,2,7,15,385.5,136.0,0.55,22.5,284.0,93.15,74.43
2016,6,2,7,30,186.0,188.0,0.5,23.0,273.0,136.87,110.39
2016,6,2,7,45,153.0,213.0,0.45,23.5,288.0,151.72,121.75
2016,6,2,8,0,120.0,238.0,0.4,24.0,303.0,165.89,132.45
2016,6,2,8,15,125.0,262.0,0.35,24.5,335.5,184.48,138.03
2016,6,2,8,30,130.0,286.0,0.3,25.0,368.0,211.28,154.74
2016,6,2,8,45,175.0,307.0,0.3,25.5,426.0,242.88,174.76
2016,6,2,9,0,220.0,328.0,0.3,26.0,484.0,279.66,199.33
2016,6,2,9,15,261.0,340.5,0.35,26.0,536.5,304.47,216.68
2016,6,2,9,30,302.0,353.0,0.4,26.0,589.0,344.77,246.1
2016,6,2,9,45,563.0,242.0,0.45,26.5,706.5,369.74,260.8
2016,6,2,10,0,824.0,131.0,0.5,27.0,824.0,435.8,307.97
2016,6,2,10,15,830.5,132.5,0.55,27.0,852.0,483.67,345.78
2016,6,2,10,30,837.0,134.0,0.6,27.0,880.0,531.3,382.56
2016,6,2,10,45,841.5,136.0,0.65,27.0,902.0,577.76,417.56
2016,6,2,11,0,846.0,138.0,0.7,27.0,924.0,623.43,451.12
2016,6,2,11,15,849.0,138.5,0.75,27.0,939.0,666.05,481.86
