Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,11,30,852.0,139.0,0.8,27.0,954.0,707.41,511.14
2016,6,2,11,45,593.5,298.0,0.85,27.5,868.5,693.08,496.98
2016,6,2,12,0,335.0,457.0,0.9,28.0,783.0,661.88,470.92
2016,6,2,12,15,594.5,299.0,0.9,28.0,876.5,754.95,538.84
2016,6,2,12,30,854.0,141.0,0.9,28.0,970.0,849.48,602.27
2016,6,2,12,45,841.5,148.0,0.95,28.0,960.0,874.44,617.65
2016,6,2,13,0,829.0,155.0,1.0,28.0,950.0,896.61,632.19
2016,6,2,13,15,825.5,154.0,1.0,28.0,936.0,927.26,651.26
2016,6,2,13,30,822.0,153.0,1.0,28.0,922.0,945.51,662.55
2016,6,2,13,45,558.0,291.0,1.05,28.0,807.5,851.54,602.26
2016,6,2,14,0,294.0,429.0,1.1,28.0,693.0,733.67,521.32
2016,6,2,14,15,184.5,412.5,1.05,27.5,576.5,603.37,435.26
2016,6,2,14,30,75.0,396.0,1.0,27.0,460.0,467.07,341.07
2016,6,2,14,45,179.0,381.0,1.0,27.0,525.0,578.12,422.68
2016,6,2,15,0,283.0,366.0,1.0,27.0,590.0,690.13,500.52
2016,6,2,15,15,331.0,332.5,0.95,27.0,582.0,706.37,512.35
2016,6,2,15,30,379.0,299.0,0.9,27.0,574.0,719.89,523.43
2016,6,2,15,45,290.0,296.0,0.85,27.0,498.5,629.7,461.66
2016,6,2,16,0,201.0,293.0,0.8,27.0,423.0,521.77,387.18
2016,6,2,16,15,100.5,206.0,0.7,27.0,271.0,323.41,244.85
2016,6,2,16,30,0.0,119.0,0.6,27.0,119.0,107.56,79.51
2016,6,2,16,45,0.0,63.5,0.5,27.0,63.5,56.15,39.62
2016,6,2,17,0,0.0,8.0,0.4,27.0,8.0,7.04,0.09
2016,6,2,17,15,0.0,7.0,0.4,26.5,7.0,6.16,0.0
2016,6,2,17,30,0.0,6.0,0.4,26.0,6.0,5.27,0.0
2016,6,2,17,45,0.0,5.0,0.4,25.5,5.0,4.39,0.0
2016,6,2,18,0,0.0,4.0,0.4,25.0,4.0,3.51,0.0
2016,6,2,18,15,0.0,3.0,0.4,24.5,3.0,2.63,0.0
2016,6,2,18,30,0.0,2.0,0.4,24.0,2.0,1.75,0.0
2016,6,2,18,45,0.0,1.0,0.45,24.0,1.0,0.88,0.0
2016,6,2,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,2,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,54.5,12.5,0.75,19.5,16.0,11.37,0.0
2016,6,3,5,30,109.0,25.0,0.9,20.0,32.0,19.56,7.08
2016,6,3,5,45,191.5,41.0,1.1,20.5,67.0,31.68,20.96
2016,6,3,6,0,274.0,57.0,1.3,21.0,102.0,43.42,31.71
2016,6,3,6,15,340.5,69.5,1.3,21.0,146.0,52.06,39.61
2016,6,3,6,30,407.0,82.0,1.3,21.0,190.0,60.4,47.04
2016,6,3,6,45,455.5,92.0,1.35,21.5,237.0,66.53,52.27
2016,6,3,7,0,504.0,102.0,1.4,22.0,284.0,72.4,57.11
2016,6,3,7,15,542.0,110.0,1.4,22.5,333.0,76.32,60.16
2016,6,3,7,30,580.0,118.0,1.4,23.0,382.0,79.31,62.36
2016,6,3,7,45,610.0,123.5,1.45,23.5,431.0,80.17,62.73
2016,6,3,8,0,640.0,129.0,1.5,24.0,480.0,80.92,63.0
2016,6,3,8,15,412.0,207.5,1.55,24.5,441.0,140.13,99.99
2016,6,3,8,30,184.0,286.0,1.6,25.0,402.0,215.97,158.04
2016,6,3,8,45,453.0,216.5,1.65,25.5,531.0,203.22,134.93
2016,6,3,9,0,722.0,147.0,1.7,26.0,660.0,232.06,146.49
2016,6,3,9,15,735.5,150.5,1.75,26.0,699.5,279.43,185.6
2016,6,3,9,30,749.0,154.0,1.8,26.0,739.0,334.24,231.04
2016,6,3,9,45,779.0,145.0,1.85,26.5,778.0,380.02,268.88
2016,6,3,10,0,809.0,136.0,1.9,27.0,817.0,428.44,308.27
2016,6,3,10,15,817.0,137.5,1.95,27.0,845.5,477.21,347.89
2016,6,3,10,30,825.0,139.0,2.0,27.0,874.0,528.94,388.57
2016,6,3,10,45,831.0,140.0,2.05,27.5,896.5,574.92,423.42
2016,6,3,11,0,837.0,141.0,2.1,28.0,919.0,620.27,456.84
2016,6,3,11,15,840.5,142.0,2.1,28.0,934.5,663.2,488.39
2016,6,3,11,30,844.0,143.0,2.1,28.0,950.0,704.96,518.41
2016,6,3,11,45,847.0,142.5,2.1,28.0,958.5,743.87,545.91
2016,6,3,12,0,850.0,142.0,2.1,28.0,967.0,781.28,570.81
2016,6,3,12,15,513.5,319.0,2.1,28.0,818.0,709.69,516.94
2016,6,3,12,30,177.0,496.0,2.1,28.0,669.0,602.01,436.02
2016,6,3,12,45,492.5,333.0,2.15,28.0,807.0,753.27,548.39
2016,6,3,13,0,808.0,170.0,2.2,28.0,945.0,901.33,650.68
2016,6,3,13,15,804.0,169.0,2.15,28.0,930.5,921.83,662.35
2016,6,3,13,30,800.0,168.0,2.1,28.0,916.0,939.46,673.38
2016,6,3,13,45,795.0,166.0,2.1,28.0,895.5,952.18,681.88
2016,6,3,14,0,790.0,164.0,2.1,28.0,875.0,961.84,688.59
2016,6,3,14,15,782.5,161.5,2.1,28.0,847.0,965.42,691.58
2016,6,3,14,30,775.0,159.0,2.1,28.0,819.0,965.88,692.77
2016,6,3,14,45,765.0,156.0,2.1,28.0,785.5,960.21,690.23
2016,6,3,15,0,755.0,153.0,2.1,28.0,752.0,951.5,685.91
2016,6,3,15,15,635.5,199.0,2.05,28.0,685.5,891.2,647.82
2016,6,3,15,30,516.0,245.0,2.0,28.0,619.0,815.17,597.0
2016,6,3,15,45,450.5,250.5,1.95,28.0,562.5,755.39,557.28
2016,6,3,16,0,385.0,256.0,1.9,28.0,506.0,677.15,504.44
2016,6,3,16,15,278.5,252.0,1.8,27.5,425.5,568.23,428.34
2016,6,3,16,30,172.0,248.0,1.7,27.0,345.0,444.0,338.75
2016,6,3,16,45,167.0,224.0,1.6,27.0,311.0,411.4,316.46
2016,6,3,17,0,162.0,200.0,1.5,27.0,277.0,378.04,292.75
2016,6,3,17,15,152.5,177.0,1.4,26.5,243.0,341.4,266.55
2016,6,3,17,30,143.0,154.0,1.3,26.0,209.0,304.44,239.51
2016,6,3,17,45,282.5,120.0,1.2,26.0,207.5,386.99,306.34
2016,6,3,18,0,422.0,86.0,1.1,26.0,206.0,458.73,361.61
2016,6,3,18,15,359.0,74.5,1.0,25.5,162.0,384.05,303.07
2016,6,3,18,30,296.0,63.0,0.9,25.0,118.0,313.86,246.83
2016,6,3,18,45,213.0,47.5,0.8,24.5,80.5,230.05,177.89
2016,6,3,19,0,130.0,32.0,0.7,24.0,43.0,139.41,98.71
2016,6,3,19,15,65.0,16.0,0.65,24.0,21.5,64.67,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,39.5,12.5,0.55,21.0,15.0,11.37,0.0
2016,6,4,5,30,79.0,25.0,0.6,21.0,30.0,20.29,7.66
2016,6,4,5,45,152.0,43.0,0.7,21.5,64.5,34.2,22.99
2016,6,4,6,0,225.0,61.0,0.8,22.0,99.0,46.34,34.08
2016,6,4,6,15,288.5,76.0,0.75,22.0,141.5,56.74,43.47
2016,6,4,6,30,352.0,91.0,0.7,22.0,184.0,66.74,52.29
2016,6,4,6,45,405.5,101.5,0.7,22.0,231.0,73.04,57.72
2016,6,4,7,0,459.0,112.0,0.7,22.0,278.0,79.07,62.78
2016,6,4,7,15,497.5,121.0,0.8,22.5,326.5,83.7,66.39
2016,6,4,7,30,536.0,130.0,0.9,23.0,375.0,88.07,69.72
2016,6,4,7,45,571.5,135.0,1.0,23.5,423.5,88.22,69.46
2016,6,4,8,0,607.0,140.0,1.1,24.0,472.0,88.27,69.12
2016,6,4,8,15,630.5,146.0,1.1,24.5,518.5,105.3,68.74
2016,6,4,8,30,654.0,152.0,1.1,25.0,565.0,147.22,87.65
2016,6,4,8,45,678.5,153.5,1.15,25.5,609.5,189.18,114.61
2016,6,4,9,0,703.0,155.0,1.2,26.0,654.0,234.09,148.45
2016,6,4,9,15,717.5,158.5,1.15,26.0,693.5,280.72,186.46
2016,6,4,9,30,732.0,162.0,1.1,26.0,733.0,328.92,226.33
2016,6,4,9,45,773.0,146.5,1.1,26.5,774.5,379.1,266.58
2016,6,4,10,0,814.0,131.0,1.1,27.0,816.0,431.89,308.24
2016,6,4,10,15,649.5,243.5,1.05,27.5,802.5,476.98,343.83
2016,6,4,10,30,485.0,356.0,1.0,28.0,789.0,518.39,373.54
2016,6,4,10,45,667.5,243.5,1.0,28.5,855.0,560.83,405.05
2016,6,4,11,0,850.0,131.0,1.0,29.0,921.0,620.45,448.63
2016,6,4,11,15,853.5,132.0,1.05,29.0,937.0,663.83,479.79
2016,6,4,11,30,857.0,133.0,1.1,29.0,953.0,706.01,509.62
2016,6,4,11,45,524.5,314.0,1.15,29.0,817.5,659.32,473.81
2016,6,4,12,0,192.0,495.0,1.2,29.0,682.0,583.95,417.29
2016,6,4,12,15,529.0,313.5,1.25,29.0,827.5,717.26,515.6
2016,6,4,12,30,866.0,132.0,1.3,29.0,973.0,851.67,607.06
2016,6,4,12,45,863.0,132.5,1.4,29.0,966.0,879.47,624.55
2016,6,4,13,0,860.0,133.0,1.5,29.0,959.0,904.75,641.67
2016,6,4,13,15,857.0,132.5,1.55,29.0,945.5,926.42,655.98
2016,6,4,13,30,854.0,132.0,1.6,29.0,932.0,945.25,668.61
2016,6,4,13,45,851.0,129.5,1.65,29.0,911.5,959.21,678.32
2016,6,4,14,0,848.0,127.0,1.7,29.0,891.0,970.08,686.28
2016,6,4,14,15,841.5,125.5,1.75,29.0,863.5,975.38,690.91
2016,6,4,14,30,835.0,124.0,1.8,29.0,836.0,977.54,693.77
2016,6,4,14,45,462.5,247.5,1.85,29.0,639.5,754.36,548.19
2016,6,4,15,0,90.0,371.0,1.9,29.0,443.0,465.13,341.78
2016,6,4,15,15,443.0,242.5,1.85,29.0,567.5,737.79,543.36
2016,6,4,15,30,796.0,114.0,1.8,29.0,692.0,949.17,683.57
2016,6,4,15,45,438.0,200.0,1.8,29.0,515.0,685.87,507.08
2016,6,4,16,0,80.0,286.0,1.8,29.0,338.0,376.23,281.57
2016,6,4,16,15,135.0,267.0,1.75,28.5,346.5,429.11,324.86
2016,6,4,16,30,190.0,248.0,1.7,28.0,355.0,460.92,351.05
2016,6,4,16,45,379.5,185.5,1.7,28.0,374.5,596.56,454.57
2016,6,4,17,0,569.0,123.0,1.7,28.0,394.0,692.5,525.85
2016,6,4,17,15,579.5,105.5,1.55,27.5,353.5,665.84,507.94
2016,6,4,17,30,590.0,88.0,1.4,27.0,313.0,636.13,488.51
2016,6,4,17,45,538.0,82.0,1.3,26.5,263.5,567.86,440.95
2016,6,4,18,0,486.0,76.0,1.2,26.0,214.0,501.43,393.23
2016,6,4,18,15,422.5,66.0,1.15,25.5,169.0,424.22,334.65
2016,6,4,18,30,359.0,56.0,1.1,25.0,124.0,346.93,273.49
2016,6,4,18,45,267.5,43.5,1.1,24.5,85.5,258.75,201.18
2016,6,4,19,0,176.0,31.0,1.1,24.0,47.0,179.1,128.96
2016,6,4,19,15,88.0,15.5,1.15,24.0,23.5,85.48,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,5.0,1.85,21.0,5.0,4.55,0.0
2016,6,5,5,30,0.0,10.0,2.1,21.0,10.0,8.78,0.15
2016,6,5,5,45,0.0,20.5,2.35,21.5,20.5,18.04,9.46
2016,6,5,6,0,0.0,31.0,2.6,22.0,31.0,27.32,17.8
2016,6,5,6,15,0.0,44.5,2.75,22.0,44.5,39.27,28.41
2016,6,5,6,30,0.0,58.0,2.9,22.0,58.0,51.06,38.79
2016,6,5,6,45,0.0,72.5,3.05,22.0,72.5,63.32,49.42
2016,6,5,7,0,0.0,87.0,3.2,22.0,87.0,75.48,59.79
2016,6,5,7,15,0.0,103.0,3.25,22.0,103.0,88.71,70.93
2016,6,5,7,30,0.0,119.0,3.3,22.0,119.0,101.81,81.82
2016,6,5,7,45,0.5,138.0,3.4,22.5,138.5,117.04,94.2
2016,6,5,8,0,1.0,157.0,3.5,23.0,158.0,132.1,106.26
2016,6,5,8,15,12.0,195.0,3.55,23.0,203.0,161.5,124.32
2016,6,5,8,30,23.0,233.0,3.6,23.0,248.0,192.64,147.74
2016,6,5,8,45,150.5,275.5,3.65,23.5,382.0,220.9,163.35
2016,6,5,9,0,278.0,318.0,3.7,24.0,516.0,273.84,198.35
2016,6,5,9,15,393.5,298.5,3.75,24.0,596.0,309.98,223.0
2016,6,5,9,30,509.0,279.0,3.8,24.0,676.0,347.93,251.07
2016,6,5,9,45,331.5,346.0,3.85,24.5,610.0,372.34,275.46
2016,6,5,10,0,154.0,413.0,3.9,25.0,544.0,379.62,284.1
2016,6,5,10,15,273.0,398.0,3.9,25.0,638.5,428.42,320.29
2016,6,5,10,30,392.0,383.0,3.9,25.0,733.0,497.85,372.17
2016,6,5,10,45,204.5,343.0,3.95,25.5,526.0,389.11,292.76
2016,6,5,11,0,17.0,303.0,4.0,26.0,319.0,273.25,204.91
2016,6,5,11,15,12.5,240.5,4.05,26.0,252.5,219.1,164.3
2016,6,5,11,30,8.0,178.0,4.1,26.0,186.0,162.94,121.51
2016,6,5,11,45,13.0,247.0,4.2,26.0,259.5,227.7,171.0
2016,6,5,12,0,18.0,316.0,4.3,26.0,333.0,293.4,220.33
2016,6,5,12,15,100.0,407.0,4.3,26.0,504.0,448.05,336.21
2016,6,5,12,30,182.0,498.0,4.3,26.0,675.0,607.77,451.69
2016,6,5,12,45,104.0,433.5,4.35,26.0,534.5,494.61,369.13
2016,6,5,13,0,26.0,369.0,4.4,26.0,394.0,364.81,273.08
2016,6,5,13,15,195.0,396.0,4.35,26.0,579.0,561.38,421.79
2016,6,5,13,30,364.0,423.0,4.3,26.0,764.0,768.58,570.53
2016,6,5,13,45,356.0,417.5,4.3,26.0,745.0,769.74,570.64
2016,6,5,14,0,348.0,412.0,4.3,26.0,726.0,769.03,570.7
2016,6,5,14,15,576.5,275.0,4.2,25.5,775.5,883.78,658.43
2016,6,5,14,30,805.0,138.0,4.1,25.0,825.0,973.55,722.34
2016,6,5,14,45,484.5,261.5,4.05,25.0,670.0,791.59,595.04
2016,6,5,15,0,164.0,385.0,4.0,25.0,515.0,572.97,432.21
2016,6,5,15,15,347.0,313.5,3.85,25.0,571.5,701.11,531.45
2016,6,5,15,30,530.0,242.0,3.7,25.0,628.0,825.97,623.9
2016,6,5,15,45,335.0,269.5,3.6,25.0,508.5,643.62,491.23
2016,6,5,16,0,140.0,297.0,3.5,25.0,389.0,466.47,358.19
2016,6,5,16,15,70.0,205.0,3.35,24.5,251.0,275.56,214.59
2016,6,5,16,30,0.0,113.0,3.2,24.0,113.0,101.68,76.53
2016,6,5,16,45,0.0,122.5,3.1,24.0,122.5,111.67,84.99
2016,6,5,17,0,0.0,132.0,3.0,24.0,132.0,122.68,94.13
2016,6,5,17,15,0.0,116.0,2.9,23.5,116.0,107.57,82.43
2016,6,5,17,30,0.0,100.0,2.8,23.0,100.0,92.37,70.49
2016,6,5,17,45,0.0,84.5,2.75,23.0,84.5,77.6,58.57
2016,6,5,18,0,0.0,69.0,2.7,23.0,69.0,62.7,46.37
2016,6,5,18,15,0.0,54.5,2.65,23.0,54.5,48.75,34.76
2016,6,5,18,30,0.0,40.0,2.6,23.0,40.0,35.29,23.42
2016,6,5,18,45,0.0,27.5,2.6,23.0,27.5,24.23,13.99
2016,6,5,19,0,0.0,15.0,2.6,23.0,15.0,13.19,4.37
2016,6,5,19,15,0.0,7.5,2.55,23.0,7.5,6.58,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,86.5,12.0,1.4,20.0,18.0,10.91,0.0
2016,6,6,5,30,173.0,24.0,1.5,20.0,36.0,18.84,6.94
2016,6,6,5,45,262.5,36.5,1.6,20.0,72.0,28.3,18.19
2016,6,6,6,0,352.0,49.0,1.7,20.0,108.0,38.61,27.73
2016,6,6,6,15,309.0,70.5,1.7,20.0,135.0,52.66,40.31
2016,6,6,6,30,266.0,92.0,1.7,20.0,162.0,70.09,55.66
2016,6,6,6,45,288.0,110.0,1.7,20.5,201.0,82.35,66.16
2016,6,6,7,0,310.0,128.0,1.7,21.0,240.0,94.15,76.02
2016,6,6,7,15,478.0,112.0,1.65,21.0,315.5,77.42,61.46
2016,6,6,7,30,646.0,96.0,1.6,21.0,391.0,63.72,49.53
2016,6,6,7,45,671.0,101.5,1.55,21.0,439.5,65.28,50.69
2016,6,6,8,0,696.0,107.0,1.5,21.0,488.0,66.67,51.69
2016,6,6,8,15,621.0,149.0,1.5,21.0,512.5,107.41,71.49
2016,6,6,8,30,546.0,191.0,1.5,21.0,537.0,167.06,108.85
2016,6,6,8,45,485.5,232.5,1.5,21.5,557.0,218.49,147.62
2016,6,6,9,0,425.0,274.0,1.5,22.0,577.0,264.56,185.45
2016,6,6,9,15,397.0,305.5,1.55,22.0,601.0,315.43,226.76
2016,6,6,9,30,369.0,337.0,1.6,22.0,625.0,354.33,258.82
2016,6,6,9,45,380.0,346.5,1.65,22.5,655.5,389.72,286.5
2016,6,6,10,0,391.0,356.0,1.7,23.0,686.0,426.24,314.71
2016,6,6,10,15,318.5,396.0,1.7,23.0,671.0,447.65,332.35
2016,6,6,10,30,246.0,436.0,1.7,23.0,656.0,462.57,344.15
2016,6,6,10,45,247.5,448.0,1.75,23.0,674.0,491.72,365.89
2016,6,6,11,0,249.0,460.0,1.8,23.0,692.0,521.21,387.49
2016,6,6,11,15,267.5,464.0,1.85,23.0,717.0,555.81,412.71
2016,6,6,11,30,286.0,468.0,1.9,23.0,742.0,591.91,438.75
2016,6,6,11,45,275.5,475.5,1.95,23.5,741.5,611.06,451.43
2016,6,6,12,0,265.0,483.0,2.0,24.0,741.0,629.3,463.39
2016,6,6,12,15,198.5,489.0,2.0,24.0,682.5,598.85,441.11
2016,6,6,12,30,132.0,495.0,2.0,24.0,624.0,562.95,414.94
2016,6,6,12,45,122.0,488.5,2.0,24.0,607.5,560.42,413.43
2016,6,6,13,0,112.0,482.0,2.0,24.0,591.0,548.48,405.19
2016,6,6,13,15,135.5,478.5,2.0,24.0,607.5,585.15,431.82
2016,6,6,13,30,159.0,475.0,2.0,24.0,624.0,614.19,452.8
2016,6,6,13,45,150.5,462.5,2.05,24.0,601.5,603.54,445.77
2016,6,6,14,0,142.0,450.0,2.1,24.0,579.0,591.54,438.09
2016,6,6,14,15,92.0,407.0,2.1,24.0,489.5,489.84,365.87
2016,6,6,14,30,42.0,364.0,2.1,24.0,400.0,399.95,300.51
2016,6,6,14,45,29.0,315.0,2.1,24.0,339.5,339.21,256.47
2016,6,6,15,0,16.0,266.0,2.1,24.0,279.0,262.86,199.64
2016,6,6,15,15,12.5,237.5,2.0,23.5,247.5,232.5,177.41
2016,6,6,15,30,9.0,209.0,1.9,23.0,216.0,201.92,154.55
2016,6,6,15,45,9.5,208.0,1.85,23.0,215.0,202.52,155.48
2016,6,6,16,0,10.0,207.0,1.8,23.0,214.0,203.36,156.55
2016,6,6,16,15,13.5,203.0,1.75,22.5,211.0,204.33,158.22
2016,6,6,16,30,17.0,199.0,1.7,22.0,208.0,205.53,160.1
2016,6,6,16,45,9.5,173.5,1.7,22.0,179.0,173.44,135.03
2016,6,6,17,0,2.0,148.0,1.7,22.0,150.0,141.45,109.75
2016,6,6,17,15,1.0,131.0,1.55,22.0,132.0,124.53,96.51
2016,6,6,17,30,0.0,114.0,1.4,22.0,114.0,107.56,83.03
2016,6,6,17,45,0.0,96.0,1.3,22.0,96.0,90.21,69.08
2016,6,6,18,0,0.0,78.0,1.2,22.0,78.0,72.66,54.74
2016,6,6,18,15,0.0,61.5,1.1,21.5,61.5,56.58,41.47
2016,6,6,18,30,0.0,45.0,1.0,21.0,45.0,40.2,27.72
2016,6,6,18,45,0.0,31.0,0.95,21.0,31.0,27.33,16.71
2016,6,6,19,0,0.0,17.0,0.9,21.0,17.0,14.95,5.88
2016,6,6,19,15,0.0,8.5,0.9,20.5,8.5,7.47,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,104.0,12.0,1.3,17.0,19.5,10.91,0.0
2016,6,7,5,30,208.0,24.0,1.5,17.0,39.0,19.6,7.68
2016,6,7,5,45,315.5,35.0,1.7,17.5,78.0,28.04,18.2
2016,6,7,6,0,423.0,46.0,1.9,18.0,117.0,36.14,25.84
2016,6,7,6,15,492.5,54.0,1.9,18.5,164.0,41.25,30.61
2016,6,7,6,30,562.0,62.0,1.9,19.0,211.0,46.19,35.04
2016,6,7,6,45,608.0,68.5,1.9,19.5,261.5,49.63,37.99
2016,6,7,7,0,654.0,75.0,1.9,20.0,312.0,52.92,40.7
2016,6,7,7,15,689.0,79.5,2.05,20.5,363.5,54.51,41.87
2016,6,7,7,30,724.0,84.0,2.2,21.0,415.0,61.71,47.82
2016,6,7,7,45,749.0,88.0,2.4,21.5,465.5,62.89,48.55
2016,6,7,8,0,774.0,92.0,2.6,22.0,516.0,63.98,49.2
2016,6,7,8,15,793.5,95.5,2.65,22.5,565.0,84.19,49.51
2016,6,7,8,30,813.0,99.0,2.7,23.0,614.0,131.95,70.63
2016,6,7,8,45,828.0,102.0,2.8,24.0,659.5,181.23,103.36
2016,6,7,9,0,843.0,105.0,2.9,25.0,705.0,240.94,149.76
2016,6,7,9,15,854.0,107.5,2.85,25.0,745.5,291.88,192.63
2016,6,7,9,30,865.0,110.0,2.8,25.0,786.0,343.77,237.2
2016,6,7,9,45,873.5,111.5,2.75,25.5,821.0,394.82,280.49
2016,6,7,10,0,882.0,113.0,2.7,26.0,856.0,446.16,323.06
2016,6,7,10,15,887.5,114.5,2.7,26.0,884.0,496.22,364.34
2016,6,7,10,30,893.0,116.0,2.7,26.0,912.0,545.88,404.23
2016,6,7,10,45,894.5,118.0,2.7,26.5,933.5,593.12,440.42
2016,6,7,11,0,896.0,120.0,2.7,27.0,955.0,639.21,474.66
2016,6,7,11,15,898.0,121.0,2.75,27.0,969.0,683.54,507.88
2016,6,7,11,30,900.0,122.0,2.8,27.0,983.0,726.44,539.4
2016,6,7,11,45,897.0,124.5,2.9,27.5,989.5,765.36,566.34
2016,6,7,12,0,894.0,127.0,3.0,28.0,996.0,802.25,590.28
2016,6,7,12,15,894.0,127.0,3.1,28.0,996.0,837.36,614.08
2016,6,7,12,30,894.0,127.0,3.2,28.0,996.0,870.39,636.45
2016,6,7,12,45,890.0,128.0,3.35,28.0,988.5,898.56,655.91
2016,6,7,13,0,886.0,129.0,3.5,28.0,981.0,924.1,673.71
2016,6,7,13,15,883.5,128.0,3.55,28.0,967.5,946.39,688.83
2016,6,7,13,30,881.0,127.0,3.6,28.0,954.0,965.76,702.14
2016,6,7,13,45,592.0,278.5,3.65,28.0,828.5,873.82,639.83
2016,6,7,14,0,303.0,430.0,3.7,28.0,703.0,742.94,544.15
2016,6,7,14,15,581.0,277.0,3.7,28.0,780.5,890.04,653.9
2016,6,7,14,30,859.0,124.0,3.7,28.0,858.0,1001.64,729.78
2016,6,7,14,45,855.0,119.5,3.7,28.0,826.0,1000.23,729.1
2016,6,7,15,0,851.0,115.0,3.7,28.0,794.0,995.57,727.32
2016,6,7,15,15,840.5,113.0,3.6,27.5,755.0,983.95,721.9
2016,6,7,15,30,830.0,111.0,3.5,27.0,716.0,980.15,721.8
2016,6,7,15,45,817.5,107.5,3.4,27.0,673.0,958.89,708.76
2016,6,7,16,0,805.0,104.0,3.3,27.0,630.0,934.88,694.07
2016,6,7,16,15,787.0,101.0,3.15,26.5,583.0,903.57,675.5
2016,6,7,16,30,769.0,98.0,3.0,26.0,536.0,870.06,655.34
2016,6,7,16,45,750.5,92.5,2.85,26.0,487.0,831.06,629.93
2016,6,7,17,0,732.0,87.0,2.7,26.0,438.0,790.33,603.08
2016,6,7,17,15,701.0,82.0,2.55,25.5,387.0,742.51,571.95
2016,6,7,17,30,670.0,77.0,2.4,25.0,336.0,689.96,536.66
2016,6,7,17,45,632.5,70.5,2.25,24.5,286.0,630.15,494.97
2016,6,7,18,0,595.0,64.0,2.1,24.0,236.0,571.19,452.35
2016,6,7,18,15,532.5,57.0,2.0,23.0,188.0,494.51,395.3
2016,6,7,18,30,470.0,50.0,1.9,22.0,140.0,421.47,337.43
2016,6,7,18,45,375.0,40.0,1.85,21.5,98.5,327.86,259.63
2016,6,7,19,0,280.0,30.0,1.8,21.0,57.0,242.53,181.33
2016,6,7,19,15,140.0,15.0,1.8,20.5,28.5,118.63,0.0
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,111.5,12.5,1.35,14.5,20.5,11.37,0.0
2016,6,8,5,30,223.0,25.0,1.6,15.0,41.0,20.56,8.5
2016,6,8,5,45,330.0,36.0,1.85,15.5,81.0,28.97,19.17
2016,6,8,6,0,437.0,47.0,2.1,16.0,121.0,37.06,26.87
2016,6,8,6,15,506.5,55.5,2.25,16.5,169.0,42.57,32.03
2016,6,8,6,30,576.0,64.0,2.4,17.0,217.0,47.88,36.82
2016,6,8,6,45,624.5,69.5,2.55,18.0,268.5,50.5,38.99
2016,6,8,7,0,673.0,75.0,2.7,19.0,320.0,53.04,40.98
2016,6,8,7,15,707.0,80.0,2.95,19.0,372.0,55.0,42.56
2016,6,8,7,30,741.0,85.0,3.2,19.0,424.0,62.62,49.01
2016,6,8,7,45,767.0,88.5,3.45,19.5,475.5,63.43,49.42
2016,6,8,8,0,793.0,92.0,3.7,20.0,527.0,64.17,49.77
2016,6,8,8,15,812.0,95.5,3.75,20.0,575.5,84.85,50.24
2016,6,8,8,30,831.0,99.0,3.8,20.0,624.0,133.5,72.14
2016,6,8,8,45,845.5,101.0,3.85,20.5,669.5,191.97,112.78
2016,6,8,9,0,860.0,103.0,3.9,21.0,715.0,242.78,153.17
2016,6,8,9,15,870.5,105.5,3.85,21.0,755.5,294.45,197.6
2016,6,8,9,30,881.0,108.0,3.8,21.0,796.0,347.01,243.75
2016,6,8,9,45,890.5,108.5,3.8,21.5,831.5,398.49,288.49
2016,6,8,10,0,900.0,109.0,3.8,22.0,867.0,450.32,332.64
2016,6,8,10,15,906.0,110.5,3.75,22.0,896.5,501.47,375.8
2016,6,8,10,30,912.0,112.0,3.7,22.0,926.0,552.25,417.53
2016,6,8,10,45,917.5,112.5,3.65,22.5,948.5,601.42,456.08
2016,6,8,11,0,923.0,113.0,3.6,23.0,971.0,649.75,492.81
2016,6,8,11,15,926.5,113.5,3.55,23.0,987.5,695.79,527.81
2016,6,8,11,30,930.0,114.0,3.5,23.0,1004.0,740.46,561.01
2016,6,8,11,45,933.5,113.0,3.5,23.5,1013.5,782.38,589.88
2016,6,8,12,0,937.0,112.0,3.5,24.0,1023.0,822.6,616.06
2016,6,8,12,15,938.0,112.0,3.45,24.0,1024.5,859.82,640.89
2016,6,8,12,30,939.0,112.0,3.4,24.0,1026.0,894.88,664.09
2016,6,8,12,45,941.0,110.0,3.35,24.0,1020.5,926.68,684.97
2016,6,8,13,0,943.0,108.0,3.3,24.0,1015.0,955.89,704.06
2016,6,8,13,15,941.0,107.5,3.2,24.0,1001.5,980.07,719.41
2016,6,8,13,30,939.0,107.0,3.1,24.0,988.0,1001.21,732.76
2016,6,8,13,45,938.0,104.0,3.05,24.0,967.5,1017.65,743.48
2016,6,8,14,0,937.0,101.0,3.0,24.0,947.0,1030.79,752.16
2016,6,8,14,15,931.5,100.0,2.95,24.0,919.0,1038.2,757.26
2016,6,8,14,30,926.0,99.0,2.9,24.0,891.0,1042.23,760.36
2016,6,8,14,45,921.0,96.0,2.85,24.0,857.5,1041.21,760.34
2016,6,8,15,0,916.0,93.0,2.8,24.0,824.0,1036.77,758.31
2016,6,8,15,15,906.0,91.0,2.75,24.0,784.0,1025.09,751.76
2016,6,8,15,30,896.0,89.0,2.7,24.0,744.0,1010.23,743.32
2016,6,8,15,45,885.0,86.5,2.65,24.0,699.5,990.73,731.97
2016,6,8,16,0,874.0,84.0,2.6,24.0,655.0,968.33,718.81
2016,6,8,16,15,857.5,81.5,2.45,23.5,606.5,937.88,700.79
2016,6,8,16,30,841.0,79.0,2.3,23.0,558.0,905.11,681.13
2016,6,8,16,45,820.5,75.5,2.2,23.0,507.5,865.26,655.64
2016,6,8,17,0,800.0,72.0,2.1,23.0,457.0,832.73,634.97
2016,6,8,17,15,771.0,68.5,1.95,22.5,404.5,782.06,602.01
2016,6,8,17,30,742.0,65.0,1.8,22.0,352.0,730.72,567.88
2016,6,8,17,45,702.0,60.0,1.7,21.5,300.0,668.18,524.92
2016,6,8,18,0,662.0,55.0,1.6,21.0,248.0,606.42,480.89
2016,6,8,18,15,602.5,49.5,1.5,20.0,198.5,530.89,425.15
2016,6,8,18,30,543.0,44.0,1.4,19.0,149.0,464.21,373.13
2016,6,8,18,45,448.0,36.0,1.35,18.0,105.5,370.22,295.52
2016,6,8,19,0,353.0,28.0,1.3,17.0,62.0,284.43,216.22
2016,6,8,19,15,176.5,14.0,1.3,16.5,31.0,137.93,8.82
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,15,136.0,11.5,1.25,10.5,21.5,10.46,0.0
2016,6,9,5,30,272.0,23.0,1.4,11.0,43.0,18.74,7.48
2016,6,9,5,45,380.5,32.5,1.55,12.0,83.5,25.91,16.86
2016,6,9,6,0,489.0,42.0,1.7,13.0,124.0,32.85,23.51
2016,6,9,6,15,556.5,48.5,1.55,13.5,172.5,36.92,27.43
2016,6,9,6,30,624.0,55.0,1.4,14.0,221.0,40.89,31.08
2016,6,9,6,45,669.0,60.0,1.3,15.0,272.5,47.54,36.88
2016,6,9,7,0,714.0,65.0,1.2,16.0,324.0,50.31,39.11
2016,6,9,7,15,745.5,69.0,1.15,16.5,376.5,52.1,40.48
2016,6,9,7,30,777.0,73.0,1.1,17.0,429.0,53.81,41.74
2016,6,9,7,45,800.5,76.5,1.05,18.0,480.0,55.0,42.44
2016,6,9,8,0,824.0,80.0,1.0,19.0,531.0,56.1,43.04
2016,6,9,8,15,842.0,82.5,1.0,19.5,580.5,86.79,51.4
2016,6,9,8,30,860.0,85.0,1.0,20.0,630.0,135.86,72.71
2016,6,9,8,45,873.0,87.5,1.05,20.5,675.5,186.45,106.5
2016,6,9,9,0,886.0,90.0,1.1,21.0,721.0,238.59,147.49
2016,6,9,9,15,896.5,92.0,1.05,21.5,762.0,291.1,191.44
2016,6,9,9,30,907.0,94.0,1.0,22.0,803.0,344.51,236.65
2016,6,9,9,45,913.5,96.5,1.0,22.5,838.5,397.58,281.29
2016,6,9,10,0,920.0,99.0,1.0,23.0,874.0,450.74,324.86
2016,6,9,10,15,926.0,100.5,1.1,23.0,903.5,502.79,367.52
2016,6,9,10,30,932.0,102.0,1.2,23.0,933.0,554.45,408.81
2016,6,9,10,45,936.5,103.0,1.3,23.5,956.0,604.3,446.91
2016,6,9,11,0,941.0,104.0,1.4,24.0,979.0,653.21,483.25
2016,6,9,11,15,943.5,104.5,1.5,24.0,995.0,699.29,517.69
2016,6,9,11,30,946.0,105.0,1.6,24.0,1011.0,743.89,550.42
2016,6,9,11,45,946.5,105.5,1.7,24.0,1019.0,785.39,579.46
2016,6,9,12,0,947.0,106.0,1.8,24.0,1027.0,824.95,606.19
2016,6,9,12,15,946.5,106.0,1.85,24.0,1027.5,861.22,630.17
2016,6,9,12,30,946.0,106.0,1.9,24.0,1028.0,895.21,652.59
2016,6,9,12,45,946.0,105.0,1.95,24.5,1021.0,926.26,671.77
2016,6,9,13,0,946.0,104.0,2.0,25.0,1014.0,954.65,689.17
2016,6,9,13,15,943.0,103.0,2.0,25.0,999.5,977.43,703.78
2016,6,9,13,30,940.0,102.0,2.0,25.0,985.0,997.09,716.5
2016,6,9,13,45,935.5,101.0,2.0,25.0,963.0,1012.09,726.37
2016,6,9,14,0,931.0,100.0,2.0,25.0,941.0,1023.78,734.3
2016,6,9,14,15,924.5,99.0,1.95,25.0,912.5,1030.14,738.39
2016,6,9,14,30,918.0,98.0,1.9,25.0,884.0,1033.13,740.52
2016,6,9,14,45,910.0,96.5,1.9,25.0,849.5,1030.7,740.09
2016,6,9,15,0,902.0,95.0,1.9,25.0,815.0,1024.96,737.78
2016,6,9,15,15,891.5,93.0,1.85,25.0,775.0,1012.9,730.96
2016,6,9,15,30,881.0,91.0,1.8,25.0,735.0,997.7,722.34
2016,6,9,15,45,868.0,88.5,1.75,25.0,690.5,976.42,709.96
2016,6,9,16,0,855.0,86.0,1.7,25.0,646.0,952.35,695.88
2016,6,9,16,15,838.0,83.5,1.65,25.0,597.5,921.8,677.63
2016,6,9,16,30,821.0,81.0,1.6,25.0,549.0,888.99,657.86
2016,6,9,16,45,799.0,77.5,1.55,25.0,498.5,857.59,638.9
2016,6,9,17,0,777.0,74.0,1.5,25.0,448.0,815.03,612.17
2016,6,9,17,15,747.0,70.0,1.35,24.5,396.5,763.51,578.98
2016,6,9,17,30,717.0,66.0,1.2,24.0,345.0,711.43,544.64
2016,6,9,17,45,676.0,61.5,1.1,23.5,293.5,649.57,502.77
2016,6,9,18,0,635.0,57.0,1.0,23.0,242.0,588.59,459.93
2016,6,9,18,15,575.0,51.0,1.0,22.0,193.5,518.08,409.51
2016,6,9,18,30,515.0,45.0,1.0,21.0,145.0,446.63,355.08
2016,6,9,18,45,420.5,36.5,1.0,20.5,102.5,353.38,278.88
2016,6,9,19,0,326.0,28.0,1.0,20.0,60.0,268.34,201.98
2016,6,9,19,15,163.0,14.0,1.0,19.5,30.0,130.89,16.64
2016,6,9,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,99.5,12.0,1.55,14.5,19.5,10.91,0.0
2016,6,10,5,30,199.0,24.0,1.8,15.0,39.0,19.57,7.87
2016,6,10,5,45,300.5,35.5,2.1,15.5,77.0,28.44,18.72
2016,6,10,6,0,402.0,47.0,2.4,16.0,115.0,36.95,26.77
2016,6,10,6,15,470.0,55.5,2.3,16.5,161.0,42.43,31.91
2016,6,10,6,30,538.0,64.0,2.2,17.0,207.0,47.7,36.66
2016,6,10,6,45,585.0,70.5,2.15,17.5,256.5,51.06,39.57
2016,6,10,7,0,632.0,77.0,2.1,18.0,306.0,54.27,42.23
2016,6,10,7,15,666.5,82.0,2.15,18.5,356.5,56.14,43.64
2016,6,10,7,30,701.0,87.0,2.2,19.0,407.0,57.89,44.91
2016,6,10,7,45,532.5,147.5,2.25,20.0,407.0,97.27,78.31
2016,6,10,8,0,364.0,208.0,2.3,21.0,407.0,140.9,114.38
2016,6,10,8,15,310.0,242.0,2.2,21.5,422.5,168.43,125.21
2016,6,10,8,30,256.0,276.0,2.1,22.0,438.0,205.41,149.21
2016,6,10,8,45,538.5,192.0,2.05,22.5,564.5,199.23,130.05
2016,6,10,9,0,821.0,108.0,2.0,23.0,691.0,229.96,142.87
2016,6,10,9,15,832.5,110.0,1.85,23.0,731.5,287.93,191.1
2016,6,10,9,30,844.0,112.0,1.7,23.0,772.0,338.42,234.23
2016,6,10,9,45,858.0,111.0,1.6,23.5,808.0,388.45,276.25
2016,6,10,10,0,872.0,110.0,1.5,24.0,844.0,439.29,317.87
2016,6,10,10,15,879.0,111.5,1.35,24.0,873.5,489.45,358.18
2016,6,10,10,30,886.0,113.0,1.2,24.0,903.0,539.36,396.81
2016,6,10,10,45,891.5,113.5,1.05,24.5,926.0,587.25,431.65
2016,6,10,11,0,897.0,114.0,0.9,25.0,949.0,634.36,464.31
2016,6,10,11,15,900.0,114.5,0.75,25.0,964.5,678.89,494.62
2016,6,10,11,30,903.0,115.0,0.6,25.0,980.0,722.08,522.68
2016,6,10,11,45,906.5,114.0,0.5,25.5,989.0,762.9,547.16
2016,6,10,12,0,910.0,113.0,0.4,26.0,998.0,802.1,568.72
2016,6,10,12,15,910.5,113.5,0.35,26.0,999.5,838.39,589.98
2016,6,10,12,30,911.0,114.0,0.3,26.0,1001.0,872.6,609.73
2016,6,10,12,45,912.0,112.0,0.25,26.5,995.0,902.73,625.59
2016,6,10,13,0,913.0,110.0,0.2,27.0,989.0,930.33,639.81
2016,6,10,13,15,910.5,109.5,0.25,27.0,975.5,953.39,654.42
2016,6,10,13,30,908.0,109.0,0.3,27.0,962.0,973.49,667.46
2016,6,10,13,45,904.5,107.5,0.35,27.0,941.5,988.55,677.7
2016,6,10,14,0,901.0,106.0,0.4,27.0,921.0,1000.42,686.27
2016,6,10,14,15,895.5,105.0,0.4,27.0,894.0,1007.59,691.12
2016,6,10,14,30,890.0,104.0,0.4,27.0,867.0,1011.49,694.24
2016,6,10,14,45,662.0,208.5,0.4,27.0,763.5,920.3,640.47
2016,6,10,15,0,434.0,313.0,0.4,27.0,660.0,800.71,563.46
2016,6,10,15,15,643.5,205.0,0.4,27.0,691.0,906.11,637.32
2016,6,10,15,30,853.0,97.0,0.4,27.0,722.0,976.75,680.16
2016,6,10,15,45,838.5,95.0,0.45,27.0,678.0,954.99,668.57
2016,6,10,16,0,824.0,93.0,0.5,27.0,634.0,930.58,656.75
2016,6,10,16,15,806.0,90.5,0.55,27.0,586.5,909.67,647.05
2016,6,10,16,30,788.0,88.0,0.6,27.0,539.0,876.5,629.44
2016,6,10,16,45,762.5,85.0,0.7,27.0,488.5,833.77,606.37
2016,6,10,17,0,737.0,82.0,0.8,27.0,438.0,789.66,581.7
2016,6,10,17,15,705.5,77.5,0.85,26.5,387.0,737.32,550.98
2016,6,10,17,30,674.0,73.0,0.9,26.0,336.0,688.95,521.83
2016,6,10,17,45,627.0,68.5,0.95,25.5,285.0,624.1,479.63
2016,6,10,18,0,580.0,64.0,1.0,25.0,234.0,560.77,436.54
2016,6,10,18,15,518.5,56.5,1.0,24.0,186.5,484.68,381.92
2016,6,10,18,30,457.0,49.0,1.0,23.0,139.0,412.24,326.29
2016,6,10,18,45,361.5,39.5,1.0,22.0,98.0,319.34,251.23
2016,6,10,19,0,266.0,30.0,1.0,21.0,57.0,234.71,176.55
2016,6,10,19,15,133.0,15.0,1.05,20.5,28.5,116.31,20.9
2016,6,10,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,79.0,12.0,0.95,18.5,18.0,10.91,0.0
2016,6,11,5,30,158.0,24.0,1.1,19.0,36.0,18.81,7.16
2016,6,11,5,45,252.5,37.0,1.25,19.5,72.5,28.66,18.57
2016,6,11,6,0,347.0,50.0,1.4,20.0,109.0,38.25,27.43
2016,6,11,6,15,414.5,60.0,1.4,20.5,153.5,46.08,34.54
2016,6,11,6,30,482.0,70.0,1.4,21.0,198.0,52.41,40.13
2016,6,11,6,45,531.5,77.0,1.4,21.5,246.5,55.92,43.11
2016,6,11,7,0,581.0,84.0,1.4,22.0,295.0,59.27,45.83
2016,6,11,7,15,617.0,90.0,1.5,22.5,344.5,61.61,47.6
2016,6,11,7,30,653.0,96.0,1.6,23.0,394.0,63.79,49.19
2016,6,11,7,45,680.5,100.5,1.7,24.0,443.5,64.71,49.57
2016,6,11,8,0,708.0,105.0,1.8,25.0,493.0,65.51,49.85
2016,6,11,8,15,729.0,109.0,1.8,25.5,540.0,91.46,55.82
2016,6,11,8,30,750.0,113.0,1.8,26.0,587.0,136.19,75.35
2016,6,11,8,45,767.0,116.0,1.8,27.0,631.5,182.32,105.28
2016,6,11,9,0,784.0,119.0,1.8,28.0,676.0,230.56,141.87
2016,6,11,9,15,796.5,121.5,1.75,28.0,716.0,279.26,181.95
2016,6,11,9,30,809.0,124.0,1.7,28.0,756.0,329.22,223.81
2016,6,11,9,45,818.5,126.5,1.7,28.5,791.0,379.21,265.12
2016,6,11,10,0,828.0,129.0,1.7,29.0,826.0,435.06,309.67
2016,6,11,10,15,835.0,130.5,1.7,29.0,854.5,483.15,348.25
2016,6,11,10,30,842.0,132.0,1.7,29.0,883.0,531.06,385.68
2016,6,11,10,45,846.5,133.5,1.7,29.5,905.5,577.22,420.03
2016,6,11,11,0,851.0,135.0,1.7,30.0,928.0,622.6,452.74
2016,6,11,11,15,854.5,136.0,1.7,30.0,943.5,666.01,484.1
2016,6,11,11,30,858.0,137.0,1.7,30.0,959.0,708.23,513.92
2016,6,11,11,45,859.0,138.0,1.7,30.5,967.0,747.32,539.91
2016,6,11,12,0,860.0,139.0,1.7,31.0,975.0,784.79,563.06
2016,6,11,12,15,860.0,139.0,1.7,31.0,976.0,818.9,584.73
2016,6,11,12,30,860.0,139.0,1.7,31.0,977.0,851.07,605.06
2016,6,11,12,45,864.5,134.0,1.75,31.5,972.0,880.66,622.94
2016,6,11,13,0,869.0,129.0,1.8,32.0,967.0,907.93,639.29
2016,6,11,13,15,866.5,128.5,1.8,32.0,953.5,930.36,653.37
2016,6,11,13,30,864.0,128.0,1.8,32.0,940.0,949.96,665.77
2016,6,11,13,45,859.0,127.0,1.85,32.0,919.5,963.74,675.23
2016,6,11,14,0,854.0,126.0,1.9,32.0,899.0,974.42,682.95
2016,6,11,14,15,847.5,124.5,1.85,32.0,872.0,980.0,686.49
2016,6,11,14,30,841.0,123.0,1.8,32.0,845.0,982.43,688.23
2016,6,11,14,45,833.0,121.0,1.8,32.0,812.0,979.7,687.56
2016,6,11,15,0,825.0,119.0,1.8,32.0,779.0,973.88,685.16
2016,6,11,15,15,814.0,116.5,1.75,32.0,740.5,972.43,685.04
2016,6,11,15,30,803.0,114.0,1.7,32.0,702.0,957.12,676.35
2016,6,11,15,45,791.0,110.0,1.7,32.0,660.0,936.19,664.98
2016,6,11,16,0,779.0,106.0,1.7,32.0,618.0,912.57,651.98
2016,6,11,16,15,760.5,103.0,1.7,31.5,571.5,881.34,635.37
2016,6,11,16,30,742.0,100.0,1.7,31.0,525.0,848.0,617.23
2016,6,11,16,45,720.5,95.0,1.75,31.0,477.0,807.57,593.37
2016,6,11,17,0,699.0,90.0,1.8,31.0,429.0,770.29,571.19
2016,6,11,17,15,667.5,85.0,1.6,30.0,379.0,718.68,538.81
2016,6,11,17,30,636.0,80.0,1.4,29.0,329.0,666.81,505.44
2016,6,11,17,45,594.5,74.0,1.2,28.5,280.0,605.62,463.35
2016,6,11,18,0,553.0,68.0,1.0,28.0,231.0,545.59,420.7
2016,6,11,18,15,492.0,60.5,1.0,27.0,184.5,470.82,367.43
2016,6,11,18,30,431.0,53.0,1.0,26.0,138.0,399.57,312.88
2016,6,11,18,45,341.0,42.5,1.0,25.5,97.5,309.93,240.69
2016,6,11,19,0,251.0,32.0,1.0,25.0,57.0,228.0,169.25
2016,6,11,19,15,125.5,16.0,1.0,24.5,28.5,109.55,24.27
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,12,5,15,89.5,12.5,1.4,19.5,19.0,11.37,0.0
2016,6,12,5,30,179.0,25.0,1.6,20.0,38.0,19.63,7.64
2016,6,12,5,45,286.0,36.5,1.85,20.5,76.5,29.33,19.02
2016,6,12,6,0,393.0,48.0,2.1,21.0,115.0,37.82,26.92
2016,6,12,6,15,462.0,57.0,2.15,21.5,161.0,43.69,32.3
2016,6,12,6,30,531.0,66.0,2.2,22.0,207.0,49.32,37.29
2016,6,12,6,45,584.0,71.5,2.25,22.5,257.5,51.85,39.42
2016,6,12,7,0,637.0,77.0,2.3,23.0,308.0,54.32,41.39
2016,6,12,7,15,671.5,82.0,2.5,24.0,358.5,56.19,42.68
2016,6,12,7,30,706.0,87.0,2.7,25.0,409.0,57.95,43.83
2016,6,12,7,45,734.0,90.5,2.95,26.0,460.0,64.64,49.11
2016,6,12,8,0,762.0,94.0,3.2,27.0,511.0,65.32,49.28
2016,6,12,8,15,781.0,97.0,3.25,27.5,559.0,84.46,49.1
2016,6,12,8,30,800.0,100.0,3.3,28.0,607.0,131.0,69.06
2016,6,12,8,45,815.5,103.0,3.4,28.5,651.5,179.51,100.8
2016,6,12,9,0,831.0,106.0,3.5,29.0,696.0,238.5,146.13
2016,6,12,9,15,842.5,108.0,3.45,29.0,736.5,288.45,187.63
2016,6,12,9,30,854.0,110.0,3.4,29.0,777.0,339.4,230.89
2016,6,12,9,45,858.0,115.0,3.35,29.5,811.0,390.71,273.93
2016,6,12,10,0,862.0,120.0,3.3,30.0,845.0,441.93,315.94
2016,6,12,10,15,652.5,241.5,3.25,30.0,801.5,475.4,345.37
2016,6,12,10,30,443.0,363.0,3.2,30.0,758.0,500.98,365.8
2016,6,12,10,45,403.5,390.5,3.2,30.5,757.5,527.97,385.36
2016,6,12,11,0,364.0,418.0,3.2,31.0,757.0,557.21,405.57
2016,6,12,11,15,470.5,388.5,3.2,31.0,834.5,622.41,452.89
