Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,11,30,577.0,359.0,3.2,31.0,912.0,700.98,508.67
2016,6,12,11,45,731.5,246.0,3.2,31.0,953.0,749.01,545.33
2016,6,12,12,0,886.0,133.0,3.2,31.0,994.0,799.54,582.55
2016,6,12,12,15,885.0,133.0,3.25,31.0,994.5,833.71,605.14
2016,6,12,12,30,884.0,133.0,3.3,31.0,995.0,865.78,626.38
2016,6,12,12,45,879.0,134.5,3.4,31.5,987.0,893.42,643.69
2016,6,12,13,0,874.0,136.0,3.5,32.0,979.0,918.45,659.28
2016,6,12,13,15,869.5,135.5,3.55,32.0,964.0,939.36,673.27
2016,6,12,13,30,865.0,135.0,3.6,32.0,949.0,957.33,685.47
2016,6,12,13,45,857.0,135.0,3.65,32.0,926.0,969.39,693.98
2016,6,12,14,0,849.0,135.0,3.7,32.0,903.0,978.31,700.62
2016,6,12,14,15,840.5,133.5,3.65,32.0,874.5,982.08,703.47
2016,6,12,14,30,832.0,132.0,3.6,32.0,846.0,982.68,704.43
2016,6,12,14,45,814.5,134.0,3.6,32.0,810.0,986.33,707.85
2016,6,12,15,0,797.0,136.0,3.6,32.0,774.0,975.73,702.18
2016,6,12,15,15,784.0,133.0,3.5,31.5,735.0,961.12,694.9
2016,6,12,15,30,771.0,130.0,3.4,31.0,696.0,943.6,685.8
2016,6,12,15,45,747.5,130.0,3.3,31.0,651.5,916.3,668.94
2016,6,12,16,0,724.0,130.0,3.2,31.0,607.0,892.72,654.64
2016,6,12,16,15,703.5,126.0,3.05,30.5,561.0,859.59,634.88
2016,6,12,16,30,683.0,122.0,2.9,30.0,515.0,824.56,613.74
2016,6,12,16,45,541.5,146.0,2.75,30.0,439.5,700.03,529.12
2016,6,12,17,0,400.0,170.0,2.6,30.0,364.0,590.65,450.83
2016,6,12,17,15,379.5,153.5,2.4,29.5,321.0,544.11,419.32
2016,6,12,17,30,359.0,137.0,2.2,29.0,278.0,497.32,386.45
2016,6,12,17,45,400.5,113.0,2.05,28.5,249.0,491.25,384.35
2016,6,12,18,0,442.0,89.0,1.9,28.0,220.0,480.21,377.5
2016,6,12,18,15,381.5,77.5,1.8,27.0,175.0,406.27,321.23
2016,6,12,18,30,321.0,66.0,1.7,26.0,130.0,336.43,266.03
2016,6,12,18,45,237.0,51.5,1.65,25.5,91.0,251.67,196.46
2016,6,12,19,0,153.0,37.0,1.6,25.0,52.0,174.37,129.34
2016,6,12,19,15,76.5,18.5,1.65,24.5,26.0,76.8,18.76
2016,6,12,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,15,115.5,12.5,1.6,16.5,21.0,11.37,0.0
2016,6,13,5,30,231.0,25.0,1.8,17.0,42.0,20.57,8.4
2016,6,13,5,45,349.5,35.0,2.05,17.5,83.0,28.11,18.25
2016,6,13,6,0,468.0,45.0,2.3,18.0,124.0,35.4,25.19
2016,6,13,6,15,538.5,52.5,2.4,18.5,173.0,40.18,29.66
2016,6,13,6,30,609.0,60.0,2.5,19.0,222.0,44.82,33.82
2016,6,13,6,45,664.0,64.0,2.7,19.5,275.5,46.5,35.25
2016,6,13,7,0,719.0,68.0,2.9,20.0,329.0,52.8,40.6
2016,6,13,7,15,752.0,72.5,2.9,20.0,382.0,54.9,42.3
2016,6,13,7,30,785.0,77.0,2.9,20.0,435.0,56.9,43.87
2016,6,13,7,45,813.5,79.0,2.95,20.5,488.5,56.94,43.65
2016,6,13,8,0,842.0,81.0,3.0,21.0,542.0,56.99,43.44
2016,6,13,8,15,859.5,84.0,2.9,21.5,591.5,87.65,51.84
2016,6,13,8,30,877.0,87.0,2.8,22.0,641.0,137.83,73.49
2016,6,13,8,45,893.0,87.5,2.75,22.5,687.5,188.28,106.79
2016,6,13,9,0,909.0,88.0,2.7,23.0,734.0,240.52,147.79
2016,6,13,9,15,919.0,90.0,2.6,23.0,775.5,294.02,193.25
2016,6,13,9,30,929.0,92.0,2.5,23.0,817.0,348.37,240.32
2016,6,13,9,45,938.0,92.0,2.4,23.5,853.5,401.53,285.73
2016,6,13,10,0,947.0,92.0,2.3,24.0,890.0,454.97,330.27
2016,6,13,10,15,952.0,93.5,2.15,24.0,919.5,507.83,373.57
2016,6,13,10,30,957.0,95.0,2.0,24.0,949.0,560.18,415.0
2016,6,13,10,45,961.0,95.5,1.9,24.5,971.5,610.47,452.87
2016,6,13,11,0,965.0,96.0,1.8,25.0,994.0,659.74,488.55
2016,6,13,11,15,967.0,96.5,1.7,25.5,1009.5,706.5,521.15
2016,6,13,11,30,969.0,97.0,1.6,26.0,1025.0,751.69,551.47
2016,6,13,11,45,969.5,97.5,1.55,26.5,1033.0,794.05,578.07
2016,6,13,12,0,970.0,98.0,1.5,27.0,1041.0,834.43,602.19
2016,6,13,12,15,969.5,98.0,1.45,27.0,1041.5,871.45,624.97
2016,6,13,12,30,969.0,98.0,1.4,27.0,1042.0,906.12,646.02
2016,6,13,12,45,964.0,100.0,1.35,27.5,1034.0,936.2,662.68
2016,6,13,13,0,959.0,102.0,1.3,28.0,1026.0,963.41,677.39
2016,6,13,13,15,955.5,101.5,1.25,28.0,1011.5,986.61,690.87
2016,6,13,13,30,952.0,101.0,1.2,28.0,997.0,1006.66,702.43
2016,6,13,13,45,947.0,100.5,1.15,28.0,975.0,1022.04,711.17
2016,6,13,14,0,942.0,100.0,1.1,28.0,953.0,1034.07,717.99
2016,6,13,14,15,936.0,99.0,1.05,28.0,924.5,1041.22,721.98
2016,6,13,14,30,930.0,98.0,1.0,28.0,896.0,1044.98,724.09
2016,6,13,14,45,921.0,97.0,0.95,28.0,861.0,1042.33,722.53
2016,6,13,15,0,912.0,96.0,0.9,28.0,826.0,1036.35,719.18
2016,6,13,15,15,901.5,94.0,0.85,28.0,786.0,1024.46,712.45
2016,6,13,15,30,891.0,92.0,0.8,28.0,746.0,1009.4,704.01
2016,6,13,15,45,877.5,90.0,0.8,28.0,701.5,988.33,693.09
2016,6,13,16,0,864.0,88.0,0.8,28.0,657.0,964.45,680.56
2016,6,13,16,15,847.0,85.5,0.75,28.0,608.5,933.96,662.96
2016,6,13,16,30,830.0,83.0,0.7,28.0,560.0,901.18,643.94
2016,6,13,16,45,807.0,80.0,0.7,28.5,509.0,869.53,625.19
2016,6,13,17,0,784.0,77.0,0.7,29.0,458.0,826.67,599.01
2016,6,13,17,15,754.5,73.0,0.6,28.5,406.0,775.49,567.74
2016,6,13,17,30,725.0,69.0,0.5,28.0,354.0,723.67,535.32
2016,6,13,17,45,684.0,64.0,0.45,27.5,302.0,660.91,495.1
2016,6,13,18,0,643.0,59.0,0.4,27.0,250.0,603.65,457.1
2016,6,13,18,15,584.0,53.0,0.4,26.0,201.0,529.03,406.0
2016,6,13,18,30,525.0,47.0,0.4,25.0,152.0,457.75,354.11
2016,6,13,18,45,433.0,38.5,0.45,24.5,108.5,365.42,281.74
2016,6,13,19,0,341.0,30.0,0.5,24.0,65.0,280.83,208.98
2016,6,13,19,15,170.5,15.0,0.5,23.5,32.5,138.72,43.34
2016,6,13,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,14,5,15,91.0,12.5,1.5,15.5,19.0,11.37,0.0
2016,6,14,5,30,182.0,25.0,1.7,16.0,38.0,19.64,7.76
2016,6,14,5,45,286.5,37.0,1.95,17.0,76.0,29.82,19.74
2016,6,14,6,0,391.0,49.0,2.2,18.0,114.0,38.74,28.07
2016,6,14,6,15,460.5,57.5,2.15,18.5,160.5,44.14,33.12
2016,6,14,6,30,530.0,66.0,2.1,19.0,207.0,49.34,37.79
2016,6,14,6,45,583.0,72.0,2.05,19.5,257.5,52.27,40.29
2016,6,14,7,0,636.0,78.0,2.0,20.0,308.0,55.09,42.59
2016,6,14,7,15,671.5,83.0,2.05,20.5,359.5,56.94,43.97
2016,6,14,7,30,707.0,88.0,2.1,21.0,411.0,58.67,45.22
2016,6,14,7,45,736.5,91.5,2.15,22.0,462.5,65.44,50.63
2016,6,14,8,0,766.0,95.0,2.2,23.0,514.0,66.11,50.79
2016,6,14,8,15,786.0,98.5,2.25,23.5,562.5,85.12,50.69
2016,6,14,8,30,806.0,102.0,2.3,24.0,611.0,132.31,71.1
2016,6,14,8,45,823.0,104.0,2.35,25.0,657.0,180.59,102.61
2016,6,14,9,0,840.0,106.0,2.4,26.0,703.0,239.51,147.87
2016,6,14,9,15,851.5,108.0,2.3,26.0,743.5,289.9,189.89
2016,6,14,9,30,863.0,110.0,2.2,26.0,784.0,341.3,233.6
2016,6,14,9,45,872.5,111.5,2.15,26.5,819.5,392.46,276.52
2016,6,14,10,0,882.0,113.0,2.1,27.0,855.0,444.04,318.78
2016,6,14,10,15,888.0,114.5,2.05,27.0,884.5,494.24,359.56
2016,6,14,10,30,894.0,116.0,2.0,27.0,914.0,544.11,398.91
2016,6,14,10,45,898.5,117.5,1.95,27.5,936.5,592.62,435.25
2016,6,14,11,0,903.0,119.0,1.9,28.0,959.0,640.28,469.73
2016,6,14,11,15,905.5,119.5,1.85,28.0,974.5,684.84,501.95
2016,6,14,11,30,908.0,120.0,1.8,28.0,990.0,728.0,532.36
2016,6,14,11,45,908.5,121.0,1.75,28.5,998.0,768.59,558.78
2016,6,14,12,0,909.0,122.0,1.7,29.0,1006.0,807.38,582.16
2016,6,14,12,15,908.5,122.0,1.65,29.0,1007.0,842.63,604.07
2016,6,14,12,30,908.0,122.0,1.6,29.0,1008.0,875.74,624.41
2016,6,14,12,45,906.5,121.5,1.6,29.5,1001.0,905.23,641.61
2016,6,14,13,0,905.0,121.0,1.6,30.0,994.0,932.15,657.11
2016,6,14,13,15,902.0,120.5,1.6,30.0,980.0,954.93,671.32
2016,6,14,13,30,899.0,120.0,1.6,30.0,966.0,974.76,683.78
2016,6,14,13,45,892.0,120.5,1.6,30.0,944.5,988.67,692.68
2016,6,14,14,0,885.0,121.0,1.6,30.0,923.0,999.38,699.78
2016,6,14,14,15,878.5,119.5,1.55,30.0,895.0,1005.35,703.4
2016,6,14,14,30,872.0,118.0,1.5,30.0,867.0,1008.06,705.19
2016,6,14,14,45,861.5,117.0,1.5,30.0,833.0,1004.06,703.77
2016,6,14,15,0,851.0,116.0,1.5,30.0,799.0,996.9,700.61
2016,6,14,15,15,839.5,113.5,1.4,29.5,759.5,984.01,693.98
2016,6,14,15,30,828.0,111.0,1.3,29.0,720.0,968.14,685.6
2016,6,14,15,45,812.0,109.5,1.25,29.0,676.5,956.88,679.62
2016,6,14,16,0,796.0,108.0,1.2,29.0,633.0,932.2,665.26
2016,6,14,16,15,777.5,104.5,1.1,29.0,585.5,900.23,645.68
2016,6,14,16,30,759.0,101.0,1.0,29.0,538.0,866.08,624.71
2016,6,14,16,45,732.0,98.0,0.95,29.0,488.0,822.69,598.36
2016,6,14,17,0,705.0,95.0,0.9,29.0,438.0,783.19,574.29
2016,6,14,17,15,673.0,90.0,0.85,28.5,387.5,731.04,542.37
2016,6,14,17,30,641.0,85.0,0.8,28.0,337.0,678.62,509.44
2016,6,14,17,45,596.0,79.0,0.8,27.5,287.0,614.4,467.61
2016,6,14,18,0,551.0,73.0,0.8,27.0,237.0,551.48,424.92
2016,6,14,18,15,490.5,64.5,0.8,26.0,190.0,475.73,371.19
2016,6,14,18,30,430.0,56.0,0.8,25.0,143.0,403.4,316.16
2016,6,14,18,45,342.0,45.0,0.85,24.0,101.5,314.23,245.28
2016,6,14,19,0,254.0,34.0,0.9,23.0,60.0,230.43,173.5
2016,6,14,19,15,127.0,17.0,0.95,22.5,30.0,113.28,38.49
2016,6,14,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,8.0,1.5,18.0,8.0,7.28,0.0
2016,6,15,5,30,0.0,16.0,1.6,18.0,16.0,14.08,3.85
2016,6,15,5,45,5.0,36.5,1.7,18.5,37.5,31.48,21.0
2016,6,15,6,0,10.0,57.0,1.8,19.0,59.0,48.17,36.09
2016,6,15,6,15,25.5,80.5,1.65,19.0,87.0,65.09,51.26
2016,6,15,6,30,41.0,104.0,1.5,19.0,115.0,82.5,66.64
2016,6,15,6,45,64.5,123.0,1.4,19.5,144.5,96.86,78.92
2016,6,15,7,0,88.0,142.0,1.3,20.0,174.0,111.01,90.72
2016,6,15,7,15,118.5,166.0,1.15,20.5,216.0,122.38,99.87
2016,6,15,7,30,149.0,190.0,1.0,21.0,258.0,137.7,112.13
2016,6,15,7,45,113.5,210.5,0.85,21.5,266.0,149.95,121.57
2016,6,15,8,0,78.0,231.0,0.7,22.0,274.0,171.48,138.42
2016,6,15,8,15,66.0,247.5,0.55,22.5,286.0,185.42,141.11
2016,6,15,8,30,54.0,264.0,0.4,23.0,298.0,202.94,152.6
2016,6,15,8,45,29.0,219.5,0.3,23.5,238.0,177.7,133.1
2016,6,15,9,0,4.0,175.0,0.2,24.0,178.0,151.03,113.17
2016,6,15,9,15,9.5,216.0,0.35,24.5,223.5,186.01,139.46
2016,6,15,9,30,15.0,257.0,0.5,25.0,269.0,221.6,165.58
2016,6,15,9,45,34.5,314.5,0.7,26.0,343.0,264.7,196.37
2016,6,15,10,0,54.0,372.0,0.9,27.0,417.0,319.46,235.28
2016,6,15,10,15,36.5,338.5,0.95,27.5,369.5,293.76,216.21
2016,6,15,10,30,19.0,305.0,1.0,28.0,322.0,271.23,199.62
2016,6,15,10,45,111.0,386.0,1.05,28.5,489.5,376.28,275.27
2016,6,15,11,0,203.0,467.0,1.1,29.0,657.0,503.9,363.7
2016,6,15,11,15,476.5,336.0,1.05,29.0,790.5,584.52,421.97
2016,6,15,11,30,750.0,205.0,1.0,29.0,924.0,689.69,496.41
2016,6,15,11,45,757.5,202.0,1.0,29.5,933.5,728.15,520.89
2016,6,15,12,0,765.0,199.0,1.0,30.0,943.0,765.73,544.89
2016,6,15,12,15,422.5,336.0,1.0,30.0,747.5,648.41,462.35
2016,6,15,12,30,80.0,473.0,1.0,30.0,552.0,494.41,352.24
2016,6,15,12,45,196.5,468.0,1.05,30.5,659.0,605.31,430.51
2016,6,15,13,0,313.0,463.0,1.1,31.0,766.0,725.14,509.95
2016,6,15,13,15,249.5,469.5,1.15,31.0,709.0,689.51,485.16
2016,6,15,13,30,186.0,476.0,1.2,31.0,652.0,639.5,452.17
2016,6,15,13,45,458.0,339.5,1.25,31.0,758.0,801.13,566.28
2016,6,15,14,0,730.0,203.0,1.3,31.0,864.0,948.29,663.55
2016,6,15,14,15,438.5,313.5,1.35,31.0,707.0,781.83,553.37
2016,6,15,14,30,147.0,424.0,1.4,31.0,550.0,584.02,417.58
2016,6,15,14,45,425.5,304.0,1.5,31.0,649.5,776.51,556.57
2016,6,15,15,0,704.0,184.0,1.6,31.0,749.0,941.47,667.33
2016,6,15,15,15,519.5,251.0,1.6,31.0,657.0,824.2,589.92
2016,6,15,15,30,335.0,318.0,1.6,31.0,565.0,696.97,503.86
2016,6,15,15,45,436.0,262.0,1.6,31.0,563.0,754.13,547.14
2016,6,15,16,0,537.0,206.0,1.6,31.0,561.0,788.81,574.13
2016,6,15,16,15,275.5,201.0,1.55,30.5,382.5,504.42,377.36
2016,6,15,16,30,14.0,196.0,1.5,30.0,204.0,199.0,148.84
2016,6,15,16,45,7.0,111.0,1.45,30.0,115.0,106.6,78.88
2016,6,15,17,0,0.0,26.0,1.4,30.0,26.0,22.92,12.75
2016,6,15,17,15,0.0,23.0,1.3,29.5,23.0,20.26,10.74
2016,6,15,17,30,0.0,20.0,1.2,29.0,20.0,17.61,8.67
2016,6,15,17,45,0.0,17.0,1.15,28.5,17.0,14.95,6.57
2016,6,15,18,0,0.0,14.0,1.1,28.0,14.0,12.3,4.43
2016,6,15,18,15,0.0,11.0,1.0,27.5,11.0,9.66,2.27
2016,6,15,18,30,0.0,8.0,0.9,27.0,8.0,7.02,0.08
2016,6,15,18,45,0.0,5.5,0.8,26.5,5.5,4.82,0.0
2016,6,15,19,0,0.0,3.0,0.7,26.0,3.0,2.63,0.0
2016,6,15,19,15,0.0,1.5,0.7,25.5,1.5,1.31,0.0
2016,6,15,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,9.0,1.25,21.0,9.0,8.19,0.0
2016,6,16,5,30,0.0,18.0,1.4,21.0,18.0,15.86,4.85
2016,6,16,5,45,1.5,36.5,1.6,21.5,36.5,31.46,20.68
2016,6,16,6,0,3.0,55.0,1.8,22.0,55.0,46.67,34.34
2016,6,16,6,15,14.0,74.5,1.85,22.0,78.0,62.53,48.43
2016,6,16,6,30,25.0,94.0,1.9,22.0,101.0,75.98,60.25
2016,6,16,6,45,34.0,115.0,2.0,22.5,126.5,91.63,73.56
2016,6,16,7,0,43.0,136.0,2.1,23.0,152.0,106.99,86.33
2016,6,16,7,15,24.0,142.0,2.25,23.5,151.0,112.42,90.49
2016,6,16,7,30,5.0,148.0,2.4,24.0,150.0,123.23,99.07
2016,6,16,7,45,376.0,118.5,2.6,25.0,323.5,77.3,59.93
2016,6,16,8,0,747.0,89.0,2.8,26.0,497.0,61.68,46.44
2016,6,16,8,15,665.0,133.5,2.85,26.5,521.5,96.89,61.69
2016,6,16,8,30,583.0,178.0,2.9,27.0,546.0,158.37,98.78
2016,6,16,8,45,705.5,137.5,2.95,27.5,615.5,180.28,106.32
2016,6,16,9,0,828.0,97.0,3.0,28.0,685.0,230.1,140.19
2016,6,16,9,15,840.5,99.0,3.0,28.5,726.0,279.95,181.31
2016,6,16,9,30,853.0,101.0,3.0,29.0,767.0,330.93,224.18
2016,6,16,9,45,864.0,102.0,3.05,29.5,803.0,381.6,266.71
2016,6,16,10,0,875.0,103.0,3.1,30.0,839.0,432.85,308.89
2016,6,16,10,15,882.5,104.5,3.05,30.0,869.5,483.26,349.97
2016,6,16,10,30,890.0,106.0,3.0,30.0,900.0,533.5,389.81
2016,6,16,10,45,896.5,106.5,3.0,30.5,923.5,582.05,426.66
2016,6,16,11,0,903.0,107.0,3.0,31.0,947.0,629.92,461.9
2016,6,16,11,15,906.5,108.0,2.95,31.0,964.0,675.39,495.25
2016,6,16,11,30,910.0,109.0,2.9,31.0,981.0,719.57,526.89
2016,6,16,11,45,913.0,109.0,2.9,31.5,990.5,761.11,554.53
2016,6,16,12,0,916.0,109.0,2.9,32.0,1000.0,801.01,579.52
2016,6,16,12,15,916.5,109.0,2.85,32.0,1002.0,837.12,602.65
2016,6,16,12,30,917.0,109.0,2.8,32.0,1004.0,871.13,624.25
2016,6,16,12,45,917.0,108.0,2.8,32.0,998.0,901.52,643.74
2016,6,16,13,0,917.0,107.0,2.8,32.0,992.0,929.37,661.58
2016,6,16,13,15,914.0,106.5,2.7,32.0,978.0,952.19,675.42
2016,6,16,13,30,911.0,106.0,2.6,32.0,964.0,972.03,687.35
2016,6,16,13,45,907.0,104.5,2.55,32.0,943.0,986.82,696.58
2016,6,16,14,0,903.0,103.0,2.5,32.0,922.0,998.4,703.89
2016,6,16,14,15,896.0,102.0,2.4,32.0,894.0,1004.27,707.27
2016,6,16,14,30,889.0,101.0,2.3,32.0,866.0,1006.86,708.73
2016,6,16,14,45,879.5,100.0,2.2,32.0,832.0,1003.68,706.72
2016,6,16,15,0,870.0,99.0,2.1,32.0,798.0,997.3,702.87
2016,6,16,15,15,859.0,97.0,2.0,32.0,759.0,985.17,695.57
2016,6,16,15,30,848.0,95.0,1.9,32.0,720.0,970.01,686.54
2016,6,16,15,45,831.0,94.5,1.8,32.0,675.5,947.77,673.17
2016,6,16,16,0,814.0,94.0,1.7,32.0,631.0,923.01,658.31
2016,6,16,16,15,796.0,91.0,1.7,32.0,584.5,901.9,646.98
2016,6,16,16,30,778.0,88.0,1.7,32.0,538.0,868.51,627.66
2016,6,16,16,45,748.5,86.5,1.7,32.0,487.5,824.36,601.18
2016,6,16,17,0,719.0,85.0,1.7,32.0,437.0,779.03,573.52
2016,6,16,17,15,688.0,81.0,1.55,31.5,387.0,728.38,541.5
2016,6,16,17,30,657.0,77.0,1.4,31.0,337.0,682.09,511.72
2016,6,16,17,45,608.5,72.5,1.3,30.5,286.5,616.58,467.92
2016,6,16,18,0,560.0,68.0,1.2,30.0,236.0,552.65,423.73
2016,6,16,18,15,500.5,60.5,1.15,29.0,189.5,478.66,371.2
2016,6,16,18,30,441.0,53.0,1.1,28.0,143.0,408.06,317.6
2016,6,16,18,45,352.5,43.0,1.1,27.5,102.0,319.32,246.81
2016,6,16,19,0,264.0,33.0,1.1,27.0,61.0,238.0,177.32
2016,6,16,19,15,132.0,16.5,1.2,26.5,30.5,115.54,44.56
2016,6,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,17,5,15,100.5,11.5,1.5,21.0,18.5,10.46,0.0
2016,6,17,5,30,201.0,23.0,1.7,21.0,37.0,18.7,6.62
2016,6,17,5,45,305.0,33.5,1.95,21.5,74.5,26.71,16.7
2016,6,17,6,0,409.0,44.0,2.2,22.0,112.0,34.41,23.87
2016,6,17,6,15,476.5,51.5,2.35,22.5,157.5,39.17,28.25
2016,6,17,6,30,544.0,59.0,2.5,23.0,203.0,43.77,32.32
2016,6,17,6,45,592.0,64.5,2.7,23.5,252.0,46.54,34.67
2016,6,17,7,0,640.0,70.0,2.9,24.0,301.0,49.21,36.83
2016,6,17,7,15,673.0,74.5,2.95,24.0,351.0,50.94,38.2
2016,6,17,7,30,706.0,79.0,3.0,24.0,401.0,57.83,43.94
2016,6,17,7,45,732.0,82.5,3.05,24.5,450.0,58.81,44.49
2016,6,17,8,0,758.0,86.0,3.1,25.0,499.0,59.7,44.99
2016,6,17,8,15,777.0,89.0,3.05,25.5,546.5,77.03,44.66
2016,6,17,8,30,796.0,92.0,3.0,26.0,594.0,123.19,64.05
2016,6,17,8,45,563.0,198.0,3.0,26.5,566.5,204.7,131.69
2016,6,17,9,0,330.0,304.0,3.0,27.0,539.0,273.58,193.42
2016,6,17,9,15,256.0,339.0,3.0,27.0,527.5,301.06,217.72
2016,6,17,9,30,182.0,374.0,3.0,27.0,516.0,332.0,243.98
2016,6,17,9,45,516.0,244.0,3.0,27.5,672.5,355.06,255.42
2016,6,17,10,0,850.0,114.0,3.0,28.0,829.0,430.41,309.75
2016,6,17,10,15,581.5,266.0,3.0,28.0,763.0,459.75,336.61
2016,6,17,10,30,313.0,418.0,3.0,28.0,697.0,481.25,353.85
2016,6,17,10,45,159.5,292.0,3.05,28.0,434.5,323.59,240.97
2016,6,17,11,0,6.0,166.0,3.1,28.0,172.0,149.87,110.33
2016,6,17,11,15,72.0,325.5,3.15,28.0,395.0,325.64,243.02
2016,6,17,11,30,138.0,485.0,3.2,28.0,618.0,505.58,372.7
2016,6,17,11,45,78.0,405.5,3.25,28.0,481.0,410.11,303.32
2016,6,17,12,0,18.0,326.0,3.3,28.0,344.0,301.89,223.77
2016,6,17,12,15,13.0,251.5,3.4,28.0,264.5,234.08,173.86
2016,6,17,12,30,8.0,177.0,3.5,28.0,185.0,164.63,121.69
2016,6,17,12,45,152.0,323.0,3.65,28.0,470.0,433.62,325.5
2016,6,17,13,0,296.0,469.0,3.8,28.0,755.0,714.98,525.02
2016,6,17,13,15,287.0,464.5,3.95,27.5,739.0,718.96,527.95
2016,6,17,13,30,278.0,460.0,4.1,27.0,723.0,721.17,531.28
2016,6,17,13,45,271.0,450.5,4.25,27.0,702.0,718.63,530.46
2016,6,17,14,0,264.0,441.0,4.4,27.0,681.0,714.34,528.48
2016,6,17,14,15,149.5,397.0,4.5,26.5,532.5,551.03,412.67
2016,6,17,14,30,35.0,353.0,4.6,26.0,384.0,380.7,286.9
2016,6,17,14,45,21.0,272.5,4.7,26.0,291.0,272.63,206.69
2016,6,17,15,0,7.0,192.0,4.8,26.0,198.0,181.9,137.39
2016,6,17,15,15,112.5,268.0,4.8,25.5,351.5,395.91,305.32
2016,6,17,15,30,218.0,344.0,4.8,25.0,505.0,590.27,452.31
2016,6,17,15,45,111.0,259.5,4.8,25.0,341.5,390.42,301.97
2016,6,17,16,0,4.0,175.0,4.8,25.0,178.0,164.95,125.7
2016,6,17,16,15,372.0,137.5,4.7,24.5,353.0,542.13,429.53
2016,6,17,16,30,740.0,100.0,4.6,24.0,528.0,847.47,655.11
2016,6,17,16,45,373.0,128.5,4.55,24.0,344.5,522.34,414.77
2016,6,17,17,0,6.0,157.0,4.5,24.0,161.0,154.17,119.14
2016,6,17,17,15,3.0,140.5,4.35,23.5,142.5,136.03,105.5
2016,6,17,17,30,0.0,124.0,4.2,23.0,124.0,117.97,91.3
2016,6,17,17,45,274.0,97.5,4.05,22.5,180.0,368.98,301.79
2016,6,17,18,0,548.0,71.0,3.9,22.0,236.0,547.55,444.72
2016,6,17,18,15,488.5,63.0,3.6,21.5,189.5,473.3,385.67
2016,6,17,18,30,429.0,55.0,3.3,21.0,143.0,402.41,327.2
2016,6,17,18,45,343.0,44.5,3.05,21.0,102.5,315.1,252.9
2016,6,17,19,0,257.0,34.0,2.8,21.0,62.0,232.27,178.91
2016,6,17,19,15,128.5,17.0,2.65,20.5,31.0,114.86,48.21
2016,6,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,18,5,15,78.5,13.0,2.75,16.0,18.5,11.82,0.0
2016,6,18,5,30,157.0,26.0,2.8,16.0,37.0,20.42,7.86
2016,6,18,5,45,261.0,39.5,2.9,16.5,75.0,30.66,20.45
2016,6,18,6,0,365.0,53.0,3.0,17.0,113.0,40.64,29.82
2016,6,18,6,15,436.5,62.5,3.1,17.5,159.5,48.5,37.06
2016,6,18,6,30,508.0,72.0,3.2,18.0,206.0,54.36,42.34
2016,6,18,6,45,553.5,80.5,3.35,19.0,255.5,59.02,46.27
2016,6,18,7,0,599.0,89.0,3.5,20.0,305.0,63.42,49.84
2016,6,18,7,15,636.0,95.0,3.55,20.5,356.0,65.62,51.49
2016,6,18,7,30,673.0,101.0,3.6,21.0,407.0,67.68,52.97
2016,6,18,7,45,697.0,107.5,3.65,21.5,457.0,69.81,54.48
2016,6,18,8,0,721.0,114.0,3.7,22.0,507.0,71.72,55.79
2016,6,18,8,15,742.5,118.0,3.75,22.5,555.5,88.1,54.98
2016,6,18,8,30,764.0,122.0,3.8,23.0,604.0,141.37,80.68
2016,6,18,8,45,782.0,125.0,3.85,23.5,649.5,188.2,111.25
2016,6,18,9,0,800.0,128.0,3.9,24.0,695.0,237.28,149.28
2016,6,18,9,15,813.0,131.0,3.95,24.0,736.5,287.22,191.34
2016,6,18,9,30,826.0,134.0,4.0,24.0,778.0,338.52,235.57
2016,6,18,9,45,838.0,135.0,4.05,24.5,814.0,389.14,278.83
2016,6,18,10,0,850.0,136.0,4.1,25.0,850.0,445.63,325.68
2016,6,18,10,15,857.5,138.0,4.1,25.0,880.5,495.48,367.28
2016,6,18,10,30,865.0,140.0,4.1,25.0,911.0,545.19,407.79
2016,6,18,10,45,871.5,140.5,4.15,25.5,934.5,592.93,445.12
2016,6,18,11,0,878.0,141.0,4.2,26.0,958.0,640.04,480.95
2016,6,18,11,15,882.0,142.0,4.2,26.0,974.5,685.12,515.25
2016,6,18,11,30,886.0,143.0,4.2,26.0,991.0,729.02,547.98
2016,6,18,11,45,889.0,142.5,4.25,26.5,1000.5,769.71,576.89
2016,6,18,12,0,892.0,142.0,4.3,27.0,1010.0,808.85,602.92
2016,6,18,12,15,892.5,142.0,4.3,27.0,1011.5,844.72,627.18
2016,6,18,12,30,893.0,142.0,4.3,27.0,1013.0,878.62,650.01
2016,6,18,12,45,898.5,137.0,4.3,27.0,1009.0,910.38,671.33
2016,6,18,13,0,904.0,132.0,4.3,27.0,1005.0,939.81,691.05
2016,6,18,13,15,901.5,131.0,4.3,27.0,991.5,962.97,706.61
2016,6,18,13,30,899.0,130.0,4.3,27.0,978.0,983.19,720.3
2016,6,18,13,45,897.5,127.0,4.3,27.0,958.0,999.38,731.43
2016,6,18,14,0,896.0,124.0,4.3,27.0,938.0,1012.4,740.59
2016,6,18,14,15,890.0,122.5,4.25,26.5,910.5,1019.24,747.01
2016,6,18,14,30,884.0,121.0,4.2,26.0,883.0,1022.8,751.46
2016,6,18,14,45,879.0,117.5,4.2,26.0,850.0,1021.98,752.01
2016,6,18,15,0,874.0,114.0,4.2,26.0,817.0,1017.87,750.57
2016,6,18,15,15,863.5,112.0,4.15,26.0,778.0,1006.65,744.27
2016,6,18,15,30,853.0,110.0,4.1,26.0,739.0,992.37,736.1
2016,6,18,15,45,843.5,105.5,4.1,26.0,696.0,973.29,725.13
2016,6,18,16,0,834.0,101.0,4.1,26.0,653.0,961.71,719.32
2016,6,18,16,15,817.0,98.0,4.0,25.5,606.0,931.33,701.58
2016,6,18,16,30,800.0,95.0,3.9,25.0,559.0,898.62,682.23
2016,6,18,16,45,783.5,89.5,3.8,25.0,510.0,861.16,658.07
2016,6,18,17,0,767.0,84.0,3.7,25.0,461.0,821.76,632.32
2016,6,18,17,15,738.5,80.0,3.45,24.5,409.5,772.04,599.29
2016,6,18,17,30,710.0,76.0,3.2,24.0,358.0,721.56,565.03
2016,6,18,17,45,676.5,69.5,2.95,23.5,307.5,668.4,527.81
2016,6,18,18,0,643.0,63.0,2.7,23.0,257.0,611.03,486.14
2016,6,18,18,15,585.5,56.5,2.4,22.0,207.5,536.73,430.53
2016,6,18,18,30,528.0,50.0,2.1,21.0,158.0,465.55,374.55
2016,6,18,18,45,439.5,41.5,1.85,20.0,114.5,375.02,299.7
2016,6,18,19,0,351.0,33.0,1.6,19.0,71.0,291.62,225.54
2016,6,18,19,15,175.5,16.5,1.55,18.5,35.5,146.13,65.77
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,122.5,12.0,1.1,13.5,20.5,10.91,0.0
2016,6,19,5,30,245.0,24.0,1.3,14.0,41.0,19.74,7.38
2016,6,19,5,45,359.5,34.0,1.55,15.0,82.0,27.32,17.75
2016,6,19,6,0,474.0,44.0,1.8,16.0,123.0,34.65,24.74
2016,6,19,6,15,543.5,51.0,1.7,16.5,171.0,39.05,28.93
2016,6,19,6,30,613.0,58.0,1.6,17.0,219.0,43.34,32.82
2016,6,19,6,45,660.5,63.0,1.5,18.0,271.0,45.82,34.9
2016,6,19,7,0,708.0,68.0,1.4,19.0,323.0,52.84,40.82
2016,6,19,7,15,698.0,75.5,1.45,19.5,359.0,56.99,44.21
2016,6,19,7,30,688.0,83.0,1.5,20.0,395.0,55.19,42.41
2016,6,19,7,45,693.5,94.5,1.55,21.0,441.0,60.96,47.01
2016,6,19,8,0,699.0,106.0,1.6,22.0,487.0,66.26,51.14
2016,6,19,8,15,776.5,99.0,1.6,22.5,558.0,82.88,50.57
2016,6,19,8,30,854.0,92.0,1.6,23.0,629.0,136.32,73.39
2016,6,19,8,45,865.5,95.5,1.65,23.5,674.5,186.94,106.32
2016,6,19,9,0,877.0,99.0,1.7,24.0,720.0,238.98,146.58
2016,6,19,9,15,888.0,101.0,1.7,24.0,761.5,291.07,190.16
2016,6,19,9,30,899.0,103.0,1.7,24.0,803.0,344.12,235.5
2016,6,19,9,45,908.0,104.0,1.75,24.5,839.0,396.53,279.84
2016,6,19,10,0,917.0,105.0,1.8,25.0,875.0,449.28,323.53
2016,6,19,10,15,923.0,106.5,1.8,25.0,905.0,501.19,366.0
2016,6,19,10,30,929.0,108.0,1.8,25.0,935.0,552.74,406.99
2016,6,19,10,45,934.0,108.0,1.8,25.5,958.5,602.03,444.34
2016,6,19,11,0,939.0,108.0,1.8,26.0,982.0,650.44,479.85
2016,6,19,11,15,941.5,109.0,1.8,26.0,998.0,696.96,513.93
2016,6,19,11,30,944.0,110.0,1.8,26.0,1014.0,742.05,546.17
2016,6,19,11,45,945.5,110.0,1.8,26.5,1023.0,783.99,573.77
2016,6,19,12,0,947.0,110.0,1.8,27.0,1032.0,824.1,598.54
2016,6,19,12,15,947.0,110.0,1.8,27.0,1033.0,861.05,622.18
2016,6,19,12,30,947.0,110.0,1.8,27.0,1034.0,895.79,644.25
2016,6,19,12,45,943.5,111.0,1.8,27.0,1027.0,926.01,663.34
2016,6,19,13,0,940.0,112.0,1.8,27.0,1020.0,953.49,680.68
2016,6,19,13,15,937.0,111.5,1.75,27.0,1006.0,977.14,694.99
2016,6,19,13,30,934.0,111.0,1.7,27.0,992.0,997.74,707.39
2016,6,19,13,45,926.5,112.5,1.7,27.5,970.0,1012.84,715.69
2016,6,19,14,0,919.0,114.0,1.7,28.0,948.0,1024.67,722.09
2016,6,19,14,15,912.5,112.5,1.65,27.5,920.0,1031.11,727.46
2016,6,19,14,30,906.0,111.0,1.6,27.0,892.0,1034.2,730.93
2016,6,19,14,45,893.5,112.0,1.6,27.0,857.0,1030.61,729.76
2016,6,19,15,0,881.0,113.0,1.6,27.0,822.0,1023.81,726.82
2016,6,19,15,15,870.0,110.5,1.55,27.0,782.5,1011.54,719.9
2016,6,19,15,30,859.0,108.0,1.5,27.0,743.0,996.18,711.22
2016,6,19,15,45,843.0,106.5,1.45,27.0,698.5,974.04,698.4
2016,6,19,16,0,827.0,105.0,1.4,27.0,654.0,959.81,690.73
2016,6,19,16,15,559.0,172.0,1.3,26.5,531.5,774.14,571.74
2016,6,19,16,30,291.0,239.0,1.2,26.0,409.0,563.83,424.73
2016,6,19,16,45,453.0,176.5,1.2,26.0,412.5,655.84,496.86
2016,6,19,17,0,615.0,114.0,1.2,26.0,416.0,727.06,548.54
2016,6,19,17,15,568.0,114.5,1.1,25.5,369.0,670.74,510.59
2016,6,19,17,30,521.0,115.0,1.0,25.0,322.0,607.8,468.3
2016,6,19,17,45,489.0,102.5,0.95,24.5,275.0,550.86,429.46
2016,6,19,18,0,457.0,90.0,0.9,24.0,228.0,494.69,389.23
2016,6,19,18,15,409.0,77.5,0.85,23.0,183.5,427.85,339.54
2016,6,19,18,30,361.0,65.0,0.8,22.0,139.0,363.9,289.63
2016,6,19,18,45,287.5,51.5,0.8,21.5,100.0,285.19,225.29
2016,6,19,19,0,214.0,38.0,0.8,21.0,61.0,212.91,162.41
2016,6,19,19,15,107.0,19.0,0.8,20.5,30.5,107.19,47.97
2016,6,19,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,15,104.0,12.0,1.05,14.5,19.5,10.91,0.0
2016,6,20,5,30,208.0,24.0,1.2,15.0,39.0,19.72,7.13
2016,6,20,5,45,317.0,35.0,1.4,16.0,78.0,28.18,18.37
2016,6,20,6,0,426.0,46.0,1.6,17.0,117.0,36.3,26.06
2016,6,20,6,15,496.5,54.0,1.6,17.5,164.0,41.43,30.88
2016,6,20,6,30,567.0,62.0,1.6,18.0,211.0,46.38,35.35
2016,6,20,6,45,616.5,67.5,1.6,19.0,261.5,49.07,37.59
2016,6,20,7,0,666.0,73.0,1.6,20.0,312.0,51.67,39.63
2016,6,20,7,15,700.5,78.0,1.65,21.0,364.0,53.7,41.1
2016,6,20,7,30,735.0,83.0,1.7,22.0,416.0,61.22,47.22
2016,6,20,7,45,762.5,86.0,1.8,23.0,467.0,61.73,47.27
2016,6,20,8,0,790.0,89.0,1.9,24.0,518.0,62.21,47.3
2016,6,20,8,15,809.0,92.0,1.8,24.5,567.0,78.31,46.4
2016,6,20,8,30,828.0,95.0,1.7,25.0,616.0,126.09,65.79
2016,6,20,8,45,844.5,97.0,1.6,25.5,662.0,184.47,104.46
2016,6,20,9,0,861.0,99.0,1.5,26.0,708.0,235.29,143.08
2016,6,20,9,15,872.0,101.0,1.4,26.0,749.0,286.52,185.4
2016,6,20,9,30,883.0,103.0,1.3,26.0,790.0,338.72,229.34
2016,6,20,9,45,895.5,102.5,1.2,26.5,827.0,390.4,272.05
2016,6,20,10,0,908.0,102.0,1.1,27.0,864.0,442.76,314.13
2016,6,20,10,15,914.0,103.0,0.95,27.5,894.0,493.82,353.6
2016,6,20,10,30,920.0,104.0,0.8,28.0,924.0,544.51,391.0
2016,6,20,10,45,924.5,105.0,0.7,28.5,947.0,593.83,426.08
2016,6,20,11,0,929.0,106.0,0.6,29.0,970.0,642.26,458.97
2016,6,20,11,15,932.0,106.5,0.5,29.0,986.5,688.25,489.78
2016,6,20,11,30,935.0,107.0,0.4,29.0,1003.0,732.85,518.51
2016,6,20,11,45,936.0,107.5,0.35,29.5,1011.5,774.45,543.38
2016,6,20,12,0,937.0,108.0,0.3,30.0,1020.0,814.22,565.45
2016,6,20,12,15,937.0,108.0,0.25,30.0,1021.5,850.79,586.35
2016,6,20,12,30,937.0,108.0,0.2,30.0,1023.0,885.18,605.73
2016,6,20,12,45,934.5,108.5,0.2,30.0,1016.0,915.49,623.42
2016,6,20,13,0,932.0,109.0,0.2,30.0,1009.0,943.14,639.52
2016,6,20,13,15,929.5,108.5,0.15,30.0,995.5,967.02,652.51
2016,6,20,13,30,927.0,108.0,0.1,30.0,982.0,987.89,663.87
2016,6,20,13,45,920.5,108.0,0.1,30.5,960.5,1002.31,671.04
2016,6,20,14,0,914.0,108.0,0.1,31.0,939.0,1013.44,676.49
2016,6,20,14,15,908.0,106.5,0.1,31.0,911.0,1020.22,680.95
2016,6,20,14,30,902.0,105.0,0.1,31.0,883.0,1023.68,683.71
2016,6,20,14,45,892.5,104.5,0.1,31.0,849.0,1021.39,683.36
2016,6,20,15,0,883.0,104.0,0.1,31.0,815.0,1015.87,681.37
2016,6,20,15,15,872.0,102.0,0.15,30.5,775.5,1004.0,678.1
2016,6,20,15,30,861.0,100.0,0.2,30.0,736.0,989.07,673.3
2016,6,20,15,45,844.5,98.5,0.25,30.0,691.5,966.3,662.67
2016,6,20,16,0,828.0,97.0,0.3,30.0,647.0,940.91,650.56
2016,6,20,16,15,809.5,94.5,0.35,30.0,599.0,920.05,641.18
2016,6,20,16,30,791.0,92.0,0.4,30.0,551.0,886.72,623.98
2016,6,20,16,45,760.5,91.0,0.5,30.0,500.0,842.09,600.45
2016,6,20,17,0,730.0,90.0,0.6,30.0,449.0,796.2,575.47
2016,6,20,17,15,698.0,85.0,0.6,29.5,398.0,747.98,547.62
2016,6,20,17,30,666.0,80.0,0.6,29.0,347.0,694.91,515.57
2016,6,20,17,45,616.0,76.0,0.65,28.5,295.5,628.53,473.7
2016,6,20,18,0,566.0,72.0,0.7,28.0,244.0,563.69,430.9
2016,6,20,18,15,506.0,64.0,0.7,27.0,196.5,488.33,378.34
2016,6,20,18,30,446.0,56.0,0.7,26.0,149.0,416.29,324.39
2016,6,20,18,45,351.5,46.0,0.75,25.5,107.0,323.06,250.74
2016,6,20,19,0,257.0,36.0,0.8,25.0,65.0,235.88,177.48
2016,6,20,19,15,128.5,18.0,0.85,24.5,32.5,117.53,53.67
2016,6,20,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,15,7.5,11.5,1.55,19.0,12.0,10.46,0.0
2016,6,21,5,30,15.0,23.0,1.7,19.0,24.0,19.82,6.77
2016,6,21,5,45,53.0,40.5,1.9,19.5,48.5,33.19,22.23
2016,6,21,6,0,91.0,58.0,2.1,20.0,73.0,46.79,34.69
2016,6,21,6,15,112.5,78.5,2.1,20.5,103.5,62.1,48.33
2016,6,21,6,30,134.0,99.0,2.1,21.0,134.0,77.04,61.4
2016,6,21,6,45,150.0,119.5,2.15,21.5,167.0,91.59,73.83
2016,6,21,7,0,166.0,140.0,2.2,22.0,200.0,105.74,85.64
2016,6,21,7,15,220.0,158.0,2.3,22.5,250.0,112.31,90.79
2016,6,21,7,30,274.0,176.0,2.4,23.0,300.0,123.18,99.45
2016,6,21,7,45,242.5,204.0,2.55,24.0,323.5,138.8,111.71
2016,6,21,8,0,211.0,232.0,2.7,25.0,347.0,163.47,131.17
2016,6,21,8,15,490.0,167.5,2.75,25.5,467.0,115.01,79.99
2016,6,21,8,30,769.0,103.0,2.8,26.0,587.0,126.27,67.96
2016,6,21,8,45,547.5,203.0,2.85,27.0,560.5,204.02,131.58
2016,6,21,9,0,326.0,303.0,2.9,28.0,534.0,270.92,190.71
2016,6,21,9,15,296.5,331.0,2.9,28.0,550.5,304.54,217.92
2016,6,21,9,30,267.0,359.0,2.9,28.0,567.0,335.68,243.3
2016,6,21,9,45,232.5,383.5,2.9,28.5,571.0,370.54,270.43
2016,6,21,10,0,198.0,408.0,2.9,29.0,575.0,391.61,286.66
2016,6,21,10,15,253.5,412.5,2.95,29.0,633.5,426.81,312.65
2016,6,21,10,30,309.0,417.0,3.0,29.0,692.0,477.26,349.7
2016,6,21,10,45,309.5,429.0,3.05,29.5,711.0,508.49,372.06
2016,6,21,11,0,310.0,441.0,3.1,30.0,730.0,539.86,394.18
2016,6,21,11,15,350.5,429.5,3.25,30.0,761.5,578.66,422.82
2016,6,21,11,30,391.0,418.0,3.4,30.0,793.0,620.12,453.19
2016,6,21,11,45,429.0,421.0,3.6,30.5,835.5,671.7,489.32
2016,6,21,12,0,467.0,424.0,3.8,31.0,878.0,729.5,529.12
2016,6,21,12,15,431.0,426.0,3.85,31.0,846.0,729.36,528.89
2016,6,21,12,30,395.0,428.0,3.9,31.0,814.0,723.92,525.27
2016,6,21,12,45,407.0,422.5,3.95,31.5,818.0,753.98,545.4
2016,6,21,13,0,419.0,417.0,4.0,32.0,822.0,781.28,563.36
2016,6,21,13,15,629.5,281.0,3.9,32.0,879.5,868.85,627.9
2016,6,21,13,30,840.0,145.0,3.8,32.0,937.0,940.57,676.22
2016,6,21,13,45,833.5,144.5,3.7,32.0,916.5,953.7,684.17
2016,6,21,14,0,827.0,144.0,3.6,32.0,896.0,963.79,690.63
2016,6,21,14,15,608.5,255.0,3.6,32.0,799.5,893.92,644.71
2016,6,21,14,30,390.0,366.0,3.6,32.0,703.0,781.67,565.41
2016,6,21,14,45,354.5,364.5,3.65,32.0,661.5,752.46,546.77
2016,6,21,15,0,319.0,363.0,3.7,32.0,620.0,721.62,526.32
2016,6,21,15,15,202.5,350.0,3.7,31.5,510.0,576.85,425.84
2016,6,21,15,30,86.0,337.0,3.7,31.0,400.0,431.04,320.76
2016,6,21,15,45,67.5,306.5,3.7,31.0,354.0,382.07,285.96
2016,6,21,16,0,49.0,276.0,3.7,31.0,308.0,332.63,249.93
2016,6,21,16,15,30.0,234.0,3.6,30.5,253.5,269.13,203.17
2016,6,21,16,30,11.0,192.0,3.5,30.0,199.0,191.72,144.69
2016,6,21,16,45,36.0,196.0,3.45,30.0,214.5,236.94,181.01
2016,6,21,17,0,61.0,200.0,3.4,30.0,230.0,268.61,206.62
2016,6,21,17,15,57.0,178.0,3.15,29.5,204.0,241.47,186.59
2016,6,21,17,30,53.0,156.0,2.9,29.0,178.0,214.08,166.16
2016,6,21,17,45,48.0,134.5,2.7,28.5,152.0,186.3,144.98
2016,6,21,18,0,43.0,113.0,2.5,28.0,126.0,158.32,123.17
2016,6,21,18,15,33.5,92.5,2.6,27.5,101.5,128.19,99.02
2016,6,21,18,30,24.0,72.0,2.7,27.0,77.0,98.06,74.31
2016,6,21,18,45,12.0,53.0,2.8,26.5,55.5,61.71,44.19
2016,6,21,19,0,0.0,34.0,2.9,26.0,34.0,33.41,20.4
2016,6,21,19,15,0.0,17.0,2.95,25.5,17.0,14.98,1.99
2016,6,21,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,5,15,74.0,12.0,1.15,20.5,17.0,10.91,0.0
2016,6,22,5,30,148.0,24.0,1.3,21.0,34.0,18.84,5.84
2016,6,22,5,45,252.0,36.5,1.5,21.5,71.0,28.34,17.97
2016,6,22,6,0,356.0,49.0,1.7,22.0,108.0,38.87,27.64
2016,6,22,6,15,426.0,58.5,1.75,22.5,153.0,45.1,33.35
2016,6,22,6,30,496.0,68.0,1.8,23.0,198.0,51.08,38.63
2016,6,22,6,45,522.0,77.0,1.85,24.0,240.5,56.15,42.85
2016,6,22,7,0,548.0,86.0,1.9,25.0,283.0,60.9,46.65
2016,6,22,7,15,579.0,94.5,1.95,25.5,330.5,64.99,49.88
2016,6,22,7,30,610.0,103.0,2.0,26.0,378.0,68.78,52.79
