Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,7,45,680.0,98.5,2.15,26.5,440.0,63.64,48.17
2016,6,22,8,0,750.0,94.0,2.3,27.0,502.0,65.45,49.4
2016,6,22,8,15,770.0,97.5,2.2,27.5,550.0,79.66,48.33
2016,6,22,8,30,790.0,101.0,2.1,28.0,598.0,125.81,66.46
2016,6,22,8,45,809.0,102.5,2.05,28.5,643.5,172.99,96.01
2016,6,22,9,0,828.0,104.0,2.0,29.0,689.0,231.12,139.76
2016,6,22,9,15,671.5,188.0,1.8,29.5,681.0,284.85,188.58
2016,6,22,9,30,515.0,272.0,1.6,30.0,673.0,340.16,236.57
2016,6,22,9,45,514.5,291.5,1.45,30.5,707.5,385.52,271.43
2016,6,22,10,0,514.0,311.0,1.3,31.0,742.0,431.11,305.49
2016,6,22,10,15,431.5,357.0,1.25,31.0,728.0,459.17,327.72
2016,6,22,10,30,349.0,403.0,1.2,31.0,714.0,486.67,348.05
2016,6,22,10,45,421.0,392.0,1.2,31.5,777.0,535.17,381.87
2016,6,22,11,0,493.0,381.0,1.2,32.0,840.0,597.07,424.06
2016,6,22,11,15,457.0,395.5,1.55,32.0,827.0,615.36,438.82
2016,6,22,11,30,421.0,410.0,1.9,32.0,814.0,630.35,451.07
2016,6,22,11,45,393.0,424.5,2.25,32.0,804.5,650.53,466.35
2016,6,22,12,0,365.0,439.0,2.6,32.0,795.0,664.93,477.41
2016,6,22,12,15,399.0,432.5,2.45,31.5,822.0,708.63,507.95
2016,6,22,12,30,433.0,426.0,2.3,31.0,849.0,755.49,539.95
2016,6,22,12,45,449.0,422.0,2.2,31.0,858.0,789.61,562.04
2016,6,22,13,0,465.0,418.0,2.1,31.0,867.0,823.04,583.47
2016,6,22,13,15,453.5,409.0,2.05,31.0,842.0,825.6,584.9
2016,6,22,13,30,442.0,400.0,2.0,31.0,817.0,825.45,584.87
2016,6,22,13,45,357.5,419.5,1.95,31.0,752.0,770.28,547.46
2016,6,22,14,0,273.0,439.0,1.9,31.0,687.0,720.31,513.18
2016,6,22,14,15,260.5,427.5,1.85,31.0,658.5,707.02,504.99
2016,6,22,14,30,248.0,416.0,1.8,31.0,630.0,691.97,495.35
2016,6,22,14,45,223.5,402.0,1.75,31.0,589.0,643.69,463.56
2016,6,22,15,0,199.0,388.0,1.7,31.0,548.0,610.02,441.27
2016,6,22,15,15,255.5,357.0,1.65,31.0,552.5,656.28,475.03
2016,6,22,15,30,312.0,326.0,1.6,31.0,557.0,682.61,494.93
2016,6,22,15,45,391.5,279.0,1.6,31.5,551.0,710.62,516.32
2016,6,22,16,0,471.0,232.0,1.6,32.0,545.0,753.84,547.23
2016,6,22,16,15,255.5,231.0,1.6,31.5,399.0,520.78,386.5
2016,6,22,16,30,40.0,230.0,1.6,31.0,253.0,277.61,207.74
2016,6,22,16,45,34.5,207.0,1.6,31.0,225.5,248.72,187.68
2016,6,22,17,0,29.0,184.0,1.6,31.0,198.0,219.64,166.3
2016,6,22,17,15,25.0,164.0,1.45,30.5,175.0,181.53,137.94
2016,6,22,17,30,21.0,144.0,1.3,30.0,152.0,158.45,120.67
2016,6,22,17,45,15.5,124.5,1.2,29.5,130.0,134.75,102.51
2016,6,22,18,0,10.0,105.0,1.1,29.0,108.0,111.18,84.07
2016,6,22,18,15,186.0,84.5,1.0,28.5,123.5,256.22,202.32
2016,6,22,18,30,362.0,64.0,0.9,28.0,139.0,363.6,284.47
2016,6,22,18,45,276.5,51.5,0.8,27.5,99.5,278.25,214.87
2016,6,22,19,0,191.0,39.0,0.7,27.0,60.0,200.55,149.42
2016,6,22,19,15,95.5,19.5,0.7,26.5,30.0,102.16,47.49
2016,6,22,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,23,5,15,31.0,11.5,1.95,23.0,13.5,10.46,0.0
2016,6,23,5,30,62.0,23.0,2.1,23.0,27.0,18.72,5.39
2016,6,23,5,45,121.5,42.0,2.25,23.0,59.0,33.36,21.94
2016,6,23,6,0,181.0,61.0,2.4,23.0,91.0,47.61,34.9
2016,6,23,6,15,235.5,78.5,2.45,23.5,131.5,60.43,46.29
2016,6,23,6,30,290.0,96.0,2.5,24.0,172.0,72.91,57.12
2016,6,23,6,45,357.5,102.0,2.55,24.5,215.5,73.33,57.43
2016,6,23,7,0,425.0,108.0,2.6,25.0,259.0,76.27,59.72
2016,6,23,7,15,377.5,137.0,2.75,25.5,287.0,94.05,74.44
2016,6,23,7,30,330.0,166.0,2.9,26.0,315.0,117.48,93.6
2016,6,23,7,45,358.5,182.5,3.1,26.5,362.0,126.96,100.91
2016,6,23,8,0,387.0,199.0,3.3,27.0,409.0,126.53,100.0
2016,6,23,8,15,312.5,237.5,3.4,27.5,417.0,162.92,119.65
2016,6,23,8,30,238.0,276.0,3.5,28.0,425.0,212.45,152.7
2016,6,23,8,45,260.5,294.5,3.65,28.5,469.0,233.48,165.19
2016,6,23,9,0,283.0,313.0,3.8,29.0,513.0,268.48,190.15
2016,6,23,9,15,310.5,326.5,3.8,29.0,558.0,304.26,216.89
2016,6,23,9,30,338.0,340.0,3.8,29.0,603.0,343.16,246.62
2016,6,23,9,45,273.0,373.5,3.85,29.5,592.0,366.89,266.8
2016,6,23,10,0,208.0,407.0,3.9,30.0,581.0,394.34,288.46
2016,6,23,10,15,151.5,418.0,3.9,30.0,547.0,393.72,289.2
2016,6,23,10,30,95.0,429.0,3.9,30.0,513.0,395.54,290.96
2016,6,23,10,45,140.5,448.0,3.95,30.5,576.5,437.28,320.82
2016,6,23,11,0,186.0,467.0,4.0,31.0,640.0,491.95,359.59
2016,6,23,11,15,220.0,470.5,3.95,31.0,679.0,531.96,388.31
2016,6,23,11,30,254.0,474.0,3.9,31.0,718.0,570.6,416.02
2016,6,23,11,45,239.5,482.5,3.85,31.5,714.0,589.17,427.86
2016,6,23,12,0,225.0,491.0,3.8,32.0,710.0,602.33,435.87
2016,6,23,12,15,241.0,488.5,3.7,32.0,723.5,629.24,454.69
2016,6,23,12,30,257.0,486.0,3.6,32.0,737.0,659.34,475.45
2016,6,23,12,45,285.5,474.5,3.55,32.0,752.0,691.57,498.07
2016,6,23,13,0,314.0,463.0,3.5,32.0,767.0,724.03,520.71
2016,6,23,13,15,210.0,465.0,3.4,32.0,667.5,638.51,460.48
2016,6,23,13,30,106.0,467.0,3.3,32.0,568.0,542.9,392.58
2016,6,23,13,45,167.5,458.0,3.2,32.0,613.0,613.23,443.37
2016,6,23,14,0,229.0,449.0,3.1,32.0,658.0,673.64,486.02
2016,6,23,14,15,123.0,367.5,3.0,31.5,479.5,493.77,361.03
2016,6,23,14,30,17.0,286.0,2.9,31.0,301.0,280.22,206.29
2016,6,23,14,45,102.5,337.5,2.8,31.0,421.0,452.71,334.76
2016,6,23,15,0,188.0,389.0,2.7,31.0,541.0,599.93,439.55
2016,6,23,15,15,370.5,314.5,2.55,31.0,595.0,725.01,530.12
2016,6,23,15,30,553.0,240.0,2.4,31.0,649.0,847.1,615.68
2016,6,23,15,45,581.5,212.0,2.3,31.0,620.0,849.9,618.16
2016,6,23,16,0,610.0,184.0,2.2,31.0,591.0,844.01,615.5
2016,6,23,16,15,475.0,207.5,2.0,30.5,510.0,726.06,535.97
2016,6,23,16,30,340.0,231.0,1.8,30.0,429.0,600.87,449.15
2016,6,23,16,45,437.0,189.0,1.65,30.0,420.0,656.11,491.49
2016,6,23,17,0,534.0,147.0,1.5,30.0,411.0,685.56,514.18
2016,6,23,17,15,267.0,85.0,1.3,29.5,217.0,358.41,278.27
2016,6,23,17,30,0.0,23.0,1.1,29.0,23.0,20.25,10.68
2016,6,23,17,45,0.0,19.5,0.95,28.5,19.5,17.16,8.36
2016,6,23,18,0,0.0,16.0,0.8,28.0,16.0,14.07,5.88
2016,6,23,18,15,0.0,12.5,0.8,27.5,12.5,10.98,3.36
2016,6,23,18,30,0.0,9.0,0.8,27.0,9.0,7.9,0.81
2016,6,23,18,45,0.0,6.5,0.8,26.5,6.5,5.7,0.0
2016,6,23,19,0,0.0,4.0,0.8,26.0,4.0,3.5,0.0
2016,6,23,19,15,0.0,2.0,0.8,25.5,2.0,1.75,0.0
2016,6,23,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,7.5,1.85,22.0,7.5,6.82,0.0
2016,6,24,5,30,0.0,15.0,1.9,22.0,15.0,13.2,1.96
2016,6,24,5,45,1.5,34.0,2.0,22.5,34.5,29.41,18.71
2016,6,24,6,0,3.0,53.0,2.1,23.0,54.0,45.01,32.7
2016,6,24,6,15,15.0,73.5,2.1,23.0,77.5,61.6,47.38
2016,6,24,6,30,27.0,94.0,2.1,23.0,101.0,75.75,59.79
2016,6,24,6,45,39.0,114.5,2.15,23.0,127.5,91.1,72.96
2016,6,24,7,0,51.0,135.0,2.2,23.0,154.0,106.17,85.67
2016,6,24,7,15,242.0,140.5,2.25,23.0,247.5,101.38,81.36
2016,6,24,7,30,433.0,146.0,2.3,23.0,341.0,98.23,78.44
2016,6,24,7,45,481.0,152.0,2.35,23.5,393.0,100.12,79.6
2016,6,24,8,0,529.0,158.0,2.4,24.0,445.0,101.88,80.62
2016,6,24,8,15,600.5,150.5,2.4,24.5,504.5,102.52,70.15
2016,6,24,8,30,672.0,143.0,2.4,25.0,564.0,136.69,80.35
2016,6,24,8,45,507.0,220.5,2.4,25.5,552.0,208.43,137.4
2016,6,24,9,0,342.0,298.0,2.4,26.0,540.0,269.53,190.19
2016,6,24,9,15,326.5,322.5,2.3,26.0,564.5,305.07,218.45
2016,6,24,9,30,311.0,347.0,2.2,26.0,589.0,339.53,246.06
2016,6,24,9,45,291.5,370.5,2.15,26.5,606.0,370.85,270.59
2016,6,24,10,0,272.0,394.0,2.1,27.0,623.0,400.62,293.32
2016,6,24,10,15,336.5,384.5,2.05,27.0,677.5,443.07,324.64
2016,6,24,10,30,401.0,375.0,2.0,27.0,732.0,484.27,355.23
2016,6,24,10,45,306.0,419.5,1.95,27.5,696.0,498.48,365.06
2016,6,24,11,0,211.0,464.0,1.9,28.0,660.0,504.23,367.9
2016,6,24,11,15,247.0,465.5,1.85,28.0,698.5,539.51,393.17
2016,6,24,11,30,283.0,467.0,1.8,28.0,737.0,584.5,424.65
2016,6,24,11,45,314.5,458.5,1.75,28.0,762.0,620.88,449.93
2016,6,24,12,0,346.0,450.0,1.7,28.0,787.0,658.99,476.17
2016,6,24,12,15,384.5,437.5,1.7,28.0,812.5,700.65,504.99
2016,6,24,12,30,423.0,425.0,1.7,28.0,838.0,745.56,535.63
2016,6,24,12,45,432.0,422.0,1.7,28.5,842.0,774.17,553.54
2016,6,24,13,0,441.0,419.0,1.7,29.0,846.0,801.78,570.74
2016,6,24,13,15,463.0,407.0,1.7,29.0,849.5,831.91,590.98
2016,6,24,13,30,485.0,395.0,1.7,29.0,853.0,860.8,610.33
2016,6,24,13,45,393.0,413.0,1.7,29.0,779.0,797.58,568.09
2016,6,24,14,0,301.0,431.0,1.7,29.0,705.0,739.3,528.91
2016,6,24,14,15,240.5,428.0,1.65,29.0,643.0,687.42,493.95
2016,6,24,14,30,180.0,425.0,1.6,29.0,581.0,617.2,446.23
2016,6,24,14,45,318.5,366.0,1.6,29.5,628.5,717.49,518.1
2016,6,24,15,0,457.0,307.0,1.6,30.0,676.0,816.71,585.87
2016,6,24,15,15,601.0,224.0,1.6,30.0,684.5,883.1,633.22
2016,6,24,15,30,745.0,141.0,1.6,30.0,693.0,930.28,664.29
2016,6,24,15,45,391.5,203.5,1.6,30.0,492.5,644.11,474.05
2016,6,24,16,0,38.0,266.0,1.6,30.0,292.0,310.16,230.49
2016,6,24,16,15,37.0,246.5,1.5,30.0,270.5,290.31,217.86
2016,6,24,16,30,36.0,227.0,1.4,30.0,249.0,270.16,203.54
2016,6,24,16,45,226.0,198.5,1.35,30.0,312.0,452.02,343.99
2016,6,24,17,0,416.0,170.0,1.3,30.0,375.0,606.57,457.56
2016,6,24,17,15,512.5,129.0,1.2,29.5,353.5,632.28,477.96
2016,6,24,17,30,609.0,88.0,1.1,29.0,332.0,658.01,497.26
2016,6,24,17,45,576.0,79.5,1.0,29.0,284.5,601.46,457.75
2016,6,24,18,0,543.0,71.0,0.9,29.0,237.0,545.45,418.22
2016,6,24,18,15,485.0,63.5,0.8,28.5,191.0,473.08,365.93
2016,6,24,18,30,427.0,56.0,0.7,28.0,145.0,403.89,312.83
2016,6,24,18,45,347.0,45.0,0.6,27.5,104.5,319.76,246.03
2016,6,24,19,0,267.0,34.0,0.5,27.0,64.0,242.29,180.76
2016,6,24,19,15,133.5,17.0,0.45,27.0,32.0,118.86,57.5
2016,6,24,19,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,25,5,15,66.5,11.5,2.2,20.5,16.0,10.46,0.0
2016,6,25,5,30,133.0,23.0,2.3,21.0,32.0,18.06,4.45
2016,6,25,5,45,226.0,37.0,2.45,21.5,67.0,28.71,18.18
2016,6,25,6,0,319.0,51.0,2.6,22.0,102.0,39.06,27.76
2016,6,25,6,15,389.5,61.5,2.65,22.0,146.0,46.39,34.5
2016,6,25,6,30,460.0,72.0,2.7,22.0,190.0,54.46,41.7
2016,6,25,6,45,230.0,83.0,2.8,22.5,142.0,63.59,49.54
2016,6,25,7,0,0.0,94.0,2.9,23.0,94.0,80.75,64.07
2016,6,25,7,15,0.0,115.5,2.9,23.5,115.5,98.02,78.43
2016,6,25,7,30,0.0,137.0,2.9,24.0,137.0,115.05,92.33
2016,6,25,7,45,0.0,136.0,2.95,24.5,136.0,115.38,92.06
2016,6,25,8,0,0.0,135.0,3.0,25.0,135.0,115.41,91.58
2016,6,25,8,15,0.0,141.0,3.0,25.0,141.0,120.75,91.42
2016,6,25,8,30,0.0,147.0,3.0,25.0,147.0,126.34,95.53
2016,6,25,8,45,0.0,127.0,3.0,25.5,127.0,110.87,82.88
2016,6,25,9,0,0.0,107.0,3.0,26.0,107.0,94.46,69.59
2016,6,25,9,15,1.0,130.0,2.95,26.5,131.0,114.18,84.69
2016,6,25,9,30,2.0,153.0,2.9,27.0,155.0,133.98,99.64
2016,6,25,9,45,2.0,149.5,2.85,27.5,151.0,131.48,97.3
2016,6,25,10,0,2.0,146.0,2.8,28.0,147.0,128.89,94.94
2016,6,25,10,15,4.5,166.0,2.75,28.0,170.0,147.33,108.93
2016,6,25,10,30,7.0,186.0,2.7,28.0,193.0,166.12,123.08
2016,6,25,10,45,20.0,282.5,2.7,28.5,301.5,249.8,185.52
2016,6,25,11,0,33.0,379.0,2.7,29.0,410.0,338.46,249.86
2016,6,25,11,15,24.5,337.5,2.65,29.0,360.5,304.52,224.71
2016,6,25,11,30,16.0,296.0,2.6,29.0,311.0,270.23,199.51
2016,6,25,11,45,21.0,336.0,2.55,29.0,356.5,310.26,228.88
2016,6,25,12,0,26.0,376.0,2.5,29.0,402.0,351.54,258.62
2016,6,25,12,15,216.5,400.0,2.45,29.0,611.5,533.6,392.29
2016,6,25,12,30,407.0,424.0,2.4,29.0,821.0,729.04,528.23
2016,6,25,12,45,305.5,456.5,2.35,29.0,753.5,692.06,499.71
2016,6,25,13,0,204.0,489.0,2.3,29.0,686.0,642.54,464.0
2016,6,25,13,15,146.5,474.0,2.3,29.0,614.5,588.28,426.4
2016,6,25,13,30,89.0,459.0,2.3,29.0,543.0,518.83,377.67
2016,6,25,13,45,218.5,436.5,2.3,29.0,637.0,640.7,466.29
2016,6,25,14,0,348.0,414.0,2.3,29.0,731.0,767.92,554.73
2016,6,25,14,15,532.0,310.0,2.35,29.0,777.5,869.4,627.11
2016,6,25,14,30,716.0,206.0,2.4,29.0,824.0,961.66,690.84
2016,6,25,14,45,714.0,197.0,2.45,29.0,793.5,959.0,689.73
2016,6,25,15,0,712.0,188.0,2.5,29.0,763.0,953.27,687.69
2016,6,25,15,15,698.0,184.0,2.55,28.5,725.0,937.97,680.93
2016,6,25,15,30,684.0,180.0,2.6,28.0,687.0,919.92,672.47
2016,6,25,15,45,663.5,176.5,2.65,28.0,644.5,893.37,657.05
2016,6,25,16,0,643.0,173.0,2.7,28.0,602.0,864.51,640.07
2016,6,25,16,15,621.0,167.0,2.7,27.5,556.5,829.33,619.55
2016,6,25,16,30,599.0,161.0,2.7,27.0,511.0,792.32,597.53
2016,6,25,16,45,568.5,155.0,2.7,27.0,463.0,738.11,561.95
2016,6,25,17,0,538.0,149.0,2.7,27.0,415.0,691.92,531.51
2016,6,25,17,15,269.0,137.0,2.6,26.5,270.0,408.59,321.75
2016,6,25,17,30,0.0,125.0,2.5,26.0,125.0,118.81,90.32
2016,6,25,17,45,189.5,116.0,2.4,26.0,174.5,306.91,245.76
2016,6,25,18,0,379.0,107.0,2.3,26.0,224.0,457.22,364.0
2016,6,25,18,15,322.0,93.0,2.05,25.5,179.0,385.09,306.68
2016,6,25,18,30,265.0,79.0,1.8,25.0,134.0,303.11,241.31
2016,6,25,18,45,198.0,61.0,1.55,24.5,95.5,227.76,179.0
2016,6,25,19,0,131.0,43.0,1.3,24.0,57.0,157.43,118.72
2016,6,25,19,15,70.0,24.5,1.3,23.5,31.5,86.35,41.5
2016,6,25,19,30,9.0,6.0,1.3,23.0,6.0,10.17,0.0
2016,6,25,19,45,4.5,3.0,1.3,23.0,3.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,26,5,15,48.0,12.0,1.2,18.5,15.0,10.91,0.0
2016,6,26,5,30,96.0,24.0,1.3,19.0,30.0,19.48,4.93
2016,6,26,5,45,195.0,39.5,1.45,19.5,66.0,30.63,19.94
2016,6,26,6,0,294.0,55.0,1.6,20.0,102.0,42.09,30.6
2016,6,26,6,15,365.5,67.0,1.6,20.5,146.5,50.46,38.25
2016,6,26,6,30,437.0,79.0,1.6,21.0,191.0,58.55,45.42
2016,6,26,6,45,499.0,85.5,1.6,21.5,241.0,63.25,49.45
2016,6,26,7,0,561.0,92.0,1.6,22.0,291.0,65.95,51.6
2016,6,26,7,15,599.5,99.0,1.6,22.5,341.5,68.78,53.77
2016,6,26,7,30,638.0,106.0,1.6,23.0,392.0,71.42,55.72
2016,6,26,7,45,674.0,109.0,1.6,23.5,443.5,71.02,55.06
2016,6,26,8,0,710.0,112.0,1.6,24.0,495.0,70.65,54.42
2016,6,26,8,15,732.0,116.0,1.55,24.5,543.5,80.85,52.46
2016,6,26,8,30,754.0,120.0,1.5,25.0,592.0,133.39,75.31
2016,6,26,8,45,776.5,121.0,1.5,25.5,638.5,178.67,102.98
2016,6,26,9,0,799.0,122.0,1.5,26.0,685.0,226.7,138.76
2016,6,26,9,15,812.0,125.0,1.5,26.5,726.0,276.52,179.21
2016,6,26,9,30,825.0,128.0,1.5,27.0,767.0,327.7,221.65
2016,6,26,9,45,830.5,133.0,1.5,27.5,802.0,379.0,264.14
2016,6,26,10,0,836.0,138.0,1.5,28.0,837.0,430.53,305.88
2016,6,26,10,15,843.5,140.0,1.5,28.0,867.5,484.82,348.99
2016,6,26,10,30,851.0,142.0,1.5,28.0,898.0,533.97,387.37
2016,6,26,10,45,624.0,269.5,1.55,28.5,832.0,548.09,398.42
2016,6,26,11,0,397.0,397.0,1.6,29.0,766.0,555.91,402.59
2016,6,26,11,15,384.0,411.5,1.6,29.0,773.5,584.02,422.55
2016,6,26,11,30,371.0,426.0,1.6,29.0,781.0,610.98,441.15
2016,6,26,11,45,421.0,422.5,1.65,29.0,829.0,665.01,478.97
2016,6,26,12,0,471.0,419.0,1.7,29.0,877.0,726.32,520.9
2016,6,26,12,15,442.0,420.5,1.7,29.0,851.5,731.61,524.0
2016,6,26,12,30,413.0,422.0,1.7,29.0,826.0,733.92,525.48
2016,6,26,12,45,376.5,435.5,1.7,29.5,802.0,734.13,524.16
2016,6,26,13,0,340.0,449.0,1.7,30.0,778.0,733.48,522.17
2016,6,26,13,15,396.5,423.5,1.7,30.0,802.0,778.64,553.58
2016,6,26,13,30,453.0,398.0,1.7,30.0,826.0,832.86,589.98
2016,6,26,13,45,501.5,369.5,1.7,30.0,833.5,869.48,614.84
2016,6,26,14,0,550.0,341.0,1.7,30.0,841.0,904.57,638.81
2016,6,26,14,15,456.0,361.0,1.7,30.0,767.5,844.99,599.26
2016,6,26,14,30,362.0,381.0,1.7,30.0,694.0,768.78,549.33
2016,6,26,14,45,603.5,253.0,1.75,30.0,751.0,905.73,646.8
2016,6,26,15,0,845.0,125.0,1.8,30.0,808.0,999.93,707.51
2016,6,26,15,15,834.0,122.5,1.8,29.5,769.0,999.51,708.96
2016,6,26,15,30,823.0,120.0,1.8,29.0,730.0,984.81,702.64
2016,6,26,15,45,812.0,116.0,1.8,29.0,687.5,965.42,692.18
2016,6,26,16,0,801.0,112.0,1.8,29.0,645.0,943.19,680.0
2016,6,26,16,15,783.0,108.5,1.75,28.5,598.0,912.1,662.86
2016,6,26,16,30,765.0,105.0,1.7,28.0,551.0,878.74,644.16
2016,6,26,16,45,743.5,100.0,1.7,28.0,502.0,838.29,619.82
2016,6,26,17,0,722.0,95.0,1.7,28.0,453.0,801.28,597.46
2016,6,26,17,15,691.5,90.0,1.6,27.5,402.0,750.22,565.24
2016,6,26,17,30,661.0,85.0,1.5,27.0,351.0,698.7,532.0
2016,6,26,17,45,619.5,79.0,1.45,27.0,300.5,636.75,489.71
2016,6,26,18,0,578.0,73.0,1.4,27.0,250.0,575.78,446.71
2016,6,26,18,15,519.0,65.0,1.3,26.0,202.0,500.63,392.69
2016,6,26,18,30,460.0,57.0,1.2,25.0,154.0,428.65,337.62
2016,6,26,18,45,373.5,46.5,1.1,24.0,111.5,339.3,266.08
2016,6,26,19,0,287.0,36.0,1.0,23.0,69.0,256.92,195.89
2016,6,26,19,15,168.0,22.5,1.0,22.5,39.5,149.84,76.46
2016,6,26,19,30,49.0,9.0,1.0,22.0,10.0,33.87,0.0
2016,6,26,19,45,24.5,4.5,1.05,21.5,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,5,15,68.0,11.5,0.85,17.5,16.0,10.46,0.0
2016,6,27,5,30,136.0,23.0,1.0,18.0,32.0,18.08,3.76
2016,6,27,5,45,233.0,37.0,1.2,18.5,67.5,28.76,18.44
2016,6,27,6,0,330.0,51.0,1.4,19.0,103.0,39.13,28.19
2016,6,27,6,15,400.5,61.0,1.5,19.5,147.5,47.48,35.82
2016,6,27,6,30,471.0,71.0,1.6,20.0,192.0,53.78,41.46
2016,6,27,6,45,263.0,103.0,1.7,21.0,173.0,77.53,61.9
2016,6,27,7,0,55.0,135.0,1.8,22.0,154.0,106.06,85.92
2016,6,27,7,15,39.5,149.0,1.95,22.5,164.0,116.66,94.46
2016,6,27,7,30,24.0,163.0,2.1,23.0,174.0,133.61,108.19
2016,6,27,7,45,358.5,137.0,2.3,24.0,329.5,89.43,70.42
2016,6,27,8,0,693.0,111.0,2.5,25.0,485.0,69.87,53.55
2016,6,27,8,15,714.0,115.5,2.45,25.5,532.0,79.24,51.74
2016,6,27,8,30,735.0,120.0,2.4,26.0,579.0,123.62,68.28
2016,6,27,8,45,747.5,125.5,2.4,27.0,622.5,177.36,102.86
2016,6,27,9,0,760.0,131.0,2.4,28.0,666.0,225.33,138.57
2016,6,27,9,15,773.0,134.0,2.3,28.0,706.0,273.09,177.52
2016,6,27,9,30,786.0,137.0,2.2,28.0,746.0,322.26,218.64
2016,6,27,9,45,792.0,141.5,2.1,28.5,780.0,371.37,259.36
2016,6,27,10,0,798.0,146.0,2.0,29.0,814.0,420.8,299.41
2016,6,27,10,15,806.0,148.0,1.9,29.5,843.0,469.35,337.62
2016,6,27,10,30,814.0,150.0,1.8,30.0,872.0,518.01,374.61
2016,6,27,10,45,818.0,152.5,1.7,30.5,895.0,564.83,408.99
2016,6,27,11,0,822.0,155.0,1.6,31.0,918.0,611.02,441.66
2016,6,27,11,15,825.5,156.0,1.55,31.0,934.0,654.9,472.86
2016,6,27,11,30,829.0,157.0,1.5,31.0,950.0,697.75,502.53
2016,6,27,11,45,830.5,158.0,1.45,31.5,958.5,737.99,528.64
2016,6,27,12,0,832.0,159.0,1.4,32.0,967.0,776.76,552.95
2016,6,27,12,15,560.0,318.0,1.35,32.0,862.5,738.42,522.22
2016,6,27,12,30,288.0,477.0,1.3,32.0,758.0,676.11,475.34
2016,6,27,12,45,312.5,448.0,1.3,32.0,751.5,689.84,486.11
2016,6,27,13,0,337.0,419.0,1.3,32.0,745.0,702.65,495.65
2016,6,27,13,15,335.0,414.0,1.25,32.0,734.5,712.8,502.11
2016,6,27,13,30,333.0,409.0,1.2,32.0,724.0,721.38,507.56
2016,6,27,13,45,373.0,383.0,1.2,32.0,728.5,747.85,526.29
2016,6,27,14,0,413.0,357.0,1.2,32.0,733.0,786.07,552.04
2016,6,27,14,15,402.0,354.0,1.15,32.0,711.0,784.36,550.48
2016,6,27,14,30,391.0,351.0,1.1,32.0,689.0,780.53,548.05
2016,6,27,14,45,366.0,354.0,1.1,32.0,661.0,752.13,530.49
2016,6,27,15,0,341.0,357.0,1.1,32.0,633.0,736.78,521.16
2016,6,27,15,15,187.0,325.0,1.1,31.5,475.5,533.19,385.49
2016,6,27,15,30,33.0,293.0,1.1,31.0,318.0,328.39,240.53
2016,6,27,15,45,112.5,298.5,1.1,31.0,375.0,436.03,321.62
2016,6,27,16,0,192.0,304.0,1.1,31.0,432.0,524.61,385.78
2016,6,27,16,15,326.0,252.0,1.05,30.5,450.5,614.26,452.17
2016,6,27,16,30,460.0,200.0,1.0,30.0,469.0,697.72,512.94
2016,6,27,16,45,273.0,203.5,1.0,30.0,359.5,502.08,375.73
2016,6,27,17,0,86.0,207.0,1.0,30.0,250.0,299.99,227.18
2016,6,27,17,15,79.0,184.5,0.95,29.5,221.0,269.08,206.11
2016,6,27,17,30,72.0,162.0,0.9,29.0,192.0,238.03,183.52
2016,6,27,17,45,61.5,140.0,0.9,28.5,163.0,204.67,158.54
2016,6,27,18,0,51.0,118.0,0.9,28.0,134.0,171.45,133.0
2016,6,27,18,15,38.5,96.5,0.8,27.5,107.0,137.58,106.1
2016,6,27,18,30,26.0,75.0,0.7,27.0,80.0,103.83,78.7
2016,6,27,18,45,13.0,54.0,0.65,26.5,56.5,63.55,45.65
2016,6,27,19,0,0.0,33.0,0.6,26.0,33.0,31.63,19.1
2016,6,27,19,15,0.0,18.0,0.6,25.5,18.0,15.86,2.95
2016,6,27,19,30,0.0,3.0,0.6,25.0,3.0,2.73,0.0
2016,6,27,19,45,0.0,1.5,0.65,25.0,1.5,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,6.0,0.35,22.0,6.0,5.46,0.0
2016,6,28,5,30,0.0,12.0,0.4,22.0,12.0,10.55,0.0
2016,6,28,5,45,0.0,28.0,0.5,22.0,28.0,24.64,14.72
2016,6,28,6,0,0.0,44.0,0.6,22.0,44.0,38.11,26.96
2016,6,28,6,15,0.0,64.0,0.55,22.0,64.0,54.48,41.46
2016,6,28,6,30,0.0,84.0,0.5,22.0,84.0,70.67,55.63
2016,6,28,6,45,7.5,103.5,0.5,22.5,106.0,86.4,68.99
2016,6,28,7,0,15.0,123.0,0.5,23.0,128.0,102.03,81.94
2016,6,28,7,15,7.5,83.5,0.6,23.0,86.0,73.27,57.38
2016,6,28,7,30,0.0,44.0,0.7,23.0,44.0,38.83,27.86
2016,6,28,7,45,0.0,84.5,0.85,23.0,84.5,74.81,58.42
2016,6,28,8,0,0.0,125.0,1.0,23.0,125.0,107.66,85.71
2016,6,28,8,15,0.0,126.0,1.05,23.0,126.0,108.99,82.57
2016,6,28,8,30,0.0,127.0,1.1,23.0,127.0,110.4,83.43
2016,6,28,8,45,1.0,143.5,1.2,23.5,144.0,124.35,93.98
2016,6,28,9,0,2.0,160.0,1.3,24.0,161.0,138.47,104.54
2016,6,28,9,15,6.5,195.0,1.35,24.0,200.0,168.4,127.32
2016,6,28,9,30,11.0,230.0,1.4,24.0,239.0,198.84,150.25
2016,6,28,9,45,5.5,183.0,1.45,24.5,187.5,160.52,120.48
2016,6,28,10,0,0.0,136.0,1.5,25.0,136.0,119.59,88.68
2016,6,28,10,15,31.0,270.5,1.55,25.0,298.5,238.52,179.23
2016,6,28,10,30,62.0,405.0,1.6,25.0,461.0,360.68,268.83
2016,6,28,10,45,41.0,365.5,1.65,25.5,403.0,326.54,242.96
2016,6,28,11,0,20.0,326.0,1.7,26.0,345.0,293.58,218.38
2016,6,28,11,15,20.0,330.0,1.65,26.5,349.0,299.44,222.22
2016,6,28,11,30,20.0,334.0,1.6,27.0,353.0,305.29,225.88
2016,6,28,11,45,64.0,409.5,1.6,27.5,472.0,402.15,295.8
2016,6,28,12,0,108.0,485.0,1.6,28.0,591.0,507.29,368.92
2016,6,28,12,15,78.5,461.5,1.55,28.0,539.0,473.13,343.94
2016,6,28,12,30,49.0,438.0,1.5,28.0,487.0,435.67,317.26
2016,6,28,12,45,51.5,439.0,1.5,28.0,490.0,445.22,324.37
2016,6,28,13,0,54.0,440.0,1.5,28.0,493.0,454.75,331.21
2016,6,28,13,15,39.5,399.5,1.45,28.0,438.0,409.06,298.87
2016,6,28,13,30,25.0,359.0,1.4,28.0,383.0,361.19,264.89
2016,6,28,13,45,106.5,406.5,1.35,28.0,504.5,502.88,367.41
2016,6,28,14,0,188.0,454.0,1.3,28.0,626.0,637.93,460.22
2016,6,28,14,15,123.0,421.0,1.25,28.0,532.0,548.46,397.3
2016,6,28,14,30,58.0,388.0,1.2,28.0,438.0,439.63,321.2
2016,6,28,14,45,151.5,385.0,1.2,28.0,509.0,552.45,403.84
2016,6,28,15,0,245.0,382.0,1.2,28.0,580.0,667.05,483.59
2016,6,28,15,15,521.0,250.0,1.1,28.0,644.5,824.01,594.01
2016,6,28,15,30,797.0,118.0,1.0,28.0,709.0,956.3,677.83
2016,6,28,15,45,785.5,114.0,0.95,28.0,667.5,936.66,664.54
2016,6,28,16,0,774.0,110.0,0.9,28.0,626.0,914.29,651.62
2016,6,28,16,15,757.0,106.5,0.85,27.5,580.5,884.61,635.39
2016,6,28,16,30,740.0,103.0,0.8,27.0,535.0,852.72,617.69
2016,6,28,16,45,721.0,97.5,0.75,27.0,487.5,814.57,594.55
2016,6,28,17,0,702.0,92.0,0.7,27.0,440.0,779.46,573.19
2016,6,28,17,15,672.5,87.5,0.7,27.0,391.0,730.5,542.93
2016,6,28,17,30,643.0,83.0,0.7,27.0,342.0,681.1,511.68
2016,6,28,17,45,605.0,76.5,0.7,27.0,293.0,621.98,472.6
2016,6,28,18,0,567.0,70.0,0.7,27.0,244.0,563.68,432.65
2016,6,28,18,15,510.0,62.5,0.7,26.0,197.0,491.13,381.95
2016,6,28,18,30,453.0,55.0,0.7,25.0,150.0,421.67,329.98
2016,6,28,18,45,370.0,45.0,0.7,24.5,108.5,335.57,261.46
2016,6,28,19,0,287.0,35.0,0.7,24.0,67.0,256.19,194.04
2016,6,28,19,15,170.5,22.0,0.7,23.5,38.5,150.49,76.56
2016,6,28,19,30,54.0,9.0,0.7,23.0,10.0,36.52,0.0
2016,6,28,19,45,27.0,4.5,0.75,22.5,5.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,29,5,15,72.0,10.5,1.15,19.5,15.0,9.55,0.0
2016,6,29,5,30,144.0,21.0,1.3,20.0,30.0,16.52,1.84
2016,6,29,5,45,246.0,34.0,1.45,20.5,66.0,26.46,16.26
2016,6,29,6,0,348.0,47.0,1.6,21.0,102.0,37.41,26.43
2016,6,29,6,15,419.0,56.5,1.65,21.5,146.5,43.7,32.24
2016,6,29,6,30,490.0,66.0,1.7,22.0,191.0,49.74,37.62
2016,6,29,6,45,543.0,72.5,1.8,23.0,240.0,53.0,40.33
2016,6,29,7,0,596.0,79.0,1.9,24.0,289.0,56.14,42.79
2016,6,29,7,15,632.5,85.0,1.95,24.5,339.0,58.65,44.72
2016,6,29,7,30,669.0,91.0,2.0,25.0,389.0,61.0,46.46
2016,6,29,7,45,695.5,95.5,2.15,25.5,438.5,62.08,47.09
2016,6,29,8,0,722.0,100.0,2.3,26.0,488.0,69.89,53.36
2016,6,29,8,15,743.0,104.0,2.15,26.5,535.5,77.56,59.43
2016,6,29,8,30,764.0,108.0,2.0,27.0,583.0,122.6,66.77
2016,6,29,8,45,656.0,164.5,1.85,27.5,594.5,183.61,111.19
2016,6,29,9,0,548.0,221.0,1.7,28.0,606.0,243.74,160.55
2016,6,29,9,15,682.0,171.5,1.5,28.0,679.5,270.21,177.59
2016,6,29,9,30,816.0,122.0,1.3,28.0,753.0,317.86,213.16
2016,6,29,9,45,827.5,123.0,1.15,28.5,788.5,374.22,258.57
2016,6,29,10,0,839.0,124.0,1.0,29.0,824.0,424.09,298.11
2016,6,29,10,15,643.5,240.5,0.9,29.0,789.0,461.15,329.13
2016,6,29,10,30,448.0,357.0,0.8,29.0,754.0,491.84,352.25
2016,6,29,10,45,288.5,410.0,0.75,29.5,668.5,480.04,343.88
2016,6,29,11,0,129.0,463.0,0.7,30.0,583.0,453.82,324.3
2016,6,29,11,15,497.5,299.0,0.7,30.0,772.5,562.61,403.8
2016,6,29,11,30,866.0,135.0,0.7,30.0,962.0,702.01,501.15
2016,6,29,11,45,647.0,279.0,0.75,30.5,900.5,706.19,498.93
2016,6,29,12,0,428.0,423.0,0.8,31.0,839.0,695.54,487.48
2016,6,29,12,15,356.0,450.5,0.8,31.0,797.0,687.32,481.32
2016,6,29,12,30,284.0,478.0,0.8,31.0,755.0,673.06,470.95
2016,6,29,12,45,200.5,481.5,0.85,31.0,677.0,618.23,434.66
2016,6,29,13,0,117.0,485.0,0.9,31.0,599.0,560.43,395.72
2016,6,29,13,15,139.0,481.0,0.85,31.0,614.5,587.41,414.57
2016,6,29,13,30,161.0,477.0,0.8,31.0,630.0,614.72,432.76
2016,6,29,13,45,254.0,446.0,0.75,31.0,680.5,695.61,487.36
2016,6,29,14,0,347.0,415.0,0.7,31.0,731.0,767.22,534.37
2016,6,29,14,15,288.5,417.5,0.6,31.0,675.0,723.46,503.83
2016,6,29,14,30,230.0,420.0,0.5,31.0,619.0,661.47,462.95
2016,6,29,14,45,226.0,403.0,0.4,31.0,592.5,646.68,453.77
2016,6,29,15,0,222.0,386.0,0.3,31.0,566.0,630.56,443.25
2016,6,29,15,15,111.0,261.5,0.25,30.5,351.5,386.88,280.05
2016,6,29,15,30,0.0,137.0,0.2,30.0,137.0,123.38,88.78
2016,6,29,15,45,90.0,221.0,0.2,30.0,281.0,325.94,242.58
2016,6,29,16,0,180.0,305.0,0.2,30.0,425.0,513.94,374.08
2016,6,29,16,15,90.0,229.5,0.25,30.0,289.5,322.06,238.09
2016,6,29,16,30,0.0,154.0,0.3,30.0,154.0,141.96,104.27
2016,6,29,16,45,22.0,174.0,0.4,30.0,185.0,184.83,138.99
2016,6,29,17,0,44.0,194.0,0.5,30.0,216.0,245.49,185.79
2016,6,29,17,15,39.0,173.0,0.6,29.5,191.0,219.04,166.61
2016,6,29,17,30,34.0,152.0,0.7,29.0,166.0,192.48,147.34
2016,6,29,17,45,238.0,124.0,0.8,28.5,199.0,357.61,279.73
2016,6,29,18,0,442.0,96.0,0.9,28.0,232.0,492.66,383.1
2016,6,29,18,15,383.0,84.5,0.85,27.0,186.5,419.66,327.82
2016,6,29,18,30,324.0,73.0,0.8,26.0,141.0,350.55,274.72
2016,6,29,18,45,232.0,58.0,0.8,25.5,100.0,259.23,201.6
2016,6,29,19,0,140.0,43.0,0.8,25.0,59.0,163.16,122.35
2016,6,29,19,15,70.0,24.5,0.85,24.5,32.5,86.51,41.59
2016,6,29,19,30,0.0,6.0,0.9,24.0,6.0,5.46,0.0
2016,6,29,19,45,0.0,3.0,1.0,23.5,3.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,30,5,15,33.5,10.5,1.5,19.0,12.5,9.55,0.0
2016,6,30,5,30,67.0,21.0,1.6,19.0,25.0,17.14,1.5
2016,6,30,5,45,151.0,38.5,1.7,19.5,59.0,30.78,19.86
2016,6,30,6,0,235.0,56.0,1.8,20.0,93.0,42.8,31.13
2016,6,30,6,15,302.5,70.5,1.75,20.5,135.5,52.99,40.39
2016,6,30,6,30,370.0,85.0,1.7,21.0,178.0,62.8,49.08
2016,6,30,6,45,419.5,96.5,1.7,21.5,224.5,69.96,55.24
2016,6,30,7,0,469.0,108.0,1.7,22.0,271.0,76.82,60.94
2016,6,30,7,15,250.0,136.5,1.65,22.5,225.0,98.94,79.49
2016,6,30,7,30,31.0,165.0,1.6,23.0,179.0,128.17,103.6
2016,6,30,7,45,27.5,180.5,1.6,23.5,194.0,139.27,112.2
2016,6,30,8,0,24.0,196.0,1.6,24.0,209.0,159.63,128.32
2016,6,30,8,15,25.5,215.0,1.5,24.5,230.0,174.63,139.76
2016,6,30,8,30,27.0,234.0,1.4,25.0,251.0,180.78,136.68
2016,6,30,8,45,18.5,223.5,1.35,25.5,235.5,187.91,141.57
2016,6,30,9,0,10.0,213.0,1.3,26.0,220.0,181.39,136.22
2016,6,30,9,15,10.5,219.5,1.2,26.0,227.5,188.51,141.3
2016,6,30,9,30,11.0,226.0,1.1,26.0,235.0,195.6,146.33
2016,6,30,9,45,11.0,227.5,1.05,26.5,236.5,198.53,147.97
2016,6,30,10,0,11.0,229.0,1.0,27.0,238.0,201.32,149.54
2016,6,30,10,15,12.5,245.5,0.9,27.0,256.0,217.01,160.95
2016,6,30,10,30,14.0,262.0,0.8,27.0,274.0,232.99,172.44
2016,6,30,10,45,15.5,268.0,0.7,27.5,282.0,240.54,177.29
2016,6,30,11,0,17.0,274.0,0.6,28.0,290.0,248.26,182.24
2016,6,30,11,15,163.0,368.5,0.5,28.0,524.5,413.84,301.45
2016,6,30,11,30,309.0,463.0,0.4,28.0,759.0,596.83,424.35
2016,6,30,11,45,287.5,471.5,0.35,28.5,749.0,609.92,429.53
2016,6,30,12,0,266.0,480.0,0.3,29.0,739.0,621.22,435.23
2016,6,30,12,15,140.0,375.5,0.25,29.0,512.5,449.14,319.94
2016,6,30,12,30,14.0,271.0,0.2,29.0,286.0,253.27,182.45
2016,6,30,12,45,40.0,363.0,0.2,29.0,402.5,365.54,263.5
2016,6,30,13,0,66.0,455.0,0.2,29.0,519.0,479.31,340.36
2016,6,30,13,15,111.0,465.5,0.25,29.0,571.5,546.87,385.81
2016,6,30,13,30,156.0,476.0,0.3,29.0,624.0,608.9,427.52
2016,6,30,13,45,125.5,458.5,0.35,29.0,576.0,572.44,403.3
2016,6,30,14,0,95.0,441.0,0.4,29.0,528.0,519.72,369.09
2016,6,30,14,15,89.0,424.5,0.45,29.0,504.0,503.07,359.31
2016,6,30,14,30,83.0,408.0,0.5,29.0,480.0,485.55,348.49
2016,6,30,14,45,124.0,399.5,0.55,29.0,502.0,540.2,387.78
2016,6,30,15,0,165.0,391.0,0.6,29.0,524.0,578.46,415.3
2016,6,30,15,15,122.5,363.5,0.55,29.0,460.0,510.73,368.69
2016,6,30,15,30,80.0,336.0,0.5,29.0,396.0,423.54,308.78
2016,6,30,15,45,96.5,319.5,0.5,29.0,387.0,425.63,312.44
2016,6,30,16,0,113.0,303.0,0.5,29.0,378.0,445.53,327.67
2016,6,30,16,15,375.0,224.0,0.45,28.5,448.0,648.09,474.95
2016,6,30,16,30,637.0,145.0,0.4,28.0,518.0,810.82,584.86
2016,6,30,16,45,600.0,142.5,0.4,28.0,468.5,761.74,552.7
2016,6,30,17,0,563.0,140.0,0.4,28.0,419.0,711.82,522.37
2016,6,30,17,15,528.5,131.5,0.4,27.5,370.5,650.26,484.35
2016,6,30,17,30,494.0,123.0,0.4,27.0,322.0,596.84,450.67
2016,6,30,17,45,439.0,115.0,0.45,27.0,273.0,528.0,403.6
2016,6,30,18,0,384.0,107.0,0.5,27.0,224.0,461.75,356.52
2016,6,30,18,15,327.5,92.5,0.5,26.5,179.5,389.1,303.02
2016,6,30,18,30,271.0,78.0,0.5,26.0,135.0,320.14,249.88
2016,6,30,18,45,193.0,60.5,0.55,25.5,95.5,223.94,173.78
2016,6,30,19,0,115.0,43.0,0.6,25.0,56.0,147.83,110.28
2016,6,30,19,15,57.5,24.0,0.6,24.5,30.5,78.34,36.88
2016,6,30,19,30,0.0,5.0,0.6,24.0,5.0,4.55,0.0
2016,6,30,19,45,0.0,2.5,0.65,24.0,2.5,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,1,5,15,54.5,10.5,1.4,20.5,13.5,9.55,0.0
2016,7,1,5,30,109.0,21.0,1.6,21.0,27.0,16.5,0.44
2016,7,1,5,45,207.0,35.0,1.8,21.5,61.5,27.21,16.68
2016,7,1,6,0,305.0,49.0,2.0,22.0,96.0,37.61,26.43
2016,7,1,6,15,375.0,60.0,2.1,22.0,139.5,45.35,33.56
2016,7,1,6,30,445.0,71.0,2.2,22.0,183.0,53.94,41.23
2016,7,1,6,45,249.0,101.5,2.3,22.5,167.0,76.45,60.6
2016,7,1,7,0,53.0,132.0,2.4,23.0,151.0,103.97,83.86
2016,7,1,7,15,120.0,156.5,2.4,23.5,207.5,116.4,93.94
2016,7,1,7,30,187.0,181.0,2.4,24.0,264.0,132.5,106.92
2016,7,1,7,45,155.5,206.0,2.45,24.5,280.5,147.55,118.79
2016,7,1,8,0,124.0,231.0,2.5,25.0,297.0,161.93,129.94
2016,7,1,8,15,79.0,236.0,2.5,25.5,280.0,176.46,141.06
2016,7,1,8,30,34.0,241.0,2.5,26.0,263.0,185.44,139.96
2016,7,1,8,45,83.0,282.5,2.55,26.5,340.0,223.4,166.02
2016,7,1,9,0,132.0,324.0,2.6,27.0,417.0,256.24,187.97
2016,7,1,9,15,233.0,331.0,2.55,27.5,506.5,296.72,214.31
2016,7,1,9,30,334.0,338.0,2.5,28.0,596.0,336.88,241.64
2016,7,1,9,45,374.0,338.5,2.45,28.5,640.0,373.88,269.23
2016,7,1,10,0,414.0,339.0,2.4,29.0,684.0,406.58,293.91
2016,7,1,10,15,620.0,240.5,2.3,29.0,779.0,449.3,325.63
2016,7,1,10,30,826.0,142.0,2.2,29.0,874.0,514.21,374.63
2016,7,1,10,45,838.0,140.0,2.15,29.5,899.5,564.62,412.26
2016,7,1,11,0,850.0,138.0,2.1,30.0,925.0,611.8,446.6
2016,7,1,11,15,592.5,292.0,2.05,30.0,846.0,612.07,444.99
2016,7,1,11,30,335.0,446.0,2.0,30.0,767.0,600.52,433.42
2016,7,1,11,45,603.5,291.0,2.0,30.5,874.5,683.48,494.85
2016,7,1,12,0,872.0,136.0,2.0,31.0,982.0,780.93,563.57
2016,7,1,12,15,873.0,136.0,1.95,31.0,985.0,816.82,585.66
2016,7,1,12,30,874.0,136.0,1.9,31.0,988.0,850.82,606.84
2016,7,1,12,45,644.0,276.5,1.9,31.5,902.5,823.33,585.43
2016,7,1,13,0,414.0,417.0,1.9,32.0,817.0,773.52,546.53
2016,7,1,13,15,640.0,276.0,1.85,32.0,885.0,870.18,615.53
2016,7,1,13,30,866.0,135.0,1.8,32.0,953.0,952.04,667.6
2016,7,1,13,45,865.5,131.5,1.75,32.0,934.0,968.79,677.02
2016,7,1,14,0,865.0,128.0,1.7,32.0,915.0,982.47,685.27
2016,7,1,14,15,859.0,126.5,1.65,32.0,888.5,989.61,689.6
2016,7,1,14,30,853.0,125.0,1.6,32.0,862.0,993.56,692.14
2016,7,1,14,45,846.5,121.5,1.6,32.0,829.5,991.74,692.0
2016,7,1,15,0,840.0,118.0,1.6,32.0,797.0,986.7,690.08
2016,7,1,15,15,829.0,116.0,1.55,32.0,759.0,975.64,683.93
2016,7,1,15,30,818.0,114.0,1.5,32.0,721.0,972.54,682.88
2016,7,1,15,45,805.5,110.5,1.45,32.0,678.0,952.38,671.31
2016,7,1,16,0,793.0,107.0,1.4,32.0,635.0,929.46,658.25
2016,7,1,16,15,523.0,178.0,1.35,32.0,516.0,738.43,536.44
2016,7,1,16,30,253.0,249.0,1.3,32.0,397.0,540.0,398.03
2016,7,1,16,45,241.5,227.0,1.3,32.0,358.0,501.89,374.2
2016,7,1,17,0,230.0,205.0,1.3,32.0,319.0,463.03,348.14
2016,7,1,17,15,163.5,183.5,1.2,31.5,260.5,358.63,272.88
2016,7,1,17,30,97.0,162.0,1.1,31.0,202.0,259.38,198.89
2016,7,1,17,45,89.0,140.0,1.0,30.5,172.5,227.25,175.45
2016,7,1,18,0,81.0,118.0,0.9,30.0,143.0,195.01,151.0
2016,7,1,18,15,266.5,86.5,0.8,29.0,146.5,319.59,251.0
2016,7,1,18,30,452.0,55.0,0.7,28.0,150.0,421.36,327.34
2016,7,1,18,45,367.5,45.0,0.65,27.5,108.5,334.26,257.18
2016,7,1,19,0,283.0,35.0,0.6,27.0,67.0,254.0,189.77
2016,7,1,19,15,168.0,21.5,0.6,26.5,38.0,148.18,73.01
2016,7,1,19,30,53.0,8.0,0.6,26.0,9.0,35.13,0.0
2016,7,1,19,45,26.5,4.0,0.65,26.0,4.5,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
