Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,2,5,15,64.5,10.0,1.85,19.5,13.5,9.1,0.0
2016,7,2,5,30,129.0,20.0,2.0,20.0,27.0,15.74,0.0
2016,7,2,5,45,224.5,34.0,2.15,20.5,62.0,26.47,16.09
2016,7,2,6,0,320.0,48.0,2.3,21.0,97.0,36.9,25.93
2016,7,2,6,15,391.0,58.0,2.25,21.5,140.5,45.13,33.43
2016,7,2,6,30,462.0,68.0,2.2,22.0,184.0,51.51,39.13
2016,7,2,6,45,510.5,76.5,2.2,23.0,231.5,56.27,43.14
2016,7,2,7,0,559.0,85.0,2.2,24.0,279.0,60.78,46.77
2016,7,2,7,15,596.0,91.5,2.25,24.5,328.5,63.44,48.81
2016,7,2,7,30,633.0,98.0,2.3,25.0,378.0,65.93,50.65
2016,7,2,7,45,659.5,104.0,2.4,26.0,427.0,67.79,51.81
2016,7,2,8,0,686.0,110.0,2.5,27.0,476.0,69.46,52.79
2016,7,2,8,15,707.5,114.0,2.35,27.5,523.0,73.19,55.58
2016,7,2,8,30,729.0,118.0,2.2,28.0,570.0,116.86,64.04
2016,7,2,8,45,745.0,122.5,2.1,28.5,614.5,169.92,96.9
2016,7,2,9,0,761.0,127.0,2.0,29.0,659.0,217.63,131.77
2016,7,2,9,15,774.0,130.0,1.85,29.0,699.0,265.47,170.27
2016,7,2,9,30,787.0,133.0,1.7,29.0,739.0,314.71,211.03
2016,7,2,9,45,777.5,147.0,1.6,29.5,770.0,365.88,253.19
2016,7,2,10,0,768.0,161.0,1.5,30.0,801.0,415.91,293.33
2016,7,2,10,15,456.5,299.5,1.3,30.0,683.5,423.5,304.18
2016,7,2,10,30,145.0,438.0,1.1,30.0,566.0,416.38,300.31
2016,7,2,10,45,469.0,305.0,0.95,30.5,736.0,491.28,353.34
2016,7,2,11,0,793.0,172.0,0.8,31.0,906.0,603.45,431.01
2016,7,2,11,15,797.0,173.0,0.65,31.0,922.5,646.7,459.14
2016,7,2,11,30,801.0,174.0,0.5,31.0,939.0,689.05,486.09
2016,7,2,11,45,803.0,175.0,0.4,31.0,948.0,728.94,511.04
2016,7,2,12,0,805.0,176.0,0.3,31.0,957.0,767.48,534.37
2016,7,2,12,15,805.5,176.0,0.25,31.0,959.0,802.49,555.24
2016,7,2,12,30,806.0,176.0,0.2,31.0,961.0,835.73,574.26
2016,7,2,12,45,459.5,329.5,0.15,31.0,776.5,713.08,491.99
2016,7,2,13,0,113.0,483.0,0.1,31.0,592.0,547.18,378.7
2016,7,2,13,15,444.5,335.5,0.2,31.0,756.0,746.28,517.75
2016,7,2,13,30,776.0,188.0,0.3,31.0,920.0,928.21,633.32
2016,7,2,13,45,539.5,309.0,0.4,31.5,813.5,845.52,578.65
2016,7,2,14,0,303.0,430.0,0.5,32.0,707.0,738.87,508.6
2016,7,2,14,15,527.5,304.5,0.55,31.5,768.0,857.92,592.72
2016,7,2,14,30,752.0,179.0,0.6,31.0,829.0,960.08,659.32
2016,7,2,14,45,428.0,281.0,0.65,31.0,648.0,753.05,527.96
2016,7,2,15,0,104.0,383.0,0.7,31.0,467.0,490.4,350.37
2016,7,2,15,15,408.5,272.5,0.7,31.0,579.0,734.76,524.24
2016,7,2,15,30,713.0,162.0,0.7,31.0,691.0,928.31,648.49
2016,7,2,15,45,436.5,234.0,0.7,31.0,552.0,723.52,515.49
2016,7,2,16,0,160.0,306.0,0.7,31.0,413.0,495.41,359.6
2016,7,2,16,15,274.5,263.0,0.6,30.5,430.5,577.4,422.08
2016,7,2,16,30,389.0,220.0,0.5,30.0,448.0,634.57,464.13
2016,7,2,16,45,339.0,208.0,0.4,30.0,393.5,569.38,418.92
2016,7,2,17,0,289.0,196.0,0.3,30.0,339.0,505.31,375.01
2016,7,2,17,15,270.5,177.5,0.35,29.5,300.0,462.35,347.76
2016,7,2,17,30,252.0,159.0,0.4,29.0,261.0,419.38,319.31
2016,7,2,17,45,230.5,139.0,0.5,29.0,222.5,372.12,286.32
2016,7,2,18,0,209.0,119.0,0.6,29.0,184.0,325.38,252.39
2016,7,2,18,15,179.0,99.0,0.6,28.0,147.5,272.99,213.13
2016,7,2,18,30,149.0,79.0,0.6,27.0,111.0,222.06,173.37
2016,7,2,18,45,105.0,59.5,0.65,26.5,79.0,151.93,116.79
2016,7,2,19,0,61.0,40.0,0.7,26.0,47.0,97.11,70.67
2016,7,2,19,15,30.5,22.5,0.75,25.5,26.0,50.89,21.42
2016,7,2,19,30,0.0,5.0,0.8,25.0,5.0,4.55,0.0
2016,7,2,19,45,0.0,2.5,0.9,24.5,2.5,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,4.5,1.35,21.0,4.5,4.09,0.0
2016,7,3,5,30,0.0,9.0,1.4,21.0,9.0,7.9,0.0
2016,7,3,5,45,0.0,23.0,1.5,21.5,23.0,20.27,10.9
2016,7,3,6,0,0.0,37.0,1.6,22.0,37.0,32.51,22.07
2016,7,3,6,15,0.0,54.5,1.6,22.5,54.5,47.14,35.0
2016,7,3,6,30,0.0,72.0,1.6,23.0,72.0,61.62,47.64
2016,7,3,6,45,0.0,91.5,1.65,23.5,91.5,77.46,61.19
2016,7,3,7,0,0.0,111.0,1.7,24.0,111.0,93.15,74.32
2016,7,3,7,15,0.0,110.5,1.65,24.0,110.5,94.06,74.88
2016,7,3,7,30,0.0,110.0,1.6,24.0,110.0,94.61,75.09
2016,7,3,7,45,0.0,98.0,1.55,24.5,98.0,85.76,67.24
2016,7,3,8,0,0.0,86.0,1.5,25.0,86.0,76.16,58.83
2016,7,3,8,15,2.0,132.0,1.45,25.0,133.5,113.62,89.75
2016,7,3,8,30,4.0,178.0,1.4,25.0,181.0,150.17,113.9
2016,7,3,8,45,2.0,158.0,1.4,25.5,159.5,135.92,102.2
2016,7,3,9,0,0.0,138.0,1.4,26.0,138.0,120.19,89.6
2016,7,3,9,15,0.0,137.5,1.4,26.0,137.5,120.14,89.37
2016,7,3,9,30,0.0,137.0,1.4,26.0,137.0,120.0,89.06
2016,7,3,9,45,3.5,164.5,1.4,26.5,167.5,144.45,107.45
2016,7,3,10,0,7.0,192.0,1.4,27.0,198.0,169.3,125.9
2016,7,3,10,15,3.5,157.5,1.35,27.0,160.5,139.6,103.09
2016,7,3,10,30,0.0,123.0,1.3,27.0,123.0,108.67,79.31
2016,7,3,10,45,2.0,137.5,1.3,27.5,139.5,122.42,89.67
2016,7,3,11,0,4.0,152.0,1.3,28.0,156.0,136.44,100.07
2016,7,3,11,15,4.5,154.5,1.25,28.0,159.0,139.34,102.17
2016,7,3,11,30,5.0,157.0,1.2,28.0,162.0,142.32,104.36
2016,7,3,11,45,6.0,167.0,1.2,28.5,173.5,152.29,111.65
2016,7,3,12,0,7.0,177.0,1.2,29.0,185.0,162.43,119.0
2016,7,3,12,15,5.5,163.5,1.15,29.0,170.0,149.89,109.5
2016,7,3,12,30,4.0,150.0,1.1,29.0,155.0,137.09,99.85
2016,7,3,12,45,8.5,198.0,1.05,29.0,206.5,184.31,135.38
2016,7,3,13,0,13.0,246.0,1.0,29.0,258.0,232.32,170.78
2016,7,3,13,15,21.5,311.0,0.95,29.0,331.0,308.47,225.97
2016,7,3,13,30,30.0,376.0,0.9,29.0,404.0,382.06,277.82
2016,7,3,13,45,22.0,323.5,0.85,29.0,344.0,316.04,230.63
2016,7,3,14,0,14.0,271.0,0.8,29.0,284.0,260.44,190.91
2016,7,3,14,15,24.5,311.5,0.8,29.0,333.5,323.88,237.45
2016,7,3,14,30,35.0,352.0,0.8,29.0,383.0,378.98,276.7
2016,7,3,14,45,60.5,364.0,0.8,29.0,414.5,421.26,307.28
2016,7,3,15,0,86.0,376.0,0.8,29.0,446.0,464.56,338.38
2016,7,3,15,15,65.0,342.5,0.85,28.5,394.0,411.25,301.89
2016,7,3,15,30,44.0,309.0,0.9,28.0,342.0,357.09,264.56
2016,7,3,15,45,40.0,286.0,0.95,28.0,314.5,331.1,246.87
2016,7,3,16,0,36.0,263.0,1.0,28.0,287.0,304.66,228.42
2016,7,3,16,15,27.5,235.0,1.1,27.5,253.0,267.7,202.22
2016,7,3,16,30,19.0,207.0,1.2,27.0,219.0,215.18,163.6
2016,7,3,16,45,9.5,156.0,1.35,27.0,162.0,154.26,117.15
2016,7,3,17,0,0.0,105.0,1.5,27.0,105.0,94.71,70.47
2016,7,3,17,15,0.0,92.5,1.65,26.5,92.5,82.99,61.6
2016,7,3,17,30,0.0,80.0,1.8,26.0,80.0,71.24,52.48
2016,7,3,17,45,0.0,68.0,1.95,25.5,68.0,60.11,43.7
2016,7,3,18,0,0.0,56.0,2.1,25.0,56.0,49.45,35.14
2016,7,3,18,15,0.0,44.5,2.15,24.5,44.5,39.25,26.79
2016,7,3,18,30,0.0,33.0,2.2,24.0,33.0,29.07,18.32
2016,7,3,18,45,0.0,23.0,2.25,23.5,23.0,20.24,10.87
2016,7,3,19,0,0.0,13.0,2.3,23.0,13.0,11.42,3.38
2016,7,3,19,15,0.0,6.5,2.3,22.5,6.5,5.7,0.0
2016,7,3,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,3.5,1.55,19.0,3.5,3.18,0.0
2016,7,4,5,30,0.0,7.0,1.6,19.0,7.0,6.14,0.0
2016,7,4,5,45,0.0,20.0,1.65,19.5,20.0,17.61,8.79
2016,7,4,6,0,0.0,33.0,1.7,20.0,33.0,29.1,19.35
2016,7,4,6,15,0.0,49.5,1.7,20.5,49.5,43.22,31.92
2016,7,4,6,30,0.0,66.0,1.7,21.0,66.0,57.02,44.07
2016,7,4,6,45,0.0,84.0,1.7,21.5,84.0,71.84,56.86
2016,7,4,7,0,0.0,102.0,1.7,22.0,102.0,86.52,69.27
2016,7,4,7,15,20.0,135.0,1.7,22.5,143.5,111.99,90.57
2016,7,4,7,30,40.0,168.0,1.7,23.0,185.0,129.89,105.07
2016,7,4,7,45,20.0,122.5,1.7,23.5,131.0,100.65,80.01
2016,7,4,8,0,0.0,77.0,1.7,24.0,77.0,68.15,52.32
2016,7,4,8,15,21.5,162.5,1.7,24.5,176.0,129.39,103.04
2016,7,4,8,30,43.0,248.0,1.7,25.0,275.0,189.74,143.47
2016,7,4,8,45,21.5,165.0,1.75,25.5,178.5,137.07,102.29
2016,7,4,9,0,0.0,82.0,1.8,26.0,82.0,72.73,52.39
2016,7,4,9,15,8.5,171.5,1.8,26.0,178.0,149.86,112.29
2016,7,4,9,30,17.0,261.0,1.8,26.0,274.0,224.36,168.54
2016,7,4,9,45,45.5,322.0,1.85,26.5,359.5,271.8,202.65
2016,7,4,10,0,74.0,383.0,1.9,27.0,445.0,332.36,246.24
2016,7,4,10,15,52.0,367.0,1.95,27.5,411.5,319.77,236.71
2016,7,4,10,30,30.0,351.0,2.0,28.0,378.0,303.7,224.67
2016,7,4,10,45,31.0,363.0,2.05,28.5,392.0,318.6,235.1
2016,7,4,11,0,32.0,375.0,2.1,29.0,406.0,333.85,245.59
2016,7,4,11,15,36.0,379.0,2.15,29.0,413.5,344.89,253.57
2016,7,4,11,30,40.0,383.0,2.2,29.0,421.0,356.34,261.88
2016,7,4,11,45,50.5,417.0,2.3,29.5,466.0,398.1,291.41
2016,7,4,12,0,61.0,451.0,2.4,30.0,511.0,441.77,321.82
2016,7,4,12,15,43.5,412.5,2.45,30.0,455.5,401.67,293.18
2016,7,4,12,30,26.0,374.0,2.5,30.0,400.0,358.67,262.46
2016,7,4,12,45,76.0,430.0,2.55,30.5,504.0,457.5,333.63
2016,7,4,13,0,126.0,486.0,2.6,31.0,608.0,568.6,410.72
2016,7,4,13,15,105.5,471.0,2.6,31.0,572.5,537.28,388.48
2016,7,4,13,30,85.0,456.0,2.6,31.0,537.0,511.31,370.48
2016,7,4,13,45,183.5,446.5,2.65,31.0,615.0,615.72,445.92
2016,7,4,14,0,282.0,437.0,2.7,31.0,693.0,725.11,522.3
2016,7,4,14,15,286.5,421.5,2.7,31.0,675.5,724.9,522.39
2016,7,4,14,30,291.0,406.0,2.7,31.0,658.0,723.06,522.24
2016,7,4,14,45,398.5,349.5,2.7,31.0,680.0,779.22,564.17
2016,7,4,15,0,506.0,293.0,2.7,31.0,702.0,850.4,614.83
2016,7,4,15,15,479.5,284.0,2.6,31.0,656.5,818.54,593.47
2016,7,4,15,30,453.0,275.0,2.5,31.0,611.0,784.61,571.46
2016,7,4,15,45,536.5,228.0,2.45,31.0,602.5,816.36,596.58
2016,7,4,16,0,620.0,181.0,2.4,31.0,594.0,850.75,621.77
2016,7,4,16,15,598.5,174.5,2.3,30.5,549.5,816.05,600.58
2016,7,4,16,30,577.0,168.0,2.2,30.0,505.0,779.51,578.53
2016,7,4,16,45,558.0,157.0,2.1,30.0,459.0,731.41,547.16
2016,7,4,17,0,539.0,146.0,2.0,30.0,413.0,689.91,520.01
2016,7,4,17,15,504.5,137.0,1.85,29.5,365.0,636.32,484.48
2016,7,4,17,30,470.0,128.0,1.7,29.0,317.0,583.08,447.97
2016,7,4,17,45,432.5,115.5,1.55,29.0,270.5,523.68,405.17
2016,7,4,18,0,395.0,103.0,1.4,29.0,224.0,465.57,362.11
2016,7,4,18,15,339.0,89.0,1.25,28.0,179.5,393.43,308.15
2016,7,4,18,30,283.0,75.0,1.1,27.0,135.0,324.91,254.76
2016,7,4,18,45,214.5,58.0,1.0,26.5,96.0,234.36,182.19
2016,7,4,19,0,146.0,41.0,0.9,26.0,57.0,163.62,122.24
2016,7,4,19,15,73.0,20.5,0.95,25.5,28.5,80.0,35.54
2016,7,4,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,5,15,52.5,9.5,2.05,22.0,12.0,8.64,0.0
2016,7,5,5,30,105.0,19.0,2.2,22.0,24.0,14.96,0.0
2016,7,5,5,45,208.5,32.0,2.4,22.5,58.0,24.93,14.45
2016,7,5,6,0,312.0,45.0,2.6,23.0,92.0,34.64,23.71
2016,7,5,6,15,385.5,55.0,2.7,23.5,135.0,42.68,31.01
2016,7,5,6,30,459.0,65.0,2.8,24.0,178.0,49.17,36.77
2016,7,5,6,45,516.0,71.5,2.9,24.5,226.0,52.44,39.58
2016,7,5,7,0,573.0,78.0,3.0,25.0,274.0,55.6,42.16
2016,7,5,7,15,610.0,83.5,3.1,25.5,323.5,57.75,43.79
2016,7,5,7,30,647.0,89.0,3.2,26.0,373.0,59.77,45.25
2016,7,5,7,45,677.0,92.5,3.3,27.0,422.0,60.23,45.28
2016,7,5,8,0,707.0,96.0,3.4,28.0,471.0,67.16,50.68
2016,7,5,8,15,728.5,100.0,3.4,28.5,518.5,67.94,51.03
2016,7,5,8,30,750.0,104.0,3.4,29.0,566.0,112.18,60.65
2016,7,5,8,45,767.0,106.5,3.4,29.5,610.5,157.62,86.64
2016,7,5,9,0,784.0,109.0,3.4,30.0,655.0,205.2,121.2
2016,7,5,9,15,796.5,111.5,3.35,30.0,695.0,253.75,160.54
2016,7,5,9,30,809.0,114.0,3.3,30.0,735.0,311.12,207.99
2016,7,5,9,45,809.0,122.0,3.3,30.5,768.5,354.56,245.18
2016,7,5,10,0,809.0,130.0,3.3,31.0,802.0,405.24,286.99
2016,7,5,10,15,816.5,131.5,3.3,31.0,831.5,458.46,330.07
2016,7,5,10,30,824.0,133.0,3.3,31.0,861.0,506.07,368.19
2016,7,5,10,45,829.5,134.5,3.35,31.5,884.0,552.37,403.75
2016,7,5,11,0,835.0,136.0,3.4,32.0,907.0,598.07,437.85
2016,7,5,11,15,838.5,137.0,3.4,32.0,923.5,641.35,470.16
2016,7,5,11,30,842.0,138.0,3.4,32.0,940.0,683.52,500.98
2016,7,5,11,45,842.5,139.5,3.45,32.5,949.0,722.7,528.21
2016,7,5,12,0,843.0,141.0,3.5,33.0,958.0,760.29,553.25
2016,7,5,12,15,449.5,294.0,3.5,33.0,730.0,626.2,455.99
2016,7,5,12,30,56.0,447.0,3.5,33.0,502.0,448.85,323.91
2016,7,5,12,45,429.5,307.0,3.5,33.0,721.5,665.81,485.24
2016,7,5,13,0,803.0,167.0,3.5,33.0,941.0,882.62,634.94
2016,7,5,13,15,619.5,283.5,3.5,33.0,876.0,856.67,614.48
2016,7,5,13,30,436.0,400.0,3.5,33.0,811.0,816.11,583.0
2016,7,5,13,45,307.0,427.0,3.5,33.0,714.0,726.56,521.39
2016,7,5,14,0,178.0,454.0,3.5,33.0,617.0,627.35,451.89
2016,7,5,14,15,100.5,386.0,3.45,33.0,477.5,489.63,356.09
2016,7,5,14,30,23.0,318.0,3.4,33.0,338.0,317.02,231.83
2016,7,5,14,45,385.5,237.0,3.35,33.0,549.0,662.84,488.73
2016,7,5,15,0,748.0,156.0,3.3,33.0,760.0,946.08,680.54
2016,7,5,15,15,634.0,203.5,3.25,32.5,698.5,893.79,646.56
2016,7,5,15,30,520.0,251.0,3.2,32.0,637.0,825.58,601.78
2016,7,5,15,45,260.0,135.5,3.2,32.0,328.5,432.42,327.5
2016,7,5,16,0,0.0,20.0,3.2,32.0,20.0,17.68,8.19
2016,7,5,16,15,0.0,24.5,3.1,31.5,24.5,21.64,11.47
2016,7,5,16,30,0.0,29.0,3.0,31.0,29.0,25.61,14.7
2016,7,5,16,45,0.0,37.0,2.95,31.0,37.0,32.67,20.37
2016,7,5,17,0,0.0,45.0,2.9,31.0,45.0,39.73,26.08
2016,7,5,17,15,1.0,87.0,2.65,30.5,87.5,78.45,57.1
2016,7,5,17,30,2.0,129.0,2.4,30.0,130.0,125.05,94.3
2016,7,5,17,45,1.0,110.0,2.2,29.5,110.5,105.9,79.46
2016,7,5,18,0,0.0,91.0,2.0,29.0,91.0,86.58,64.3
2016,7,5,18,15,0.0,73.0,1.9,28.5,73.0,68.98,50.26
2016,7,5,18,30,0.0,55.0,1.8,28.0,55.0,51.02,35.65
2016,7,5,18,45,0.0,39.0,1.7,27.5,39.0,35.03,22.45
2016,7,5,19,0,0.0,23.0,1.6,27.0,23.0,20.26,10.11
2016,7,5,19,15,0.0,11.5,1.7,26.5,11.5,10.11,0.0
2016,7,5,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,6,5,15,43.0,9.0,1.55,21.0,11.5,8.19,0.0
2016,7,6,5,30,86.0,18.0,1.7,21.0,23.0,14.15,0.0
2016,7,6,5,45,187.0,32.5,1.85,21.5,56.0,25.3,14.74
2016,7,6,6,0,288.0,47.0,2.0,22.0,89.0,36.14,25.08
2016,7,6,6,15,361.5,57.5,2.05,22.5,132.0,43.55,31.89
2016,7,6,6,30,435.0,68.0,2.1,23.0,175.0,51.72,39.12
2016,7,6,6,45,493.5,75.0,2.15,24.0,223.0,55.25,42.08
2016,7,6,7,0,552.0,82.0,2.2,25.0,271.0,58.67,44.78
2016,7,6,7,15,590.0,88.0,2.2,25.5,320.0,61.04,46.59
2016,7,6,7,30,628.0,94.0,2.2,26.0,369.0,63.27,48.21
2016,7,6,7,45,658.0,98.5,2.25,26.5,418.0,64.24,48.74
2016,7,6,8,0,688.0,103.0,2.3,27.0,467.0,65.11,49.17
2016,7,6,8,15,710.0,107.0,2.25,27.5,514.0,65.46,49.18
2016,7,6,8,30,732.0,111.0,2.2,28.0,561.0,114.87,63.9
2016,7,6,8,45,747.0,115.0,2.15,28.5,605.0,160.21,89.76
2016,7,6,9,0,762.0,119.0,2.1,29.0,649.0,207.5,123.94
2016,7,6,9,15,775.0,121.5,2.1,29.0,689.0,255.06,162.22
2016,7,6,9,30,788.0,124.0,2.1,29.0,729.0,304.0,203.08
2016,7,6,9,45,794.5,128.5,2.1,29.5,763.0,353.5,244.27
2016,7,6,10,0,801.0,133.0,2.1,30.0,797.0,403.38,285.02
2016,7,6,10,15,808.5,134.5,2.15,30.0,826.5,451.61,324.33
2016,7,6,10,30,816.0,136.0,2.2,30.0,856.0,503.42,365.18
2016,7,6,10,45,816.0,141.5,2.25,30.5,878.0,549.41,400.14
2016,7,6,11,0,816.0,147.0,2.3,31.0,900.0,594.36,433.33
2016,7,6,11,15,576.5,295.5,2.3,31.0,832.5,601.54,436.93
2016,7,6,11,30,337.0,444.0,2.3,31.0,765.0,598.21,431.46
2016,7,6,11,45,579.5,298.5,2.3,31.0,857.5,669.45,485.59
2016,7,6,12,0,822.0,153.0,2.3,31.0,950.0,753.35,547.49
2016,7,6,12,15,822.5,153.0,2.3,31.0,952.0,787.49,569.36
2016,7,6,12,30,823.0,153.0,2.3,31.0,954.0,819.86,590.34
2016,7,6,12,45,500.0,321.5,2.35,31.0,807.5,739.11,532.14
2016,7,6,13,0,177.0,490.0,2.4,31.0,661.0,617.27,442.74
2016,7,6,13,15,145.5,479.5,2.4,31.0,618.5,590.9,425.23
2016,7,6,13,30,114.0,469.0,2.4,31.0,576.0,561.9,405.14
2016,7,6,13,45,483.5,293.0,2.4,31.0,734.5,774.89,560.65
2016,7,6,14,0,853.0,117.0,2.4,31.0,893.0,958.11,682.34
2016,7,6,14,15,678.5,223.5,2.4,31.0,829.5,928.11,662.27
2016,7,6,14,30,504.0,330.0,2.4,31.0,766.0,870.8,621.82
2016,7,6,14,45,667.0,219.5,2.4,31.0,773.0,933.72,668.49
2016,7,6,15,0,830.0,109.0,2.4,31.0,780.0,965.94,689.59
2016,7,6,15,15,820.0,107.0,2.35,30.5,743.0,955.89,685.08
2016,7,6,15,30,810.0,105.0,2.3,30.0,706.0,942.89,679.18
2016,7,6,15,45,796.0,103.0,2.25,30.0,664.0,933.56,674.4
2016,7,6,16,0,782.0,101.0,2.2,30.0,622.0,911.14,661.21
2016,7,6,16,15,765.0,98.0,2.1,30.0,576.5,882.09,643.37
2016,7,6,16,30,748.0,95.0,2.0,30.0,531.0,850.83,624.07
2016,7,6,16,45,723.5,92.0,1.95,30.0,483.0,810.58,599.11
2016,7,6,17,0,699.0,89.0,1.9,30.0,435.0,768.89,572.92
2016,7,6,17,15,669.0,84.5,1.7,29.5,386.0,724.07,544.06
2016,7,6,17,30,639.0,80.0,1.5,29.0,337.0,674.44,511.21
2016,7,6,17,45,597.5,74.5,1.35,28.5,288.0,613.97,470.17
2016,7,6,18,0,556.0,69.0,1.2,28.0,239.0,554.57,428.52
2016,7,6,18,15,498.0,61.5,1.1,27.5,192.5,481.7,375.47
2016,7,6,18,30,440.0,54.0,1.0,27.0,146.0,412.01,321.7
2016,7,6,18,45,355.5,44.0,0.95,26.5,105.0,325.43,252.44
2016,7,6,19,0,271.0,34.0,0.9,26.0,64.0,245.79,184.44
2016,7,6,19,15,135.5,17.0,0.9,25.5,32.0,120.21,52.9
2016,7,6,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,3.5,1.6,21.5,3.5,3.18,0.0
2016,7,7,5,30,0.0,7.0,1.7,22.0,7.0,6.14,0.0
2016,7,7,5,45,0.0,17.5,1.85,22.5,17.5,15.4,6.66
2016,7,7,6,0,0.0,28.0,2.0,23.0,28.0,24.67,15.26
2016,7,7,6,15,0.0,41.5,1.95,23.5,41.5,36.62,25.81
2016,7,7,6,30,0.0,55.0,1.9,24.0,55.0,48.32,36.03
2016,7,7,6,45,0.0,70.5,1.9,24.5,70.5,61.37,47.22
2016,7,7,7,0,0.0,86.0,1.9,25.0,86.0,74.3,58.09
2016,7,7,7,15,0.0,95.5,2.05,25.5,95.5,82.51,64.75
2016,7,7,7,30,0.0,105.0,2.2,26.0,105.0,90.66,71.24
2016,7,7,7,45,0.0,94.0,2.35,26.5,94.0,82.5,64.02
2016,7,7,8,0,0.0,83.0,2.5,27.0,83.0,73.49,56.16
2016,7,7,8,15,19.0,163.0,2.65,27.0,174.5,137.18,108.52
2016,7,7,8,30,38.0,243.0,2.8,27.0,266.0,185.81,139.91
2016,7,7,8,45,27.0,240.0,2.95,27.5,257.0,188.96,141.58
2016,7,7,9,0,16.0,237.0,3.1,28.0,248.0,200.04,149.86
2016,7,7,9,15,391.5,188.0,3.1,28.0,487.0,213.68,146.0
2016,7,7,9,30,767.0,139.0,3.1,28.0,726.0,308.17,208.36
2016,7,7,9,45,804.0,125.5,3.15,28.5,767.5,353.27,245.89
2016,7,7,10,0,841.0,112.0,3.2,29.0,809.0,407.87,290.41
2016,7,7,10,15,848.0,113.5,3.2,29.5,839.0,456.85,330.36
2016,7,7,10,30,855.0,115.0,3.2,30.0,869.0,505.7,369.07
2016,7,7,10,45,583.5,275.5,3.2,30.5,796.5,523.27,382.82
2016,7,7,11,0,312.0,436.0,3.2,31.0,724.0,530.81,386.26
2016,7,7,11,15,344.0,414.0,3.25,31.0,737.0,555.88,405.24
2016,7,7,11,30,376.0,392.0,3.3,31.0,750.0,582.38,425.14
2016,7,7,11,45,246.0,424.0,3.4,31.5,659.5,539.17,392.86
2016,7,7,12,0,116.0,456.0,3.5,32.0,569.0,487.19,353.68
2016,7,7,12,15,105.0,468.0,3.6,32.0,570.0,498.61,361.86
2016,7,7,12,30,94.0,480.0,3.7,32.0,571.0,509.54,369.4
2016,7,7,12,45,69.0,451.5,3.8,32.0,518.0,470.86,342.1
2016,7,7,13,0,44.0,423.0,3.9,32.0,465.0,429.25,312.54
2016,7,7,13,15,69.5,442.5,4.0,32.0,508.0,476.85,347.39
2016,7,7,13,30,95.0,462.0,4.1,32.0,551.0,526.3,383.0
2016,7,7,13,45,70.0,428.5,4.2,32.0,493.5,476.3,347.61
2016,7,7,14,0,45.0,395.0,4.3,32.0,436.0,424.04,310.46
2016,7,7,14,15,34.0,357.0,4.3,31.5,388.0,379.16,279.11
2016,7,7,14,30,23.0,319.0,4.3,31.0,340.0,317.98,235.34
2016,7,7,14,45,137.5,349.5,4.3,30.5,462.0,499.99,372.38
2016,7,7,15,0,252.0,380.0,4.3,30.0,584.0,671.34,496.9
2016,7,7,15,15,130.0,291.0,4.15,29.5,396.0,438.05,329.33
2016,7,7,15,30,8.0,202.0,4.0,29.0,208.0,193.74,144.89
2016,7,7,15,45,12.5,216.5,3.85,28.5,225.5,213.61,161.28
2016,7,7,16,0,17.0,231.0,3.7,28.0,243.0,234.37,177.99
2016,7,7,16,15,10.0,200.0,3.55,27.5,207.5,197.24,149.97
2016,7,7,16,30,3.0,169.0,3.4,27.0,172.0,160.14,121.62
2016,7,7,16,45,1.5,113.0,3.3,27.0,114.5,103.4,77.32
2016,7,7,17,0,0.0,57.0,3.2,27.0,57.0,50.37,35.13
2016,7,7,17,15,0.0,31.5,3.05,26.5,31.5,27.77,17.02
2016,7,7,17,30,0.0,6.0,2.9,26.0,6.0,5.28,0.0
2016,7,7,17,45,0.0,5.0,2.8,26.0,5.0,4.39,0.0
2016,7,7,18,0,0.0,4.0,2.7,26.0,4.0,3.51,0.0
2016,7,7,18,15,0.0,3.0,2.7,25.5,3.0,2.63,0.0
2016,7,7,18,30,0.0,2.0,2.7,25.0,2.0,1.75,0.0
2016,7,7,18,45,0.0,1.5,2.75,25.0,1.5,1.31,0.0
2016,7,7,19,0,0.0,1.0,2.8,25.0,1.0,0.88,0.0
2016,7,7,19,15,0.0,0.5,2.85,24.5,0.5,0.44,0.0
2016,7,7,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,8,5,15,52.0,8.5,1.55,20.0,11.0,7.73,0.0
2016,7,8,5,30,104.0,17.0,1.7,20.0,22.0,13.39,0.0
2016,7,8,5,45,204.0,30.5,1.85,20.5,55.0,23.8,13.39
2016,7,8,6,0,304.0,44.0,2.0,21.0,88.0,33.92,23.25
2016,7,8,6,15,378.5,54.0,2.1,21.5,131.0,42.02,30.68
2016,7,8,6,30,453.0,64.0,2.2,22.0,174.0,48.53,36.53
2016,7,8,6,45,503.0,72.0,2.3,22.5,221.0,53.0,40.41
2016,7,8,7,0,553.0,80.0,2.4,23.0,268.0,57.26,43.96
2016,7,8,7,15,592.0,86.0,2.6,23.5,317.0,59.7,45.85
2016,7,8,7,30,631.0,92.0,2.8,24.0,366.0,62.0,47.56
2016,7,8,7,45,405.0,159.0,3.0,25.0,343.0,104.97,83.35
2016,7,8,8,0,179.0,226.0,3.2,26.0,320.0,159.57,127.79
2016,7,8,8,15,453.0,169.5,3.2,26.5,439.5,106.56,83.47
2016,7,8,8,30,727.0,113.0,3.2,27.0,559.0,113.6,64.19
2016,7,8,8,45,740.0,118.5,3.25,28.0,602.5,159.55,90.13
2016,7,8,9,0,753.0,124.0,3.3,29.0,646.0,207.26,124.4
2016,7,8,9,15,766.5,127.0,3.25,29.0,686.5,254.86,162.72
2016,7,8,9,30,780.0,130.0,3.2,29.0,727.0,303.93,203.81
2016,7,8,9,45,792.0,131.5,3.2,29.5,763.0,352.68,244.63
2016,7,8,10,0,804.0,133.0,3.2,30.0,799.0,402.35,285.6
2016,7,8,10,15,811.5,135.0,3.2,30.0,828.5,451.18,325.75
2016,7,8,10,30,819.0,137.0,3.2,30.0,858.0,503.6,367.45
2016,7,8,10,45,820.5,140.5,3.2,30.5,880.0,549.18,402.5
2016,7,8,11,0,822.0,144.0,3.2,31.0,902.0,593.83,435.83
2016,7,8,11,15,495.5,313.0,3.2,31.0,772.0,567.27,415.28
2016,7,8,11,30,169.0,482.0,3.2,31.0,642.0,519.34,377.24
2016,7,8,11,45,232.5,476.0,3.25,31.0,699.0,574.42,417.26
2016,7,8,12,0,296.0,470.0,3.3,31.0,756.0,632.88,458.9
2016,7,8,12,15,561.0,311.5,3.3,31.0,855.5,728.13,530.5
2016,7,8,12,30,826.0,153.0,3.3,31.0,955.0,821.14,597.66
2016,7,8,12,45,535.0,317.0,3.3,31.0,835.5,764.22,554.37
2016,7,8,13,0,244.0,481.0,3.3,31.0,716.0,667.99,482.08
2016,7,8,13,15,511.0,329.0,3.25,31.0,813.0,799.02,578.84
2016,7,8,13,30,778.0,177.0,3.2,31.0,910.0,917.09,660.67
2016,7,8,13,45,532.5,306.0,3.15,31.0,803.0,834.1,601.87
2016,7,8,14,0,287.0,435.0,3.1,31.0,696.0,727.33,524.33
2016,7,8,14,15,151.0,354.0,3.0,31.0,491.5,506.47,371.49
2016,7,8,14,30,15.0,273.0,2.9,31.0,287.0,265.58,195.48
2016,7,8,14,45,378.0,217.0,2.85,31.0,523.0,633.13,471.24
2016,7,8,15,0,741.0,161.0,2.8,31.0,759.0,943.78,681.47
2016,7,8,15,15,728.5,157.5,2.65,31.0,722.0,937.32,674.68
2016,7,8,15,30,716.0,154.0,2.5,31.0,685.0,921.42,664.62
2016,7,8,15,45,539.0,212.5,2.4,31.0,598.5,801.0,585.47
2016,7,8,16,0,362.0,271.0,2.3,31.0,512.0,672.32,495.74
2016,7,8,16,15,511.5,200.5,2.15,30.5,513.5,753.65,557.91
2016,7,8,16,30,661.0,130.0,2.0,30.0,515.0,815.96,602.14
2016,7,8,16,45,639.5,123.0,1.95,30.0,468.5,775.78,576.05
2016,7,8,17,0,618.0,116.0,1.9,30.0,422.0,734.21,549.6
2016,7,8,17,15,584.5,109.5,1.75,29.5,373.0,681.52,515.32
2016,7,8,17,30,551.0,103.0,1.6,29.0,324.0,628.65,480.14
2016,7,8,17,45,505.5,95.0,1.5,28.5,276.0,564.31,435.95
2016,7,8,18,0,460.0,87.0,1.4,28.0,228.0,495.35,386.65
2016,7,8,18,15,400.0,76.5,1.4,27.5,182.5,422.08,331.8
2016,7,8,18,30,340.0,66.0,1.4,27.0,137.0,352.79,277.48
2016,7,8,18,45,261.0,52.5,1.45,26.5,98.0,271.19,211.32
2016,7,8,19,0,182.0,39.0,1.5,26.0,59.0,196.67,147.25
2016,7,8,19,15,91.0,19.5,1.5,25.5,29.5,99.62,39.24
2016,7,8,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,9,5,15,35.5,8.5,1.75,20.0,10.0,7.73,0.0
2016,7,9,5,30,71.0,17.0,1.9,20.0,20.0,13.97,0.0
2016,7,9,5,45,181.0,31.5,2.05,20.5,53.5,24.57,13.88
2016,7,9,6,0,291.0,46.0,2.2,21.0,87.0,35.46,24.53
2016,7,9,6,15,366.0,57.0,2.25,21.5,130.0,43.28,31.75
2016,7,9,6,30,441.0,68.0,2.3,22.0,173.0,52.02,39.52
2016,7,9,6,45,286.0,100.0,2.35,22.5,174.5,75.65,59.91
2016,7,9,7,0,131.0,132.0,2.4,23.0,176.0,100.0,80.52
2016,7,9,7,15,210.0,148.0,2.45,23.5,232.5,106.17,85.38
2016,7,9,7,30,289.0,164.0,2.5,24.0,289.0,116.22,93.38
2016,7,9,7,45,208.5,195.0,2.55,25.0,291.0,141.55,113.73
2016,7,9,8,0,128.0,226.0,2.6,26.0,293.0,159.06,127.21
2016,7,9,8,15,217.5,240.0,2.6,26.5,367.5,168.24,133.95
2016,7,9,8,30,307.0,254.0,2.6,27.0,442.0,184.94,131.75
2016,7,9,8,45,417.0,239.0,2.65,27.5,515.0,198.87,133.49
2016,7,9,9,0,527.0,224.0,2.7,28.0,588.0,233.59,154.0
2016,7,9,9,15,474.0,262.0,2.75,28.0,605.0,280.01,192.58
2016,7,9,9,30,421.0,300.0,2.8,28.0,622.0,321.59,227.76
2016,7,9,9,45,448.5,306.5,2.85,28.5,664.5,362.63,259.55
2016,7,9,10,0,476.0,313.0,2.9,29.0,707.0,406.62,293.45
2016,7,9,10,15,460.5,333.0,2.95,29.0,726.0,444.67,323.69
2016,7,9,10,30,445.0,353.0,3.0,29.0,745.0,481.35,352.18
2016,7,9,10,45,413.5,377.0,3.05,29.5,749.5,511.13,374.25
2016,7,9,11,0,382.0,401.0,3.1,30.0,754.0,543.83,397.48
2016,7,9,11,15,394.0,404.5,3.1,30.0,774.5,578.76,422.89
2016,7,9,11,30,406.0,408.0,3.1,30.0,795.0,610.75,445.97
2016,7,9,11,45,387.5,421.0,3.15,30.0,793.0,636.64,464.13
2016,7,9,12,0,369.0,434.0,3.2,30.0,791.0,657.28,478.48
2016,7,9,12,15,355.5,442.5,3.2,30.0,787.5,676.41,491.6
2016,7,9,12,30,342.0,451.0,3.2,30.0,784.0,694.14,503.61
2016,7,9,12,45,375.0,434.0,3.2,30.0,796.5,727.21,527.19
2016,7,9,13,0,408.0,417.0,3.2,30.0,809.0,765.48,553.98
2016,7,9,13,15,416.5,408.0,3.2,30.0,804.0,785.39,567.83
2016,7,9,13,30,425.0,399.0,3.2,30.0,799.0,803.71,580.73
2016,7,9,13,45,442.0,385.5,3.2,30.5,794.0,824.16,594.14
2016,7,9,14,0,459.0,372.0,3.2,31.0,789.0,842.87,606.38
2016,7,9,14,15,453.0,357.5,3.15,31.0,759.0,835.99,602.36
2016,7,9,14,30,447.0,343.0,3.1,31.0,729.0,826.53,596.91
2016,7,9,14,45,487.5,314.5,3.1,31.0,721.0,846.86,612.75
2016,7,9,15,0,528.0,286.0,3.1,31.0,713.0,864.48,626.69
2016,7,9,15,15,551.0,259.5,3.05,31.0,685.5,863.57,627.91
2016,7,9,15,30,574.0,233.0,3.0,31.0,658.0,859.41,627.26
2016,7,9,15,45,559.5,219.0,2.95,31.0,613.0,828.74,608.12
2016,7,9,16,0,545.0,205.0,2.9,31.0,568.0,795.85,587.59
2016,7,9,16,15,469.5,211.5,2.8,30.5,508.0,725.55,540.49
2016,7,9,16,30,394.0,218.0,2.7,30.0,448.0,655.73,492.89
2016,7,9,16,45,548.0,156.0,2.65,30.0,444.5,720.85,544.1
2016,7,9,17,0,702.0,94.0,2.6,30.0,441.0,782.58,587.98
2016,7,9,17,15,671.5,89.0,2.35,29.5,391.0,732.23,554.19
2016,7,9,17,30,641.0,84.0,2.1,29.0,341.0,681.44,520.23
2016,7,9,17,45,599.5,78.0,1.85,28.5,291.5,620.24,477.85
2016,7,9,18,0,558.0,72.0,1.6,28.0,242.0,560.03,434.84
2016,7,9,18,15,499.0,64.0,1.5,27.0,194.5,485.62,381.03
2016,7,9,18,30,440.0,56.0,1.4,26.0,147.0,414.4,326.12
2016,7,9,18,45,355.0,45.5,1.35,25.0,105.5,326.79,255.72
2016,7,9,19,0,270.0,35.0,1.3,24.0,64.0,246.08,185.98
2016,7,9,19,15,135.0,17.5,1.35,23.5,32.0,120.58,46.28
2016,7,9,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,9.5,1.2,19.5,9.5,8.64,0.0
2016,7,10,5,30,0.0,19.0,1.4,20.0,19.0,16.23,0.0
2016,7,10,5,45,124.5,33.5,1.65,20.5,51.0,26.88,15.55
2016,7,10,6,0,249.0,48.0,1.9,21.0,83.0,36.94,25.75
2016,7,10,6,15,317.5,61.5,1.9,21.5,125.0,46.56,34.55
2016,7,10,6,30,386.0,75.0,1.9,22.0,167.0,55.85,42.83
2016,7,10,6,45,455.5,79.0,1.9,22.5,213.0,58.75,45.36
2016,7,10,7,0,525.0,83.0,1.9,23.0,259.0,59.63,46.0
2016,7,10,7,15,572.0,92.5,1.95,23.5,314.0,64.68,50.11
2016,7,10,7,30,619.0,102.0,2.0,24.0,369.0,69.41,53.86
2016,7,10,7,45,649.0,108.0,2.05,25.0,419.0,71.16,54.91
2016,7,10,8,0,679.0,114.0,2.1,26.0,469.0,72.75,55.81
2016,7,10,8,15,516.0,178.5,2.05,26.0,463.5,112.99,89.0
2016,7,10,8,30,353.0,243.0,2.0,26.0,458.0,180.33,127.62
2016,7,10,8,45,370.0,260.0,2.0,26.5,501.0,216.24,149.09
2016,7,10,9,0,387.0,277.0,2.0,27.0,544.0,254.39,175.72
2016,7,10,9,15,422.5,280.5,1.95,27.5,588.5,280.46,194.46
2016,7,10,9,30,458.0,284.0,1.9,28.0,633.0,319.94,224.45
2016,7,10,9,45,495.0,290.0,1.9,28.5,684.0,365.47,259.26
2016,7,10,10,0,532.0,296.0,1.9,29.0,735.0,414.92,296.79
2016,7,10,10,15,678.0,221.0,1.85,29.0,802.5,452.13,325.34
2016,7,10,10,30,824.0,146.0,1.8,29.0,870.0,507.35,367.62
2016,7,10,10,45,671.5,254.5,1.75,29.0,855.5,551.49,400.5
2016,7,10,11,0,519.0,363.0,1.7,29.0,841.0,588.04,425.69
2016,7,10,11,15,678.0,259.0,1.7,29.0,895.0,633.56,460.45
2016,7,10,11,30,837.0,155.0,1.7,29.0,949.0,689.18,502.21
2016,7,10,11,45,646.0,287.0,1.7,29.5,904.5,705.07,508.9
2016,7,10,12,0,455.0,419.0,1.7,30.0,860.0,707.61,505.87
2016,7,10,12,15,424.5,422.0,1.65,30.0,833.5,713.0,509.16
2016,7,10,12,30,394.0,425.0,1.6,30.0,807.0,713.69,509.18
2016,7,10,12,45,390.0,424.0,1.6,30.5,801.0,730.66,519.66
2016,7,10,13,0,386.0,423.0,1.6,31.0,795.0,746.13,528.9
2016,7,10,13,15,625.5,276.5,1.55,31.0,869.0,853.71,604.64
2016,7,10,13,30,865.0,130.0,1.5,31.0,943.0,942.43,660.94
2016,7,10,13,45,667.5,249.5,1.5,31.0,870.0,909.74,639.7
2016,7,10,14,0,470.0,369.0,1.5,31.0,797.0,850.43,597.55
2016,7,10,14,15,467.5,353.5,1.45,31.0,768.0,846.13,595.9
2016,7,10,14,30,465.0,338.0,1.4,31.0,739.0,839.25,592.13
2016,7,10,14,45,513.0,305.5,1.35,31.0,732.5,862.95,609.12
2016,7,10,15,0,561.0,273.0,1.3,31.0,726.0,883.69,623.93
2016,7,10,15,15,678.0,196.0,1.25,30.5,716.5,929.27,656.27
2016,7,10,15,30,795.0,119.0,1.2,30.0,707.0,954.16,673.16
2016,7,10,15,45,777.0,117.5,1.15,30.0,664.0,931.37,659.45
2016,7,10,16,0,759.0,116.0,1.1,30.0,621.0,906.0,644.74
2016,7,10,16,15,740.0,112.5,1.0,30.0,574.5,874.92,625.67
2016,7,10,16,30,721.0,109.0,0.9,30.0,528.0,846.86,608.51
2016,7,10,16,45,693.0,105.5,0.85,30.0,479.0,803.67,582.23
2016,7,10,17,0,665.0,102.0,0.8,30.0,430.0,759.32,554.97
2016,7,10,17,15,632.5,96.5,0.7,29.5,380.5,707.57,522.66
2016,7,10,17,30,600.0,91.0,0.6,29.0,331.0,655.55,489.39
2016,7,10,17,45,554.5,84.5,0.55,29.0,282.0,591.69,446.53
2016,7,10,18,0,509.0,78.0,0.5,29.0,233.0,529.1,403.14
2016,7,10,18,15,448.0,69.0,0.4,28.5,186.5,453.65,348.43
2016,7,10,18,30,387.0,60.0,0.3,28.0,140.0,377.22,290.34
2016,7,10,18,45,301.0,48.0,0.25,27.5,99.5,290.89,222.35
2016,7,10,19,0,215.0,36.0,0.2,27.0,59.0,212.33,156.19
2016,7,10,19,15,107.5,18.0,0.3,26.5,29.5,105.7,36.08
2016,7,10,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,8.5,1.25,19.5,8.5,7.73,0.0
2016,7,11,5,30,0.0,17.0,1.4,20.0,17.0,14.68,0.0
2016,7,11,5,45,119.5,32.0,1.55,20.5,49.0,25.74,14.48
2016,7,11,6,0,239.0,47.0,1.7,21.0,81.0,36.17,25.07
2016,7,11,6,15,313.0,60.0,1.65,21.0,122.5,45.45,33.65
2016,7,11,6,30,387.0,73.0,1.6,21.0,164.0,54.41,41.76
2016,7,11,6,45,444.0,82.0,1.6,21.5,211.0,60.08,46.7
2016,7,11,7,0,501.0,91.0,1.6,22.0,258.0,66.06,51.74
2016,7,11,7,15,541.5,98.5,1.6,23.0,307.0,69.24,54.12
2016,7,11,7,30,582.0,106.0,1.6,24.0,356.0,72.22,56.25
2016,7,11,7,45,614.0,111.5,1.65,25.0,405.0,73.47,56.86
2016,7,11,8,0,646.0,117.0,1.7,26.0,454.0,74.6,57.35
2016,7,11,8,15,669.5,122.0,1.65,26.5,501.0,75.17,57.49
2016,7,11,8,30,693.0,127.0,1.6,27.0,548.0,109.9,63.53
2016,7,11,8,45,710.5,131.0,1.6,27.5,592.5,154.05,87.39
2016,7,11,9,0,728.0,135.0,1.6,28.0,637.0,200.46,120.12
2016,7,11,9,15,742.5,138.5,1.55,28.5,677.5,254.55,162.41
2016,7,11,9,30,757.0,142.0,1.5,29.0,718.0,303.08,201.89
2016,7,11,9,45,767.5,145.0,1.45,29.5,753.5,351.4,241.49
2016,7,11,10,0,778.0,148.0,1.4,30.0,789.0,400.54,281.04
2016,7,11,10,15,786.0,150.0,1.3,30.0,819.0,448.49,319.18
2016,7,11,10,30,794.0,152.0,1.2,30.0,849.0,496.61,356.25
2016,7,11,10,45,799.0,154.5,1.2,30.0,872.5,543.53,391.83
2016,7,11,11,0,804.0,157.0,1.2,30.0,896.0,589.97,426.07
2016,7,11,11,15,604.5,282.0,1.15,30.0,844.0,605.15,435.16
2016,7,11,11,30,405.0,407.0,1.1,30.0,792.0,608.33,434.64
2016,7,11,11,45,448.5,369.5,1.1,30.5,799.5,635.26,453.44
2016,7,11,12,0,492.0,332.0,1.1,31.0,807.0,663.28,472.6
2016,7,11,12,15,282.5,397.5,1.05,31.0,670.5,579.45,413.02
2016,7,11,12,30,73.0,463.0,1.0,31.0,534.0,476.57,339.22
2016,7,11,12,45,124.5,475.5,1.0,31.0,595.5,545.31,387.71
2016,7,11,13,0,176.0,488.0,1.0,31.0,657.0,613.66,433.83
2016,7,11,13,15,129.5,470.5,0.95,31.0,594.5,567.11,401.38
2016,7,11,13,30,83.0,453.0,0.9,31.0,532.0,506.0,359.8
2016,7,11,13,45,164.0,448.5,0.9,31.0,599.5,598.23,424.48
2016,7,11,14,0,245.0,444.0,0.9,31.0,667.0,695.11,489.21
2016,7,11,14,15,218.5,433.5,0.85,30.5,628.0,654.64,462.7
2016,7,11,14,30,192.0,423.0,0.8,30.0,589.0,625.72,444.65
2016,7,11,14,45,273.0,389.0,0.8,30.0,615.0,694.78,493.17
2016,7,11,15,0,354.0,355.0,0.8,30.0,641.0,746.54,529.14
2016,7,11,15,15,324.5,342.0,0.8,30.0,594.5,708.11,504.34
2016,7,11,15,30,295.0,329.0,0.8,30.0,548.0,668.24,479.3
2016,7,11,15,45,476.5,244.0,0.8,30.0,572.0,774.06,555.15
2016,7,11,16,0,658.0,159.0,0.8,30.0,596.0,862.93,614.86
2016,7,11,16,15,625.0,156.0,0.8,29.5,547.0,820.67,589.73
2016,7,11,16,30,592.0,153.0,0.8,29.0,498.0,776.89,564.84
2016,7,11,16,45,354.5,180.5,0.8,29.0,382.0,569.91,424.33
2016,7,11,17,0,117.0,208.0,0.8,29.0,266.0,347.11,262.64
2016,7,11,17,15,149.5,183.5,0.8,28.5,249.0,346.99,266.65
2016,7,11,17,30,182.0,159.0,0.8,28.0,232.0,344.03,266.9
2016,7,11,17,45,161.5,139.0,0.8,28.0,197.0,300.82,234.58
2016,7,11,18,0,141.0,119.0,0.8,28.0,162.0,258.33,202.18
2016,7,11,18,15,118.0,98.0,0.75,27.5,129.0,213.28,167.03
2016,7,11,18,30,95.0,77.0,0.7,27.0,96.0,169.14,131.5
2016,7,11,18,45,65.5,56.5,0.65,26.5,68.0,122.22,92.74
2016,7,11,19,0,36.0,36.0,0.6,26.0,40.0,75.82,53.32
2016,7,11,19,15,18.0,18.0,0.6,25.5,20.0,28.94,4.96
2016,7,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,15,22.5,7.0,0.55,21.5,8.0,6.37,0.0
2016,7,12,5,30,45.0,14.0,0.6,22.0,16.0,12.73,0.0
