Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,30.5,16.0,0.95,22.5,19.0,13.62,0.0
2016,8,1,6,0,61.0,32.0,1.1,23.0,38.0,26.51,15.19
2016,8,1,6,15,104.0,51.5,1.1,23.0,69.0,40.44,28.54
2016,8,1,6,30,147.0,71.0,1.1,23.0,100.0,54.77,41.38
2016,8,1,6,45,184.5,89.0,1.15,23.5,136.5,67.61,52.62
2016,8,1,7,0,222.0,107.0,1.2,24.0,173.0,80.02,63.21
2016,8,1,7,15,112.0,117.0,1.2,24.5,150.5,90.55,71.93
2016,8,1,7,30,2.0,127.0,1.2,25.0,128.0,106.16,84.69
2016,8,1,7,45,8.5,148.5,1.25,25.5,152.5,123.1,98.3
2016,8,1,8,0,15.0,170.0,1.3,26.0,177.0,139.85,111.51
2016,8,1,8,15,20.0,192.0,1.3,26.5,202.5,156.74,124.6
2016,8,1,8,30,25.0,214.0,1.3,27.0,228.0,173.58,137.45
2016,8,1,8,45,85.5,258.0,1.3,28.0,313.5,199.04,147.09
2016,8,1,9,0,146.0,302.0,1.3,29.0,399.0,232.12,167.48
2016,8,1,9,15,89.5,296.5,1.2,29.5,357.5,243.36,177.14
2016,8,1,9,30,33.0,291.0,1.1,30.0,316.0,236.06,173.24
2016,8,1,9,45,26.5,287.0,1.05,30.5,308.0,237.03,173.62
2016,8,1,10,0,20.0,283.0,1.0,31.0,300.0,245.79,179.62
2016,8,1,10,15,32.0,324.0,0.9,31.0,351.5,275.9,200.89
2016,8,1,10,30,44.0,365.0,0.8,31.0,403.0,317.24,229.87
2016,8,1,10,45,180.5,392.5,0.75,31.5,553.5,406.21,291.36
2016,8,1,11,0,317.0,420.0,0.7,32.0,704.0,510.38,361.76
2016,8,1,11,15,405.5,400.0,0.65,32.0,771.5,570.62,402.25
2016,8,1,11,30,494.0,380.0,0.6,32.0,839.0,634.7,445.09
2016,8,1,11,45,486.5,389.5,0.6,32.5,845.5,667.37,465.34
2016,8,1,12,0,479.0,399.0,0.6,33.0,852.0,698.88,484.66
2016,8,1,12,15,476.0,401.5,0.65,33.0,852.5,726.79,503.15
2016,8,1,12,30,473.0,404.0,0.7,33.0,853.0,753.44,520.7
2016,8,1,12,45,478.5,399.5,0.75,33.0,851.5,779.66,538.13
2016,8,1,13,0,484.0,395.0,0.8,33.0,850.0,804.52,554.63
2016,8,1,13,15,486.0,386.0,0.85,33.0,838.0,820.56,565.71
2016,8,1,13,30,488.0,377.0,0.9,33.0,826.0,834.48,575.61
2016,8,1,13,45,598.0,294.5,0.95,33.0,832.5,877.59,606.86
2016,8,1,14,0,708.0,212.0,1.0,33.0,839.0,919.81,636.14
2016,8,1,14,15,699.0,209.0,1.0,32.5,812.5,923.48,639.88
2016,8,1,14,30,690.0,206.0,1.0,32.0,786.0,924.08,642.36
2016,8,1,14,45,609.0,239.0,1.0,32.0,736.0,887.67,620.16
2016,8,1,15,0,528.0,272.0,1.0,32.0,686.0,843.91,592.43
2016,8,1,15,15,458.5,282.0,0.95,31.5,628.5,790.23,559.2
2016,8,1,15,30,389.0,292.0,0.9,31.0,571.0,718.09,513.79
2016,8,1,15,45,505.5,230.0,0.85,31.0,567.5,782.62,560.27
2016,8,1,16,0,622.0,168.0,0.8,31.0,564.0,831.11,593.37
2016,8,1,16,15,457.0,197.0,0.8,31.0,475.5,692.57,502.6
2016,8,1,16,30,292.0,226.0,0.8,31.0,387.0,548.98,404.95
2016,8,1,16,45,353.0,191.0,0.85,31.0,367.0,560.09,417.73
2016,8,1,17,0,414.0,156.0,0.9,31.0,347.0,585.15,438.25
2016,8,1,17,15,379.0,143.5,0.9,30.5,302.0,530.84,401.67
2016,8,1,17,30,344.0,131.0,0.9,30.0,257.0,459.99,353.02
2016,8,1,17,45,353.0,110.5,0.9,29.5,221.5,449.79,347.29
2016,8,1,18,0,362.0,90.0,0.9,29.0,186.0,420.23,326.23
2016,8,1,18,15,295.0,75.0,0.85,28.5,142.0,340.98,265.12
2016,8,1,18,30,228.0,60.0,0.8,28.0,98.0,266.63,205.59
2016,8,1,18,45,149.5,41.5,0.75,27.5,62.5,171.49,127.59
2016,8,1,19,0,71.0,23.0,0.7,27.0,27.0,86.75,36.02
2016,8,1,19,15,35.5,11.5,0.75,26.5,13.5,29.98,0.0
2016,8,1,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,5,45,67.5,16.5,0.45,22.5,22.5,15.01,0.0
2016,8,2,6,0,135.0,33.0,0.5,23.0,45.0,26.51,15.0
2016,8,2,6,15,219.0,49.0,0.45,23.5,84.0,37.63,26.1
2016,8,2,6,30,303.0,65.0,0.4,24.0,123.0,49.13,36.41
2016,8,2,6,45,263.0,85.5,0.35,25.0,147.0,65.54,50.52
2016,8,2,7,0,223.0,106.0,0.3,26.0,171.0,79.36,62.04
2016,8,2,7,15,218.0,129.5,0.4,26.5,204.0,94.68,74.66
2016,8,2,7,30,213.0,153.0,0.5,27.0,237.0,109.31,86.42
2016,8,2,7,45,252.5,172.0,0.6,27.5,285.0,120.8,95.4
2016,8,2,8,0,292.0,191.0,0.7,28.0,333.0,131.81,103.83
2016,8,2,8,15,297.0,213.5,0.75,28.5,371.5,144.03,113.11
2016,8,2,8,30,302.0,236.0,0.8,29.0,410.0,155.88,121.96
2016,8,2,8,45,285.0,262.5,0.9,29.5,438.0,192.42,134.92
2016,8,2,9,0,268.0,289.0,1.0,30.0,466.0,227.8,158.43
2016,8,2,9,15,270.5,310.5,1.05,30.0,499.0,262.33,183.29
2016,8,2,9,30,273.0,332.0,1.1,30.0,532.0,297.61,209.8
2016,8,2,9,45,168.5,345.0,1.15,30.5,470.5,307.63,220.93
2016,8,2,10,0,64.0,358.0,1.2,31.0,409.0,304.93,221.51
2016,8,2,10,15,80.0,383.0,1.15,31.0,449.5,337.26,244.43
2016,8,2,10,30,96.0,408.0,1.1,31.0,490.0,371.82,268.62
2016,8,2,10,45,124.5,427.5,1.1,31.5,537.0,403.54,290.28
2016,8,2,11,0,153.0,447.0,1.1,32.0,584.0,446.68,319.69
2016,8,2,11,15,183.5,455.0,1.0,32.0,623.0,485.48,346.03
2016,8,2,11,30,214.0,463.0,0.9,32.0,662.0,527.12,373.91
2016,8,2,11,45,133.5,445.5,0.8,32.0,570.5,474.61,337.0
2016,8,2,12,0,53.0,428.0,0.7,32.0,479.0,413.57,294.09
2016,8,2,12,15,122.0,454.5,0.7,31.5,570.5,498.58,354.26
2016,8,2,12,30,191.0,481.0,0.7,31.0,662.0,589.08,415.77
2016,8,2,12,45,428.0,369.5,0.75,31.0,773.0,710.69,500.57
2016,8,2,13,0,665.0,258.0,0.8,31.0,884.0,836.19,585.21
2016,8,2,13,15,661.0,256.5,0.95,30.5,871.5,856.8,600.56
2016,8,2,13,30,657.0,255.0,1.1,30.0,859.0,874.82,615.6
2016,8,2,13,45,360.0,330.5,1.25,29.5,660.5,687.49,492.34
2016,8,2,14,0,63.0,406.0,1.4,29.0,462.0,452.69,328.59
2016,8,2,14,15,239.5,374.0,1.45,28.5,576.5,626.53,456.65
2016,8,2,14,30,416.0,342.0,1.5,28.0,691.0,789.47,570.02
2016,8,2,14,45,212.0,273.5,1.6,28.0,451.0,508.06,376.47
2016,8,2,15,0,8.0,205.0,1.7,28.0,211.0,195.45,145.2
2016,8,2,15,15,7.0,199.5,1.7,27.5,205.0,189.92,142.43
2016,8,2,15,30,6.0,194.0,1.7,27.0,199.0,184.41,138.82
2016,8,2,15,45,3.0,155.0,1.75,27.0,157.5,144.08,108.06
2016,8,2,16,0,0.0,116.0,1.8,27.0,116.0,104.07,77.1
2016,8,2,16,15,0.0,91.0,1.8,26.5,91.0,80.65,59.04
2016,8,2,16,30,0.0,66.0,1.8,26.0,66.0,58.38,41.57
2016,8,2,16,45,0.0,37.0,1.8,26.0,37.0,32.65,20.94
2016,8,2,17,0,0.0,8.0,1.8,26.0,8.0,7.04,0.11
2016,8,2,17,15,0.0,7.0,1.75,25.5,7.0,6.16,0.0
2016,8,2,17,30,0.0,6.0,1.7,25.0,6.0,5.27,0.0
2016,8,2,17,45,0.0,5.0,1.65,25.0,5.0,4.39,0.0
2016,8,2,18,0,0.0,4.0,1.6,25.0,4.0,3.51,0.0
2016,8,2,18,15,0.0,3.0,1.45,24.5,3.0,2.63,0.0
2016,8,2,18,30,0.0,2.0,1.3,24.0,2.0,1.75,0.0
2016,8,2,18,45,0.0,1.0,1.2,24.0,1.0,0.88,0.0
2016,8,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,4.0,2.05,21.0,4.0,3.64,0.0
2016,8,3,6,0,0.0,8.0,2.1,21.0,8.0,7.02,0.0
2016,8,3,6,15,0.0,15.5,2.15,21.0,15.5,13.62,5.94
2016,8,3,6,30,0.0,23.0,2.2,21.0,23.0,20.23,11.9
2016,8,3,6,45,0.0,32.5,2.25,21.5,32.5,28.62,19.33
2016,8,3,7,0,0.0,42.0,2.3,22.0,42.0,37.03,26.66
2016,8,3,7,15,0.0,63.5,2.35,22.0,63.5,56.11,43.17
2016,8,3,7,30,0.0,85.0,2.4,22.0,85.0,74.27,58.66
2016,8,3,7,45,0.0,88.5,2.5,22.5,88.5,77.62,61.2
2016,8,3,8,0,0.0,92.0,2.6,23.0,92.0,80.89,63.61
2016,8,3,8,15,0.0,105.5,2.65,23.5,105.5,92.16,72.75
2016,8,3,8,30,0.0,119.0,2.7,24.0,119.0,103.33,81.66
2016,8,3,8,45,0.0,118.5,2.8,24.5,118.5,103.45,77.65
2016,8,3,9,0,0.0,118.0,2.9,25.0,118.0,103.4,77.23
2016,8,3,9,15,0.0,110.5,2.95,25.0,110.5,97.38,72.25
2016,8,3,9,30,0.0,103.0,3.0,25.0,103.0,91.14,67.15
2016,8,3,9,45,2.0,136.0,3.05,25.5,138.0,119.76,89.26
2016,8,3,10,0,4.0,169.0,3.1,26.0,173.0,148.45,111.13
2016,8,3,10,15,7.0,193.5,3.1,26.0,200.0,170.73,128.06
2016,8,3,10,30,10.0,218.0,3.1,26.0,227.0,193.47,145.27
2016,8,3,10,45,8.5,199.0,3.15,26.5,207.0,177.98,133.03
2016,8,3,11,0,7.0,180.0,3.2,27.0,187.0,161.89,120.42
2016,8,3,11,15,10.0,221.0,3.2,27.0,230.5,199.63,149.11
2016,8,3,11,30,13.0,262.0,3.2,27.0,274.0,237.91,177.85
2016,8,3,11,45,12.5,253.0,3.25,27.0,265.0,231.31,172.79
2016,8,3,12,0,12.0,244.0,3.3,27.0,256.0,224.47,167.66
2016,8,3,12,15,17.5,296.5,3.3,27.0,313.5,276.18,206.46
2016,8,3,12,30,23.0,349.0,3.3,27.0,371.0,329.09,245.57
2016,8,3,12,45,41.5,391.0,3.35,27.0,430.5,390.79,291.11
2016,8,3,13,0,60.0,433.0,3.4,27.0,490.0,451.5,335.37
2016,8,3,13,15,50.5,413.0,3.4,26.5,460.0,430.59,320.73
2016,8,3,13,30,41.0,393.0,3.4,26.0,430.0,408.27,305.24
2016,8,3,13,45,27.5,331.0,3.4,26.0,355.5,339.62,254.99
2016,8,3,14,0,14.0,269.0,3.4,26.0,281.0,258.49,194.58
2016,8,3,14,15,18.0,286.5,3.35,26.0,302.0,280.3,211.54
2016,8,3,14,30,22.0,304.0,3.3,26.0,323.0,302.79,228.73
2016,8,3,14,45,24.5,301.0,3.25,26.0,321.5,304.26,230.22
2016,8,3,15,0,27.0,298.0,3.2,26.0,320.0,322.55,244.39
2016,8,3,15,15,13.5,185.0,3.05,26.0,196.0,182.35,138.07
2016,8,3,15,30,0.0,72.0,2.9,26.0,72.0,63.84,45.31
2016,8,3,15,45,8.0,145.5,2.8,26.0,151.0,139.82,105.85
2016,8,3,16,0,16.0,219.0,2.7,26.0,230.0,222.43,170.44
2016,8,3,16,15,8.0,174.5,2.5,25.5,180.0,170.34,130.27
2016,8,3,16,30,0.0,130.0,2.3,25.0,130.0,118.75,89.97
2016,8,3,16,45,0.0,73.0,2.15,25.0,73.0,64.58,46.9
2016,8,3,17,0,0.0,16.0,2.0,25.0,16.0,14.09,5.93
2016,8,3,17,15,0.0,14.0,1.85,24.5,14.0,12.32,4.53
2016,8,3,17,30,0.0,12.0,1.7,24.0,12.0,10.55,3.11
2016,8,3,17,45,0.0,9.5,1.55,24.0,9.5,8.35,1.29
2016,8,3,18,0,0.0,7.0,1.4,24.0,7.0,6.14,0.0
2016,8,3,18,15,0.0,5.5,1.3,23.5,5.5,4.82,0.0
2016,8,3,18,30,0.0,4.0,1.2,23.0,4.0,3.51,0.0
2016,8,3,18,45,0.0,2.5,1.2,23.0,2.5,2.19,0.0
2016,8,3,19,0,0.0,1.0,1.2,23.0,1.0,0.87,0.0
2016,8,3,19,15,0.0,0.5,1.2,23.0,0.5,0.45,0.0
2016,8,3,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,5,45,75.0,15.5,2.15,19.5,22.0,14.1,0.0
2016,8,4,6,0,150.0,31.0,2.3,20.0,44.0,24.22,12.87
2016,8,4,6,15,246.0,44.5,2.4,20.0,83.0,34.28,23.53
2016,8,4,6,30,342.0,58.0,2.5,20.0,122.0,44.03,32.57
2016,8,4,6,45,414.5,67.0,2.6,20.5,169.0,50.06,38.07
2016,8,4,7,0,487.0,76.0,2.7,21.0,216.0,56.36,43.58
2016,8,4,7,15,243.5,72.5,2.7,21.5,142.5,50.93,38.76
2016,8,4,7,30,0.0,69.0,2.7,22.0,69.0,61.0,47.27
2016,8,4,7,45,0.0,80.0,2.7,22.5,80.0,70.71,55.32
2016,8,4,8,0,0.0,91.0,2.7,23.0,91.0,80.06,62.93
2016,8,4,8,15,0.0,104.0,2.65,23.5,104.0,90.94,71.73
2016,8,4,8,30,0.0,117.0,2.6,24.0,117.0,101.72,80.33
2016,8,4,8,45,21.0,191.5,2.6,25.0,205.5,161.05,122.26
2016,8,4,9,0,42.0,266.0,2.6,26.0,294.0,207.66,156.15
2016,8,4,9,15,24.5,234.5,2.55,26.0,251.5,190.21,142.94
2016,8,4,9,30,7.0,203.0,2.5,26.0,209.0,174.71,131.49
2016,8,4,9,45,14.5,246.0,2.45,26.5,257.5,212.28,159.47
2016,8,4,10,0,22.0,289.0,2.4,27.0,306.0,250.86,187.73
2016,8,4,10,15,25.0,309.5,2.35,27.5,330.0,262.1,195.4
2016,8,4,10,30,28.0,330.0,2.3,28.0,354.0,283.58,210.7
2016,8,4,10,45,43.0,367.5,2.25,28.5,405.5,324.78,240.22
2016,8,4,11,0,58.0,405.0,2.2,29.0,457.0,368.4,271.05
2016,8,4,11,15,51.0,404.0,2.15,29.0,450.5,371.02,272.63
2016,8,4,11,30,44.0,403.0,2.1,29.0,444.0,372.72,273.67
2016,8,4,11,45,161.5,431.0,2.1,29.0,583.0,481.62,352.93
2016,8,4,12,0,279.0,459.0,2.1,29.0,722.0,603.17,438.53
2016,8,4,12,15,168.5,447.5,2.1,29.0,606.5,527.9,384.44
2016,8,4,12,30,58.0,436.0,2.1,29.0,491.0,438.61,320.13
2016,8,4,12,45,111.5,455.0,2.1,29.5,560.0,513.38,373.66
2016,8,4,13,0,165.0,474.0,2.1,30.0,629.0,587.97,425.16
2016,8,4,13,15,126.0,458.0,2.1,30.0,575.5,550.19,398.29
2016,8,4,13,30,87.0,442.0,2.1,30.0,522.0,498.25,362.05
2016,8,4,13,45,50.5,352.0,2.1,30.0,398.5,381.85,280.15
2016,8,4,14,0,14.0,262.0,2.1,30.0,275.0,251.91,185.71
2016,8,4,14,15,34.5,316.0,2.05,30.0,345.5,338.52,250.23
2016,8,4,14,30,55.0,370.0,2.0,30.0,416.0,418.46,307.95
2016,8,4,14,45,40.5,333.0,2.0,30.0,366.5,369.57,272.77
2016,8,4,15,0,26.0,296.0,2.0,30.0,317.0,319.52,236.83
2016,8,4,15,15,42.5,301.5,1.95,29.5,333.0,345.53,257.56
2016,8,4,15,30,59.0,307.0,1.9,29.0,349.0,372.24,278.54
2016,8,4,15,45,29.5,213.5,1.9,29.0,234.5,242.18,182.32
2016,8,4,16,0,0.0,120.0,1.9,29.0,120.0,107.9,79.33
2016,8,4,16,15,5.0,150.5,1.85,28.5,153.0,143.14,107.63
2016,8,4,16,30,10.0,181.0,1.8,28.0,186.0,181.07,137.75
2016,8,4,16,45,9.5,167.0,1.8,28.0,171.5,168.01,128.0
2016,8,4,17,0,9.0,153.0,1.8,28.0,157.0,155.03,118.33
2016,8,4,17,15,4.5,134.5,1.65,27.5,136.5,133.55,101.85
2016,8,4,17,30,0.0,116.0,1.5,27.0,116.0,112.2,85.18
2016,8,4,17,45,229.5,92.5,1.4,27.0,152.0,308.6,246.5
2016,8,4,18,0,459.0,69.0,1.3,27.0,188.0,470.43,370.64
2016,8,4,18,15,384.5,59.0,1.2,26.0,142.5,381.93,300.8
2016,8,4,18,30,310.0,49.0,1.1,25.0,97.0,305.85,238.95
2016,8,4,18,45,207.0,34.5,1.0,24.5,61.5,211.21,157.47
2016,8,4,19,0,104.0,20.0,0.9,24.0,26.0,109.75,15.37
2016,8,4,19,15,52.0,10.0,0.9,23.5,13.0,37.44,0.0
2016,8,4,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,5,5,45,100.5,13.5,2.25,21.0,22.0,12.28,0.0
2016,8,5,6,0,201.0,27.0,2.3,21.0,44.0,21.16,10.18
2016,8,5,6,15,302.0,38.0,2.25,21.0,84.0,30.22,19.95
2016,8,5,6,30,403.0,49.0,2.2,21.0,124.0,38.09,27.29
2016,8,5,6,45,201.5,29.0,2.2,21.5,66.5,20.09,11.88
2016,8,5,7,0,0.0,9.0,2.2,22.0,9.0,7.9,1.26
2016,8,5,7,15,0.0,39.0,2.2,22.0,39.0,34.38,24.35
2016,8,5,7,30,0.0,69.0,2.2,22.0,69.0,61.0,47.29
2016,8,5,7,45,0.0,76.0,2.25,22.5,76.0,67.23,52.34
2016,8,5,8,0,0.0,83.0,2.3,23.0,83.0,73.47,57.34
2016,8,5,8,15,0.0,96.5,2.35,23.0,96.5,84.87,66.76
2016,8,5,8,30,0.0,110.0,2.4,23.0,110.0,96.11,75.95
2016,8,5,8,45,3.0,148.5,2.5,23.5,150.5,127.4,96.95
2016,8,5,9,0,6.0,187.0,2.6,24.0,191.0,158.74,120.92
2016,8,5,9,15,5.5,185.5,2.65,24.0,189.5,159.12,120.86
2016,8,5,9,30,5.0,184.0,2.7,24.0,188.0,159.13,120.63
2016,8,5,9,45,16.5,245.5,2.8,24.5,258.5,212.38,160.95
2016,8,5,10,0,28.0,307.0,2.9,25.0,329.0,256.29,193.48
2016,8,5,10,15,56.5,354.0,2.9,25.0,401.5,306.76,230.79
2016,8,5,10,30,85.0,401.0,2.9,25.0,474.0,361.19,270.87
2016,8,5,10,45,160.5,419.5,2.9,25.5,561.0,414.8,309.64
2016,8,5,11,0,236.0,438.0,2.9,26.0,648.0,484.37,359.87
2016,8,5,11,15,133.0,403.5,2.8,26.0,522.5,415.09,309.46
2016,8,5,11,30,30.0,369.0,2.7,26.0,397.0,335.86,250.59
2016,8,5,11,45,19.5,283.0,2.65,26.5,301.5,261.01,194.97
2016,8,5,12,0,9.0,197.0,2.6,27.0,206.0,181.06,134.58
2016,8,5,12,15,10.5,196.5,2.5,27.0,207.0,182.58,135.92
2016,8,5,12,30,12.0,196.0,2.4,27.0,208.0,184.18,137.17
2016,8,5,12,45,184.0,311.5,2.35,27.5,484.0,447.82,335.6
2016,8,5,13,0,356.0,427.0,2.3,28.0,760.0,716.2,522.19
2016,8,5,13,15,225.5,436.0,2.25,28.0,646.0,617.97,450.86
2016,8,5,13,30,95.0,445.0,2.2,28.0,532.0,508.52,372.32
2016,8,5,13,45,172.5,436.0,2.15,28.0,590.0,591.98,433.46
2016,8,5,14,0,250.0,427.0,2.1,28.0,648.0,679.99,495.27
2016,8,5,14,15,176.5,413.0,2.05,28.0,566.5,590.89,432.6
2016,8,5,14,30,103.0,399.0,2.0,28.0,485.0,496.28,365.75
2016,8,5,14,45,237.5,365.5,1.95,28.5,552.5,632.44,464.69
2016,8,5,15,0,372.0,332.0,1.9,29.0,620.0,735.94,537.19
2016,8,5,15,15,548.0,237.0,1.85,29.0,636.5,828.42,603.71
2016,8,5,15,30,724.0,142.0,1.8,29.0,653.0,904.65,655.0
2016,8,5,15,45,616.5,172.5,1.75,29.0,588.0,832.46,608.21
2016,8,5,16,0,509.0,203.0,1.7,29.0,523.0,751.56,554.85
2016,8,5,16,15,312.0,219.5,1.6,28.5,410.5,560.11,421.55
2016,8,5,16,30,115.0,236.0,1.5,28.0,298.0,377.44,287.14
2016,8,5,16,45,57.5,187.0,1.45,28.0,218.0,249.73,191.8
2016,8,5,17,0,0.0,138.0,1.4,28.0,138.0,130.58,98.51
2016,8,5,17,15,0.0,120.0,1.3,27.5,120.0,113.51,85.78
2016,8,5,17,30,0.0,102.0,1.2,27.0,102.0,96.29,72.47
2016,8,5,17,45,0.0,84.0,1.15,26.5,84.0,78.88,58.72
2016,8,5,18,0,0.0,66.0,1.1,26.0,66.0,61.22,44.47
2016,8,5,18,15,0.0,49.5,1.05,25.5,49.5,44.98,31.1
2016,8,5,18,30,0.0,33.0,1.0,25.0,33.0,29.1,17.86
2016,8,5,18,45,0.0,20.5,0.95,24.5,20.5,18.05,8.25
2016,8,5,19,0,0.0,8.0,0.9,24.0,8.0,7.02,0.0
2016,8,5,19,15,0.0,4.0,0.95,24.0,4.0,3.64,0.0
2016,8,5,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,6,5,45,61.0,14.5,1.1,21.5,19.5,13.19,0.0
2016,8,6,6,0,122.0,29.0,1.3,22.0,39.0,23.42,11.45
2016,8,6,6,15,209.5,45.5,1.3,22.5,77.5,35.05,23.83
2016,8,6,6,30,297.0,62.0,1.3,23.0,116.0,47.03,34.66
2016,8,6,6,45,367.0,73.5,1.35,23.5,162.5,54.79,41.61
2016,8,6,7,0,437.0,85.0,1.4,24.0,209.0,62.28,48.08
2016,8,6,7,15,486.0,94.0,1.45,24.5,258.5,67.59,52.5
2016,8,6,7,30,535.0,103.0,1.5,25.0,308.0,72.77,56.65
2016,8,6,7,45,392.0,148.5,1.6,25.5,310.5,100.7,79.81
2016,8,6,8,0,249.0,194.0,1.7,26.0,313.0,133.41,106.44
2016,8,6,8,15,289.5,210.5,1.7,26.5,364.0,142.42,113.16
2016,8,6,8,30,330.0,227.0,1.7,27.0,415.0,150.98,119.48
2016,8,6,8,45,434.0,215.0,1.75,27.5,484.5,159.09,107.58
2016,8,6,9,0,538.0,203.0,1.8,28.0,554.0,191.62,122.43
2016,8,6,9,15,554.5,215.5,1.7,28.5,599.0,236.88,154.7
2016,8,6,9,30,571.0,228.0,1.6,29.0,644.0,284.27,191.03
2016,8,6,9,45,682.0,183.0,1.55,29.5,704.5,316.46,214.64
2016,8,6,10,0,793.0,138.0,1.5,30.0,765.0,366.87,253.28
2016,8,6,10,15,802.5,140.0,1.45,30.0,797.0,417.43,294.48
2016,8,6,10,30,812.0,142.0,1.4,30.0,829.0,468.3,334.83
2016,8,6,10,45,822.0,141.5,1.4,30.5,855.0,517.56,372.38
2016,8,6,11,0,832.0,141.0,1.4,31.0,881.0,568.4,409.75
2016,8,6,11,15,836.0,142.0,1.4,31.0,898.5,613.71,443.09
2016,8,6,11,30,840.0,143.0,1.4,31.0,916.0,657.93,474.82
2016,8,6,11,45,845.0,142.0,1.45,31.5,927.0,699.97,503.75
2016,8,6,12,0,850.0,141.0,1.5,32.0,938.0,740.63,531.09
2016,8,6,12,15,850.5,141.0,1.5,32.0,940.5,777.12,554.97
2016,8,6,12,30,851.0,141.0,1.5,32.0,943.0,811.58,576.78
2016,8,6,12,45,849.0,141.0,1.55,32.0,937.0,841.75,596.29
2016,8,6,13,0,847.0,141.0,1.6,32.0,931.0,869.42,614.25
2016,8,6,13,15,843.5,140.0,1.6,32.0,918.0,892.19,628.6
2016,8,6,13,30,840.0,139.0,1.6,32.0,905.0,912.06,641.21
2016,8,6,13,45,836.0,137.0,1.65,32.0,884.5,927.52,651.77
2016,8,6,14,0,832.0,135.0,1.7,32.0,864.0,939.87,660.56
2016,8,6,14,15,824.0,133.0,1.7,32.0,836.5,945.2,664.53
2016,8,6,14,30,816.0,131.0,1.7,32.0,809.0,957.9,673.3
2016,8,6,14,45,806.0,129.0,1.7,32.0,775.5,955.05,672.46
2016,8,6,15,0,796.0,127.0,1.7,32.0,742.0,948.96,669.91
2016,8,6,15,15,783.0,124.0,1.65,32.0,702.5,935.62,662.37
2016,8,6,15,30,770.0,121.0,1.6,32.0,663.0,919.24,653.09
2016,8,6,15,45,753.5,117.5,1.6,32.0,619.5,895.96,640.15
2016,8,6,16,0,737.0,114.0,1.6,32.0,576.0,870.01,625.55
2016,8,6,16,15,715.5,110.0,1.55,31.5,528.5,841.5,609.95
2016,8,6,16,30,694.0,106.0,1.5,31.0,481.0,806.02,589.6
2016,8,6,16,45,501.0,138.0,1.5,31.0,394.5,647.58,484.68
2016,8,6,17,0,308.0,170.0,1.5,31.0,308.0,488.63,371.48
2016,8,6,17,15,295.0,149.0,1.35,30.5,267.5,446.52,343.25
2016,8,6,17,30,282.0,128.0,1.2,30.0,227.0,403.8,312.95
2016,8,6,17,45,367.5,98.5,1.1,29.5,205.0,444.09,345.05
2016,8,6,18,0,453.0,69.0,1.0,29.0,183.0,464.39,360.5
2016,8,6,18,15,377.5,58.0,0.95,28.5,138.0,374.79,291.12
2016,8,6,18,30,302.0,47.0,0.9,28.0,93.0,297.14,228.33
2016,8,6,18,45,198.0,32.5,0.85,27.5,57.5,202.74,146.58
2016,8,6,19,0,94.0,18.0,0.8,27.0,22.0,98.42,0.0
2016,8,6,19,15,47.0,9.0,0.8,26.5,11.0,33.65,0.0
2016,8,6,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,1.0,1.8,22.5,1.0,0.91,0.0
2016,8,7,6,0,0.0,2.0,2.0,23.0,2.0,1.75,0.0
2016,8,7,6,15,0.0,5.0,2.1,23.5,5.0,4.38,0.0
2016,8,7,6,30,0.0,8.0,2.2,24.0,8.0,7.02,0.35
2016,8,7,6,45,0.0,11.5,2.3,24.5,11.5,10.1,3.06
2016,8,7,7,0,0.0,15.0,2.4,25.0,15.0,13.18,5.74
2016,8,7,7,15,14.0,77.5,2.4,25.0,83.0,67.59,52.45
2016,8,7,7,30,28.0,140.0,2.4,25.0,151.0,110.12,88.25
2016,8,7,7,45,140.0,166.0,2.45,25.5,232.0,122.96,98.45
2016,8,7,8,0,252.0,192.0,2.5,26.0,313.0,132.28,105.62
2016,8,7,8,15,157.5,214.5,2.5,26.0,292.5,152.91,122.2
2016,8,7,8,30,63.0,237.0,2.5,26.0,272.0,175.46,140.12
2016,8,7,8,45,56.5,253.5,2.5,26.5,287.5,192.52,144.81
2016,8,7,9,0,50.0,270.0,2.5,27.0,303.0,210.25,157.16
2016,8,7,9,15,29.0,238.0,2.45,27.5,257.5,192.93,143.97
2016,8,7,9,30,8.0,206.0,2.4,28.0,212.0,177.13,132.25
2016,8,7,9,45,20.0,260.5,2.35,28.5,276.5,224.8,167.44
2016,8,7,10,0,32.0,315.0,2.3,29.0,341.0,263.08,195.0
2016,8,7,10,15,24.0,296.5,2.25,29.0,316.5,251.76,186.51
2016,8,7,10,30,16.0,278.0,2.2,29.0,292.0,245.13,181.57
2016,8,7,10,45,15.5,275.5,2.2,29.0,289.0,245.08,181.44
2016,8,7,11,0,15.0,273.0,2.2,29.0,286.0,244.78,181.11
2016,8,7,11,15,8.0,204.5,2.15,29.0,211.5,184.23,135.86
2016,8,7,11,30,1.0,136.0,2.1,29.0,137.0,121.1,88.06
2016,8,7,11,45,9.5,225.0,2.1,29.0,234.0,204.9,151.52
2016,8,7,12,0,18.0,314.0,2.1,29.0,331.0,289.75,214.04
2016,8,7,12,15,67.0,392.5,2.05,29.0,455.5,400.01,294.27
2016,8,7,12,30,116.0,471.0,2.0,29.0,580.0,519.73,378.56
2016,8,7,12,45,86.0,448.0,2.0,29.5,529.0,479.89,349.08
2016,8,7,13,0,56.0,425.0,2.0,30.0,478.0,440.54,320.59
2016,8,7,13,15,201.5,422.0,2.0,29.5,606.0,583.01,424.76
2016,8,7,13,30,347.0,419.0,2.0,29.0,734.0,734.91,530.85
2016,8,7,13,45,299.5,422.0,2.0,29.0,690.0,708.72,511.65
2016,8,7,14,0,252.0,425.0,2.0,29.0,646.0,679.64,491.78
2016,8,7,14,15,213.0,415.5,2.0,29.0,598.0,628.72,457.54
2016,8,7,14,30,174.0,406.0,2.0,29.0,550.0,589.24,430.6
2016,8,7,14,45,111.0,367.0,2.05,29.0,457.5,492.6,363.04
2016,8,7,15,0,48.0,328.0,2.1,29.0,365.0,376.2,279.44
2016,8,7,15,15,125.5,326.5,2.1,28.5,416.5,473.56,353.97
2016,8,7,15,30,203.0,325.0,2.1,28.0,468.0,553.21,413.96
2016,8,7,15,45,355.5,263.0,2.15,28.0,493.0,652.58,489.22
2016,8,7,16,0,508.0,201.0,2.2,28.0,518.0,747.27,559.65
2016,8,7,16,15,467.0,195.0,2.2,27.5,468.5,697.25,526.37
2016,8,7,16,30,426.0,189.0,2.2,27.0,419.0,646.69,493.15
2016,8,7,16,45,368.5,178.5,2.2,27.0,363.0,557.18,430.32
2016,8,7,17,0,311.0,168.0,2.2,27.0,307.0,488.53,380.77
2016,8,7,17,15,281.0,152.0,2.1,26.5,265.0,438.43,344.81
2016,8,7,17,30,251.0,136.0,2.0,26.0,223.0,389.22,308.39
2016,8,7,17,45,216.0,116.5,1.95,26.0,182.5,332.33,264.39
2016,8,7,18,0,181.0,97.0,1.9,26.0,142.0,277.12,220.36
2016,8,7,18,15,139.0,76.0,1.8,25.5,105.5,203.28,160.67
2016,8,7,18,30,97.0,55.0,1.7,25.0,69.0,145.64,112.28
2016,8,7,18,45,48.5,34.5,1.65,24.5,41.5,86.31,59.91
2016,8,7,19,0,0.0,14.0,1.6,24.0,14.0,12.34,0.0
2016,8,7,19,15,0.0,7.0,1.65,23.5,7.0,6.37,0.0
2016,8,7,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,9.5,1.4,22.0,9.5,8.64,0.0
2016,8,8,6,0,0.0,19.0,1.6,22.0,19.0,16.74,5.89
2016,8,8,6,15,1.5,39.0,1.55,22.0,39.0,33.51,22.49
2016,8,8,6,30,3.0,59.0,1.5,22.0,59.0,49.88,37.19
2016,8,8,6,45,15.0,79.5,1.45,22.5,83.5,66.52,51.82
2016,8,8,7,0,27.0,100.0,1.4,23.0,108.0,80.44,63.83
2016,8,8,7,15,47.0,124.5,1.3,23.0,141.0,98.36,79.05
2016,8,8,7,30,67.0,149.0,1.2,23.0,174.0,115.86,93.63
2016,8,8,7,45,50.5,165.0,1.2,23.5,185.5,127.6,102.93
2016,8,8,8,0,34.0,181.0,1.2,24.0,197.0,139.03,111.81
2016,8,8,8,15,105.0,214.5,1.2,24.0,272.5,152.39,122.38
2016,8,8,8,30,176.0,248.0,1.2,24.0,348.0,172.05,137.97
2016,8,8,8,45,114.5,260.0,1.2,24.5,327.5,188.34,140.61
2016,8,8,9,0,53.0,272.0,1.2,25.0,307.0,211.52,158.55
2016,8,8,9,15,41.0,275.5,1.2,25.5,303.5,219.64,164.29
2016,8,8,9,30,29.0,279.0,1.2,26.0,300.0,225.83,168.83
2016,8,8,9,45,26.0,285.5,1.2,26.5,305.5,234.88,175.17
2016,8,8,10,0,23.0,292.0,1.2,27.0,311.0,253.12,188.3
2016,8,8,10,15,23.5,303.5,1.15,27.0,323.0,265.65,197.26
2016,8,8,10,30,24.0,315.0,1.1,27.0,335.0,278.27,206.26
2016,8,8,10,45,32.5,346.5,1.1,27.5,374.5,303.14,223.76
2016,8,8,11,0,41.0,378.0,1.1,28.0,414.0,337.79,248.09
2016,8,8,11,15,25.5,296.0,1.05,28.0,319.0,268.47,197.69
2016,8,8,11,30,10.0,214.0,1.0,28.0,224.0,194.61,143.36
2016,8,8,11,45,10.5,222.5,1.0,28.5,233.0,203.38,149.82
2016,8,8,12,0,11.0,231.0,1.0,29.0,242.0,212.27,156.03
2016,8,8,12,15,44.0,341.0,0.95,29.0,383.0,337.25,247.21
2016,8,8,12,30,77.0,451.0,0.9,29.0,524.0,467.04,337.41
2016,8,8,12,45,63.0,433.0,0.9,29.0,492.5,447.03,322.53
2016,8,8,13,0,49.0,415.0,0.9,29.0,461.0,425.16,307.43
2016,8,8,13,15,123.5,435.0,0.95,29.0,547.5,525.95,379.27
2016,8,8,13,30,198.0,455.0,1.0,29.0,634.0,623.19,446.12
2016,8,8,13,45,274.0,426.0,1.05,29.0,668.0,688.7,491.41
2016,8,8,14,0,350.0,397.0,1.1,29.0,702.0,744.33,530.27
2016,8,8,14,15,217.5,392.5,1.15,29.0,580.5,609.08,438.92
2016,8,8,14,30,85.0,388.0,1.2,29.0,459.0,467.2,340.33
2016,8,8,14,45,50.0,321.5,1.3,29.0,363.5,367.08,270.81
2016,8,8,15,0,15.0,255.0,1.4,29.0,268.0,251.36,186.69
2016,8,8,15,15,7.5,202.0,1.5,28.5,208.5,193.04,144.08
2016,8,8,15,30,0.0,149.0,1.6,28.0,149.0,135.02,100.25
2016,8,8,15,45,0.0,153.5,1.7,28.0,153.5,139.87,104.42
2016,8,8,16,0,0.0,158.0,1.8,28.0,158.0,145.08,108.78
2016,8,8,16,15,0.0,142.0,1.85,27.5,142.0,130.08,97.67
2016,8,8,16,30,0.0,126.0,1.9,27.0,126.0,115.01,86.39
2016,8,8,16,45,0.0,80.5,1.95,27.0,80.5,71.25,51.89
2016,8,8,17,0,0.0,35.0,2.0,27.0,35.0,30.86,19.5
2016,8,8,17,15,0.0,30.0,1.95,26.5,30.0,26.43,16.02
2016,8,8,17,30,0.0,25.0,1.9,26.0,25.0,22.01,12.48
2016,8,8,17,45,0.0,20.5,1.9,25.5,20.5,18.03,9.25
2016,8,8,18,0,0.0,16.0,1.9,25.0,16.0,14.06,5.97
2016,8,8,18,15,0.0,11.5,1.95,24.5,11.5,10.1,2.64
2016,8,8,18,30,0.0,7.0,2.0,24.0,7.0,6.14,0.0
2016,8,8,18,45,0.0,4.0,2.05,24.0,4.0,3.5,0.0
2016,8,8,19,0,0.0,1.0,2.1,24.0,1.0,0.91,0.0
2016,8,8,19,15,0.0,0.5,2.2,23.5,0.5,0.45,0.0
2016,8,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,9,5,45,91.5,12.5,1.7,21.5,19.0,11.37,0.0
2016,8,9,6,0,183.0,25.0,1.9,22.0,38.0,19.64,7.35
2016,8,9,6,15,288.5,36.5,1.9,22.5,77.5,29.24,18.81
2016,8,9,6,30,394.0,48.0,1.9,23.0,117.0,37.6,26.54
2016,8,9,6,45,468.5,55.0,1.9,23.5,165.0,41.7,30.35
2016,8,9,7,0,543.0,62.0,1.9,24.0,213.0,45.73,33.89
2016,8,9,7,15,271.5,77.0,1.9,24.0,152.5,54.51,41.44
2016,8,9,7,30,0.0,92.0,1.9,24.0,92.0,79.58,62.74
2016,8,9,7,45,14.0,134.0,1.9,24.5,140.5,112.27,89.92
2016,8,9,8,0,28.0,176.0,1.9,25.0,189.0,135.87,108.98
2016,8,9,8,15,24.5,189.5,1.9,25.5,202.0,154.5,123.64
2016,8,9,8,30,21.0,203.0,1.9,26.0,215.0,165.36,131.76
2016,8,9,8,45,58.0,246.0,1.95,26.5,283.0,187.56,140.9
2016,8,9,9,0,95.0,289.0,2.0,27.0,351.0,225.94,167.15
2016,8,9,9,15,82.5,304.5,2.05,27.0,361.0,244.53,181.0
2016,8,9,9,30,70.0,320.0,2.1,27.0,371.0,261.75,194.28
2016,8,9,9,45,78.0,342.5,2.15,27.5,402.0,287.94,213.2
2016,8,9,10,0,86.0,365.0,2.2,28.0,433.0,315.41,233.01
2016,8,9,10,15,51.5,324.0,2.2,28.0,365.5,282.42,209.44
2016,8,9,10,30,17.0,283.0,2.2,28.0,298.0,249.49,185.48
2016,8,9,10,45,47.5,350.5,2.25,28.5,393.0,313.44,232.18
2016,8,9,11,0,78.0,418.0,2.3,29.0,488.0,388.55,285.9
2016,8,9,11,15,53.5,391.0,2.3,29.0,439.5,361.68,266.23
2016,8,9,11,30,29.0,364.0,2.3,29.0,391.0,330.94,243.85
2016,8,9,11,45,31.0,373.5,2.35,29.5,403.0,345.42,253.99
2016,8,9,12,0,33.0,383.0,2.4,30.0,415.0,360.32,264.23
2016,8,9,12,15,207.0,398.5,2.4,30.0,593.0,514.07,377.04
2016,8,9,12,30,381.0,414.0,2.4,30.0,771.0,683.25,495.65
2016,8,9,12,45,197.5,341.5,2.45,30.5,526.5,486.15,356.35
2016,8,9,13,0,14.0,269.0,2.5,31.0,282.0,253.45,185.54
2016,8,9,13,15,146.5,353.5,2.55,31.0,486.5,468.71,345.06
2016,8,9,13,30,279.0,438.0,2.6,31.0,691.0,690.88,499.56
2016,8,9,13,45,147.5,360.0,2.65,31.0,493.5,492.81,360.77
2016,8,9,14,0,16.0,282.0,2.7,31.0,296.0,272.73,200.51
2016,8,9,14,15,82.0,342.0,2.7,31.0,410.0,411.12,303.97
2016,8,9,14,30,148.0,402.0,2.7,31.0,524.0,559.61,409.96
2016,8,9,14,45,131.0,382.0,2.75,31.0,487.0,528.65,388.08
2016,8,9,15,0,114.0,362.0,2.8,31.0,450.0,496.41,366.06
2016,8,9,15,15,202.0,335.0,2.8,30.5,480.0,558.65,414.8
2016,8,9,15,30,290.0,308.0,2.8,30.0,510.0,637.35,473.93
2016,8,9,15,45,145.0,185.0,2.8,30.0,286.0,339.63,258.91
2016,8,9,16,0,0.0,62.0,2.8,30.0,62.0,54.87,37.7
2016,8,9,16,15,340.0,85.0,2.65,29.5,266.0,450.3,351.74
2016,8,9,16,30,680.0,108.0,2.5,29.0,470.0,792.93,597.47
2016,8,9,16,45,649.5,103.0,2.45,29.0,420.5,746.55,564.3
2016,8,9,17,0,619.0,98.0,2.4,29.0,371.0,699.18,533.07
2016,8,9,17,15,578.0,92.0,2.25,28.5,320.5,640.92,493.8
2016,8,9,17,30,537.0,86.0,2.1,28.0,270.0,582.96,453.57
2016,8,9,17,45,487.5,76.5,1.95,27.5,221.5,514.74,404.17
2016,8,9,18,0,438.0,67.0,1.8,27.0,173.0,448.34,353.71
2016,8,9,18,15,355.0,56.5,1.7,26.5,128.5,355.55,280.21
2016,8,9,18,30,272.0,46.0,1.6,26.0,84.0,275.36,213.39
2016,8,9,18,45,136.0,32.0,1.55,25.5,51.0,164.72,114.34
2016,8,9,19,0,0.0,18.0,1.5,25.0,18.0,16.37,0.0
2016,8,9,19,15,0.0,9.0,1.5,24.5,9.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,10,5,45,87.5,12.5,0.95,22.5,18.5,11.37,0.0
2016,8,10,6,0,175.0,25.0,1.1,23.0,37.0,19.66,6.7
2016,8,10,6,15,283.0,36.5,1.15,23.0,76.5,29.34,18.8
2016,8,10,6,30,391.0,48.0,1.2,23.0,116.0,37.7,26.62
2016,8,10,6,45,462.5,56.0,1.3,23.5,163.5,42.62,31.14
2016,8,10,7,0,534.0,64.0,1.4,24.0,211.0,47.39,35.32
2016,8,10,7,15,581.5,70.0,1.45,24.5,261.5,50.29,37.74
2016,8,10,7,30,629.0,76.0,1.5,25.0,312.0,53.09,39.96
2016,8,10,7,45,665.0,80.0,1.6,25.5,363.0,54.25,40.72
2016,8,10,8,0,701.0,84.0,1.7,26.0,414.0,61.02,46.19
2016,8,10,8,15,725.0,87.5,1.75,26.5,463.0,61.8,46.56
2016,8,10,8,30,749.0,91.0,1.8,27.0,512.0,62.51,46.88
2016,8,10,8,45,483.5,190.5,1.85,27.5,471.0,142.09,94.78
2016,8,10,9,0,218.0,290.0,1.9,28.0,430.0,228.39,163.62
2016,8,10,9,15,332.0,280.0,1.9,28.0,510.5,248.15,172.59
2016,8,10,9,30,446.0,270.0,1.9,28.0,591.0,281.19,193.97
2016,8,10,9,45,292.0,323.5,1.95,28.5,538.0,313.86,224.86
2016,8,10,10,0,138.0,377.0,2.0,29.0,485.0,330.85,241.86
2016,8,10,10,15,339.5,340.0,2.0,29.0,621.5,387.19,280.6
2016,8,10,10,30,541.0,303.0,2.0,29.0,758.0,465.47,336.87
2016,8,10,10,45,519.0,324.5,2.05,29.5,771.5,505.07,366.54
2016,8,10,11,0,497.0,346.0,2.1,30.0,785.0,542.48,393.85
2016,8,10,11,15,492.5,358.5,2.1,30.0,801.0,581.07,421.89
2016,8,10,11,30,488.0,371.0,2.1,30.0,817.0,618.95,448.8
2016,8,10,11,45,474.0,380.0,2.15,30.5,817.0,646.82,467.67
2016,8,10,12,0,460.0,389.0,2.2,31.0,817.0,672.92,484.97
2016,8,10,12,15,372.0,422.0,2.15,31.0,768.5,660.67,475.32
2016,8,10,12,30,284.0,455.0,2.1,31.0,720.0,642.1,461.22
2016,8,10,12,45,147.5,341.5,2.05,31.0,479.5,439.58,321.01
2016,8,10,13,0,11.0,228.0,2.0,31.0,239.0,213.75,156.15
2016,8,10,13,15,11.5,238.0,1.95,31.0,249.5,224.22,164.56
2016,8,10,13,30,12.0,248.0,1.9,31.0,260.0,234.84,172.44
2016,8,10,13,45,16.5,281.0,1.85,31.0,296.0,270.84,199.01
2016,8,10,14,0,21.0,314.0,1.8,31.0,332.0,307.91,226.05
2016,8,10,14,15,78.5,356.5,1.85,31.0,421.5,422.67,310.23
2016,8,10,14,30,136.0,399.0,1.9,31.0,511.0,544.75,396.73
2016,8,10,14,45,218.0,371.5,1.95,31.0,542.0,602.63,439.29
2016,8,10,15,0,300.0,344.0,2.0,31.0,573.0,677.09,492.81
2016,8,10,15,15,300.0,324.0,2.0,30.5,542.5,660.64,483.48
2016,8,10,15,30,300.0,304.0,2.0,30.0,512.0,642.41,473.59
2016,8,10,15,45,441.0,238.0,2.05,30.0,521.5,724.6,535.56
2016,8,10,16,0,582.0,172.0,2.1,30.0,531.0,790.8,585.0
2016,8,10,16,15,517.5,175.5,2.0,29.5,475.0,720.43,538.24
2016,8,10,16,30,453.0,179.0,1.9,29.0,419.0,658.48,496.69
2016,8,10,16,45,430.0,162.5,1.85,29.0,371.5,611.07,465.07
2016,8,10,17,0,407.0,146.0,1.8,29.0,324.0,562.86,432.09
2016,8,10,17,15,382.5,130.0,1.6,28.5,279.5,513.52,397.59
2016,8,10,17,30,358.0,114.0,1.4,28.0,235.0,464.14,362.05
2016,8,10,17,45,321.0,97.5,1.25,27.5,192.0,404.58,317.64
2016,8,10,18,0,284.0,81.0,1.1,27.0,149.0,346.56,272.74
2016,8,10,18,15,227.5,64.5,1.0,26.5,110.0,261.5,205.3
2016,8,10,18,30,171.0,48.0,0.9,26.0,71.0,196.77,151.2
2016,8,10,18,45,85.5,30.5,0.85,25.5,42.0,115.47,76.77
2016,8,10,19,0,0.0,13.0,0.8,25.0,13.0,11.82,0.0
2016,8,10,19,15,0.0,6.5,0.8,25.0,6.5,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
