Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,5,45,69.5,12.5,0.95,22.5,17.0,11.37,0.0
2016,8,11,6,0,139.0,25.0,1.1,23.0,34.0,19.64,5.94
2016,8,11,6,15,245.0,38.0,1.15,23.0,72.5,29.46,18.84
2016,8,11,6,30,351.0,51.0,1.2,23.0,111.0,39.02,27.72
2016,8,11,6,45,431.5,59.0,1.3,23.5,159.0,45.16,33.3
2016,8,11,7,0,512.0,67.0,1.4,24.0,207.0,49.83,37.41
2016,8,11,7,15,372.0,105.0,1.45,24.5,218.0,75.1,58.93
2016,8,11,7,30,232.0,143.0,1.5,25.0,229.0,103.27,82.43
2016,8,11,7,45,337.5,148.0,1.55,25.5,294.5,106.68,84.82
2016,8,11,8,0,443.0,153.0,1.6,26.0,360.0,102.07,80.51
2016,8,11,8,15,458.0,169.5,1.6,26.5,405.5,110.27,86.84
2016,8,11,8,30,473.0,186.0,1.6,27.0,451.0,117.92,92.63
2016,8,11,8,45,413.0,224.0,1.6,27.5,470.0,158.94,109.81
2016,8,11,9,0,353.0,262.0,1.6,28.0,489.0,214.25,147.48
2016,8,11,9,15,396.5,267.0,1.6,28.0,538.5,249.55,170.81
2016,8,11,9,30,440.0,272.0,1.6,28.0,588.0,280.4,193.23
2016,8,11,9,45,438.0,289.0,1.6,28.5,618.0,321.33,225.53
2016,8,11,10,0,436.0,306.0,1.6,29.0,648.0,362.33,257.69
2016,8,11,10,15,440.5,318.5,1.6,29.0,676.0,402.61,289.24
2016,8,11,10,30,445.0,331.0,1.6,29.0,704.0,443.43,320.61
2016,8,11,10,45,392.0,369.0,1.6,29.5,705.5,481.4,348.52
2016,8,11,11,0,339.0,407.0,1.6,30.0,707.0,508.19,367.42
2016,8,11,11,15,611.5,256.0,1.55,30.0,809.0,567.17,412.01
2016,8,11,11,30,884.0,105.0,1.5,30.0,911.0,650.33,473.47
2016,8,11,11,45,580.0,279.0,1.5,30.5,810.5,633.17,457.22
2016,8,11,12,0,276.0,453.0,1.5,31.0,710.0,594.33,425.14
2016,8,11,12,15,582.5,279.5,1.5,31.0,823.0,697.44,501.65
2016,8,11,12,30,889.0,106.0,1.5,31.0,936.0,806.79,577.09
2016,8,11,12,45,884.0,108.0,1.5,31.5,929.5,836.97,594.24
2016,8,11,13,0,879.0,110.0,1.5,32.0,923.0,864.37,610.28
2016,8,11,13,15,553.0,278.5,1.5,32.0,787.5,776.23,550.81
2016,8,11,13,30,227.0,447.0,1.5,32.0,652.0,641.48,455.3
2016,8,11,13,45,545.0,277.5,1.5,32.0,754.5,804.81,572.62
2016,8,11,14,0,863.0,108.0,1.5,32.0,857.0,937.92,658.6
2016,8,11,14,15,693.0,203.0,1.5,32.0,791.5,905.14,637.48
2016,8,11,14,30,523.0,298.0,1.5,32.0,726.0,845.63,597.49
2016,8,11,14,45,397.5,324.0,1.5,32.0,641.5,743.66,530.93
2016,8,11,15,0,272.0,350.0,1.5,32.0,557.0,656.02,471.69
2016,8,11,15,15,539.0,224.5,1.5,31.5,607.0,802.39,578.99
2016,8,11,15,30,806.0,99.0,1.5,31.0,657.0,913.96,653.18
2016,8,11,15,45,789.0,97.0,1.55,31.0,612.5,901.36,646.22
2016,8,11,16,0,772.0,95.0,1.6,31.0,568.0,876.11,632.57
2016,8,11,16,15,751.5,91.5,1.55,30.5,521.0,843.21,614.08
2016,8,11,16,30,731.0,88.0,1.5,30.0,474.0,808.15,594.0
2016,8,11,16,45,703.0,84.5,1.5,30.0,424.0,764.43,567.11
2016,8,11,17,0,675.0,81.0,1.5,30.0,374.0,724.14,542.06
2016,8,11,17,15,637.5,75.5,1.4,29.5,323.0,668.03,505.5
2016,8,11,17,30,600.0,70.0,1.3,29.0,272.0,612.07,467.92
2016,8,11,17,45,545.0,63.5,1.2,28.5,222.5,541.57,418.22
2016,8,11,18,0,490.0,57.0,1.1,28.0,173.0,473.32,367.86
2016,8,11,18,15,408.5,48.0,1.05,27.5,127.5,385.84,299.94
2016,8,11,18,30,327.0,39.0,1.0,27.0,82.0,303.97,232.37
2016,8,11,18,45,205.5,26.0,1.0,26.5,48.5,194.39,127.61
2016,8,11,19,0,84.0,13.0,1.0,26.0,15.0,60.14,0.0
2016,8,11,19,15,42.0,6.5,1.1,25.5,7.5,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,89.5,11.0,0.95,22.5,17.0,10.01,0.0
2016,8,12,6,0,179.0,22.0,1.1,23.0,34.0,17.32,3.78
2016,8,12,6,15,288.5,33.5,1.15,23.5,73.0,26.81,16.54
2016,8,12,6,30,398.0,45.0,1.2,24.0,112.0,35.27,24.39
2016,8,12,6,45,476.5,52.0,1.3,24.5,160.5,39.5,28.31
2016,8,12,7,0,555.0,59.0,1.4,25.0,209.0,43.65,31.96
2016,8,12,7,15,601.5,64.5,1.4,25.5,259.5,46.36,34.22
2016,8,12,7,30,648.0,70.0,1.4,26.0,310.0,48.98,36.3
2016,8,12,7,45,685.0,73.0,1.4,26.5,361.5,54.52,40.79
2016,8,12,8,0,722.0,76.0,1.4,27.0,413.0,55.33,41.23
2016,8,12,8,15,746.0,79.5,1.45,27.5,462.0,56.38,41.85
2016,8,12,8,30,770.0,83.0,1.5,28.0,511.0,57.34,42.4
2016,8,12,8,45,789.5,85.0,1.55,28.5,558.0,88.0,45.87
2016,8,12,9,0,809.0,87.0,1.6,29.0,605.0,147.05,78.18
2016,8,12,9,15,822.5,89.0,1.6,29.0,647.5,197.63,113.72
2016,8,12,9,30,836.0,91.0,1.6,29.0,690.0,249.55,155.17
2016,8,12,9,45,511.5,233.5,1.65,29.5,606.0,302.13,208.63
2016,8,12,10,0,187.0,376.0,1.7,30.0,522.0,345.43,249.95
2016,8,12,10,15,531.0,236.0,1.75,30.0,675.0,376.94,269.18
2016,8,12,10,30,875.0,96.0,1.8,30.0,828.0,457.93,328.17
2016,8,12,10,45,882.0,96.0,1.85,30.5,853.0,508.0,367.28
2016,8,12,11,0,889.0,96.0,1.9,31.0,878.0,557.47,404.87
2016,8,12,11,15,893.0,96.5,1.9,31.0,895.5,604.78,440.46
2016,8,12,11,30,897.0,97.0,1.9,31.0,913.0,650.8,474.19
2016,8,12,11,45,900.0,97.0,1.95,31.5,923.5,694.27,504.66
2016,8,12,12,0,903.0,97.0,2.0,32.0,934.0,736.0,532.78
2016,8,12,12,15,631.5,260.0,2.0,32.0,846.5,717.25,515.89
2016,8,12,12,30,360.0,423.0,2.0,32.0,759.0,673.59,481.27
2016,8,12,12,45,236.5,441.0,2.0,32.5,661.5,608.73,435.25
2016,8,12,13,0,113.0,459.0,2.0,33.0,564.0,528.82,378.08
2016,8,12,13,15,219.5,443.0,2.0,33.0,642.0,618.27,442.22
2016,8,12,13,30,326.0,427.0,2.0,33.0,720.0,722.34,513.47
2016,8,12,13,45,593.0,269.5,2.0,33.0,787.5,843.73,599.78
2016,8,12,14,0,860.0,112.0,2.0,33.0,855.0,938.26,661.5
2016,8,12,14,15,853.5,110.5,2.0,32.5,828.0,945.36,667.18
2016,8,12,14,30,847.0,109.0,2.0,32.0,801.0,949.16,671.81
2016,8,12,14,45,834.0,109.0,2.0,32.0,766.5,944.98,670.24
2016,8,12,15,0,821.0,109.0,2.0,32.0,732.0,937.59,666.86
2016,8,12,15,15,808.5,107.0,1.95,32.0,692.5,935.5,666.49
2016,8,12,15,30,796.0,105.0,1.9,32.0,653.0,920.36,657.91
2016,8,12,15,45,775.5,104.0,1.85,32.0,608.0,895.74,643.48
2016,8,12,16,0,755.0,103.0,1.8,32.0,563.0,868.52,627.47
2016,8,12,16,15,733.5,99.0,1.75,31.5,515.5,834.36,608.12
2016,8,12,16,30,712.0,95.0,1.7,31.0,468.0,798.09,587.16
2016,8,12,16,45,679.0,92.0,1.7,31.0,417.5,756.0,561.21
2016,8,12,17,0,646.0,89.0,1.7,31.0,367.0,708.37,530.94
2016,8,12,17,15,606.5,83.0,1.55,30.5,316.5,650.75,492.83
2016,8,12,17,30,567.0,77.0,1.4,30.0,266.0,593.39,453.71
2016,8,12,17,45,508.5,69.5,1.25,29.5,216.5,519.9,401.29
2016,8,12,18,0,450.0,62.0,1.1,29.0,167.0,448.82,348.23
2016,8,12,18,15,367.5,51.5,1.05,28.5,122.5,360.21,278.97
2016,8,12,18,30,285.0,41.0,1.0,28.0,78.0,275.9,209.6
2016,8,12,18,45,171.0,26.0,0.95,27.5,45.5,171.62,106.86
2016,8,12,19,0,57.0,11.0,0.9,27.0,13.0,42.66,0.0
2016,8,12,19,15,28.5,5.5,0.95,26.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,76.0,11.0,1.6,22.5,16.0,10.01,0.0
2016,8,13,6,0,152.0,22.0,1.8,23.0,32.0,17.31,2.81
2016,8,13,6,15,257.0,35.5,1.9,23.5,70.5,27.6,17.1
2016,8,13,6,30,362.0,49.0,2.0,24.0,109.0,38.86,27.38
2016,8,13,6,45,436.5,58.0,2.15,24.5,156.5,44.54,32.59
2016,8,13,7,0,511.0,67.0,2.3,25.0,204.0,50.04,37.41
2016,8,13,7,15,559.5,73.5,2.4,25.5,254.0,53.19,40.04
2016,8,13,7,30,608.0,80.0,2.5,26.0,304.0,56.22,42.46
2016,8,13,7,45,644.5,85.0,2.6,27.0,355.0,57.94,43.58
2016,8,13,8,0,681.0,90.0,2.7,28.0,406.0,59.56,44.59
2016,8,13,8,15,706.5,94.5,2.7,28.5,455.5,60.64,45.22
2016,8,13,8,30,732.0,99.0,2.7,29.0,505.0,68.32,51.31
2016,8,13,8,45,750.0,103.0,2.75,29.5,551.0,97.18,54.52
2016,8,13,9,0,768.0,107.0,2.8,30.0,597.0,146.1,79.05
2016,8,13,9,15,782.5,109.5,2.85,30.0,639.5,195.59,113.69
2016,8,13,9,30,797.0,112.0,2.9,30.0,682.0,246.69,154.41
2016,8,13,9,45,810.0,113.5,2.95,30.5,719.5,298.07,197.09
2016,8,13,10,0,823.0,115.0,3.0,31.0,757.0,356.98,245.58
2016,8,13,10,15,831.0,117.0,3.0,31.0,788.0,407.82,288.14
2016,8,13,10,30,839.0,119.0,3.0,31.0,819.0,458.64,329.82
2016,8,13,10,45,496.0,278.0,3.05,31.5,695.0,457.04,332.58
2016,8,13,11,0,153.0,437.0,3.1,32.0,571.0,436.56,317.52
2016,8,13,11,15,224.5,436.0,3.1,32.0,637.5,491.98,357.7
2016,8,13,11,30,296.0,435.0,3.1,32.0,704.0,550.28,399.53
2016,8,13,11,45,234.0,451.5,3.1,32.0,665.5,545.54,395.65
2016,8,13,12,0,172.0,468.0,3.1,32.0,627.0,532.28,385.74
2016,8,13,12,15,240.5,456.5,3.1,32.0,680.0,588.64,426.46
2016,8,13,12,30,309.0,445.0,3.1,32.0,733.0,652.41,471.53
2016,8,13,12,45,346.0,425.0,3.1,32.0,745.0,684.32,494.24
2016,8,13,13,0,383.0,405.0,3.1,32.0,757.0,716.55,517.3
2016,8,13,13,15,377.0,402.0,3.05,32.0,744.5,726.98,524.37
2016,8,13,13,30,371.0,399.0,3.0,32.0,732.0,735.6,530.35
2016,8,13,13,45,591.0,270.0,3.0,32.0,786.0,841.73,607.75
2016,8,13,14,0,811.0,141.0,3.0,32.0,840.0,930.29,667.67
2016,8,13,14,15,471.5,268.5,2.95,32.0,671.5,753.31,547.22
2016,8,13,14,30,132.0,396.0,2.9,32.0,503.0,537.78,391.69
2016,8,13,14,45,219.0,367.5,2.85,32.0,537.0,599.06,438.81
2016,8,13,15,0,306.0,339.0,2.8,32.0,571.0,676.88,494.98
2016,8,13,15,15,526.5,233.0,2.7,32.0,605.5,798.37,583.69
2016,8,13,15,30,747.0,127.0,2.6,32.0,640.0,897.13,650.63
2016,8,13,15,45,436.0,199.5,2.55,32.0,494.5,674.51,499.4
2016,8,13,16,0,125.0,272.0,2.5,32.0,349.0,424.26,316.79
2016,8,13,16,15,396.5,191.0,2.4,31.5,403.5,622.89,469.15
2016,8,13,16,30,668.0,110.0,2.3,31.0,458.0,780.43,582.02
2016,8,13,16,45,640.0,103.5,2.25,31.0,408.5,734.69,550.99
2016,8,13,17,0,612.0,97.0,2.2,31.0,359.0,687.85,520.32
2016,8,13,17,15,571.5,90.5,1.95,30.5,308.5,629.66,480.73
2016,8,13,17,30,531.0,84.0,1.7,30.0,258.0,571.77,440.2
2016,8,13,17,45,479.0,74.0,1.45,29.5,210.0,501.4,388.96
2016,8,13,18,0,427.0,64.0,1.2,29.0,162.0,433.08,336.7
2016,8,13,18,15,345.0,52.5,1.15,28.5,118.0,341.15,264.59
2016,8,13,18,30,263.0,41.0,1.1,28.0,74.0,261.45,198.15
2016,8,13,18,45,157.0,25.5,1.1,27.5,42.5,160.64,93.81
2016,8,13,19,0,51.0,10.0,1.1,27.0,11.0,38.2,0.0
2016,8,13,19,15,25.5,5.0,1.1,26.5,5.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,5,45,87.5,10.5,1.4,22.5,16.0,9.55,0.0
2016,8,14,6,0,175.0,21.0,1.6,23.0,32.0,17.24,1.62
2016,8,14,6,15,284.0,33.0,1.6,23.5,70.5,26.55,16.17
2016,8,14,6,30,393.0,45.0,1.6,24.0,109.0,35.47,24.49
2016,8,14,6,45,467.0,52.5,1.65,24.5,156.5,40.07,28.76
2016,8,14,7,0,541.0,60.0,1.7,25.0,204.0,44.56,32.72
2016,8,14,7,15,588.5,66.5,1.75,25.5,254.5,47.98,35.61
2016,8,14,7,30,636.0,73.0,1.8,26.0,305.0,51.26,38.25
2016,8,14,7,45,671.0,77.0,1.85,26.5,356.0,52.51,39.1
2016,8,14,8,0,706.0,81.0,1.9,27.0,407.0,59.13,44.43
2016,8,14,8,15,730.5,85.0,1.85,27.5,456.5,60.37,45.2
2016,8,14,8,30,755.0,89.0,1.8,28.0,506.0,61.52,45.89
2016,8,14,8,45,773.5,91.5,1.75,28.5,552.5,88.59,48.17
2016,8,14,9,0,792.0,94.0,1.7,29.0,599.0,137.78,72.13
2016,8,14,9,15,806.0,96.5,1.65,29.5,641.0,197.28,113.91
2016,8,14,9,30,820.0,99.0,1.6,30.0,683.0,248.94,154.41
2016,8,14,9,45,831.0,101.0,1.55,30.5,720.5,300.66,196.97
2016,8,14,10,0,842.0,103.0,1.5,31.0,758.0,353.06,240.18
2016,8,14,10,15,849.5,104.5,1.5,31.0,789.0,404.26,282.52
2016,8,14,10,30,857.0,106.0,1.5,31.0,820.0,455.35,323.79
2016,8,14,10,45,862.5,107.5,1.5,31.5,844.5,505.18,362.3
2016,8,14,11,0,868.0,109.0,1.5,32.0,869.0,554.31,399.0
2016,8,14,11,15,872.0,110.0,1.55,32.0,886.5,601.29,434.16
2016,8,14,11,30,876.0,111.0,1.6,32.0,904.0,647.04,467.6
2016,8,14,11,45,568.0,282.5,1.7,32.0,799.5,626.2,450.89
2016,8,14,12,0,260.0,454.0,1.8,32.0,695.0,583.06,417.31
2016,8,14,12,15,570.0,283.0,1.85,32.0,811.5,689.32,496.59
2016,8,14,12,30,880.0,112.0,1.9,32.0,928.0,802.18,575.59
2016,8,14,12,45,879.5,111.0,2.0,32.0,923.0,833.18,595.58
2016,8,14,13,0,879.0,110.0,2.1,32.0,918.0,861.56,614.63
2016,8,14,13,15,638.5,247.0,2.15,32.0,829.0,820.82,587.25
2016,8,14,13,30,398.0,384.0,2.2,32.0,740.0,745.07,532.53
2016,8,14,13,45,349.0,394.0,2.25,32.0,701.0,725.29,519.82
2016,8,14,14,0,300.0,404.0,2.3,32.0,662.0,702.69,504.62
2016,8,14,14,15,576.5,253.5,2.25,32.0,729.0,842.23,605.32
2016,8,14,14,30,853.0,103.0,2.2,32.0,796.0,946.49,673.37
2016,8,14,14,45,437.0,187.0,2.2,32.0,541.5,649.09,476.23
2016,8,14,15,0,21.0,271.0,2.2,32.0,287.0,273.59,201.05
2016,8,14,15,15,417.0,182.5,2.15,31.5,468.5,633.44,472.63
2016,8,14,15,30,813.0,94.0,2.1,31.0,650.0,911.67,660.25
2016,8,14,15,45,406.5,123.5,2.05,31.0,401.5,565.5,424.72
2016,8,14,16,0,0.0,153.0,2.0,31.0,153.0,140.46,103.31
2016,8,14,16,15,239.0,160.5,1.9,31.0,284.0,417.68,320.77
2016,8,14,16,30,478.0,168.0,1.8,31.0,415.0,665.94,500.9
2016,8,14,16,45,554.5,129.5,1.7,31.0,386.5,687.82,516.07
2016,8,14,17,0,631.0,91.0,1.6,31.0,358.0,695.7,522.3
2016,8,14,17,15,603.0,81.0,1.4,30.0,308.0,643.04,487.59
2016,8,14,17,30,575.0,71.0,1.2,29.0,258.0,589.93,451.79
2016,8,14,17,45,523.5,63.0,1.0,28.5,209.5,521.2,402.19
2016,8,14,18,0,472.0,55.0,0.8,28.0,161.0,454.57,351.99
2016,8,14,18,15,393.5,45.0,0.8,27.5,117.0,369.13,285.42
2016,8,14,18,30,315.0,35.0,0.8,27.0,73.0,289.46,218.78
2016,8,14,18,45,157.5,23.0,0.8,27.0,42.0,154.75,82.46
2016,8,14,19,0,0.0,11.0,0.8,27.0,11.0,10.01,0.0
2016,8,14,19,15,0.0,5.5,0.75,26.5,5.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,87.5,10.0,0.7,23.5,15.0,9.1,0.0
2016,8,15,6,0,175.0,20.0,0.8,24.0,30.0,16.39,0.0
2016,8,15,6,15,286.0,31.5,0.8,24.5,68.5,25.28,14.99
2016,8,15,6,30,397.0,43.0,0.8,25.0,107.0,33.81,22.97
2016,8,15,6,45,470.5,51.0,0.8,25.5,154.5,38.91,27.65
2016,8,15,7,0,544.0,59.0,0.8,26.0,202.0,43.85,31.99
2016,8,15,7,15,591.5,65.0,0.8,26.5,252.5,46.93,34.56
2016,8,15,7,30,639.0,71.0,0.8,27.0,303.0,49.89,36.93
2016,8,15,7,45,673.0,75.5,0.85,27.5,354.0,51.55,38.12
2016,8,15,8,0,707.0,80.0,0.9,28.0,405.0,58.46,43.68
2016,8,15,8,15,731.5,83.5,0.85,28.5,454.5,59.37,44.16
2016,8,15,8,30,756.0,87.0,0.8,29.0,504.0,60.22,44.6
2016,8,15,8,45,772.5,91.0,0.8,29.5,550.0,86.64,47.16
2016,8,15,9,0,789.0,95.0,0.8,30.0,596.0,136.67,71.15
2016,8,15,9,15,803.0,97.5,0.9,30.0,638.0,187.27,105.81
2016,8,15,9,30,817.0,100.0,1.0,30.0,680.0,247.59,152.86
2016,8,15,9,45,820.5,106.0,1.15,30.5,716.0,300.08,196.12
2016,8,15,10,0,824.0,112.0,1.3,31.0,752.0,352.53,239.61
2016,8,15,10,15,832.5,113.5,1.4,31.0,783.0,403.29,281.64
2016,8,15,10,30,841.0,115.0,1.5,31.0,814.0,454.08,322.87
2016,8,15,10,45,543.0,270.5,1.6,31.5,727.0,472.59,339.8
2016,8,15,11,0,245.0,426.0,1.7,32.0,640.0,470.86,338.75
2016,8,15,11,15,551.0,274.5,1.7,32.0,768.5,544.0,393.28
2016,8,15,11,30,857.0,123.0,1.7,32.0,897.0,643.85,466.22
2016,8,15,11,45,509.0,294.0,1.75,32.0,755.5,597.66,431.25
2016,8,15,12,0,161.0,465.0,1.8,32.0,614.0,521.65,374.11
2016,8,15,12,15,86.5,350.0,1.8,32.0,430.0,380.15,276.02
2016,8,15,12,30,12.0,235.0,1.8,32.0,246.0,218.73,159.14
2016,8,15,12,45,166.5,334.0,1.85,32.5,486.5,447.76,327.19
2016,8,15,13,0,321.0,433.0,1.9,33.0,727.0,689.1,491.29
2016,8,15,13,15,290.0,434.0,1.85,33.0,697.0,680.27,483.11
2016,8,15,13,30,259.0,435.0,1.8,33.0,667.0,668.78,475.09
2016,8,15,13,45,280.5,406.0,1.8,33.0,651.5,673.59,479.85
2016,8,15,14,0,302.0,377.0,1.8,33.0,636.0,676.79,483.55
2016,8,15,14,15,552.0,254.5,1.75,33.0,708.5,814.75,581.11
2016,8,15,14,30,802.0,132.0,1.7,33.0,781.0,937.39,660.04
2016,8,15,14,45,793.5,128.5,1.65,33.0,747.5,934.13,657.2
2016,8,15,15,0,785.0,125.0,1.6,33.0,714.0,927.6,653.79
2016,8,15,15,15,771.5,122.5,1.5,32.5,675.0,914.17,646.91
2016,8,15,15,30,758.0,120.0,1.4,32.0,636.0,897.71,638.26
2016,8,15,15,45,741.0,116.0,1.35,32.0,592.0,873.28,623.97
2016,8,15,16,0,724.0,112.0,1.3,32.0,548.0,846.21,608.08
2016,8,15,16,15,701.0,108.0,1.2,32.0,500.5,816.53,589.86
2016,8,15,16,30,678.0,104.0,1.1,32.0,453.0,779.84,566.97
2016,8,15,16,45,649.0,98.0,1.05,32.0,403.0,733.57,538.11
2016,8,15,17,0,620.0,92.0,1.0,32.0,353.0,686.28,508.06
2016,8,15,17,15,578.5,85.5,0.9,31.5,302.5,627.13,469.51
2016,8,15,17,30,537.0,79.0,0.8,31.0,252.0,568.39,429.95
2016,8,15,17,45,478.0,70.5,0.7,30.5,203.5,494.41,377.72
2016,8,15,18,0,419.0,62.0,0.6,30.0,155.0,422.92,324.38
2016,8,15,18,15,334.0,50.0,0.55,29.5,111.5,328.96,251.62
2016,8,15,18,30,249.0,38.0,0.5,29.0,68.0,247.44,184.02
2016,8,15,18,45,124.5,19.0,0.5,29.0,34.0,125.21,56.7
2016,8,15,19,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,62.5,10.0,1.6,22.5,13.5,9.1,0.0
2016,8,16,6,0,125.0,20.0,1.8,23.0,27.0,15.75,0.0
2016,8,16,6,15,233.5,33.5,1.9,23.5,64.5,26.07,15.6
2016,8,16,6,30,342.0,47.0,2.0,24.0,102.0,37.35,26.02
2016,8,16,6,45,420.5,56.0,2.15,25.0,149.0,43.09,31.23
2016,8,16,7,0,499.0,65.0,2.3,26.0,196.0,48.65,36.04
2016,8,16,7,15,549.5,72.0,2.3,26.5,246.0,52.25,39.08
2016,8,16,7,30,600.0,79.0,2.3,27.0,296.0,55.71,41.86
2016,8,16,7,45,638.5,83.5,2.35,27.5,347.0,57.1,42.8
2016,8,16,8,0,677.0,88.0,2.4,28.0,398.0,58.43,43.67
2016,8,16,8,15,703.0,92.5,2.35,28.5,447.5,59.57,44.35
2016,8,16,8,30,729.0,97.0,2.3,29.0,497.0,67.16,50.37
2016,8,16,8,45,750.0,99.5,2.25,29.5,543.5,90.16,51.21
2016,8,16,9,0,771.0,102.0,2.2,30.0,590.0,138.39,73.66
2016,8,16,9,15,786.0,105.0,2.2,30.0,632.5,188.58,108.04
2016,8,16,9,30,801.0,108.0,2.2,30.0,675.0,240.43,148.9
2016,8,16,9,45,822.0,104.5,2.2,30.5,714.5,298.04,195.69
2016,8,16,10,0,843.0,101.0,2.2,31.0,754.0,349.23,238.16
2016,8,16,10,15,851.0,103.0,2.2,31.0,785.5,401.12,281.47
2016,8,16,10,30,859.0,105.0,2.2,31.0,817.0,452.96,323.79
2016,8,16,10,45,601.5,251.5,2.25,31.5,757.5,483.05,348.96
2016,8,16,11,0,344.0,398.0,2.3,32.0,698.0,501.87,362.45
2016,8,16,11,15,610.5,253.5,2.3,32.0,799.5,561.07,407.55
2016,8,16,11,30,877.0,109.0,2.3,32.0,901.0,643.86,469.47
2016,8,16,11,45,602.0,273.0,2.35,32.5,819.5,639.99,462.98
2016,8,16,12,0,327.0,437.0,2.4,33.0,738.0,616.02,441.57
2016,8,16,12,15,605.0,273.5,2.4,33.0,831.5,706.38,509.31
2016,8,16,12,30,883.0,110.0,2.4,33.0,925.0,800.76,575.91
2016,8,16,12,45,886.0,107.0,2.4,33.0,920.5,832.86,596.18
2016,8,16,13,0,889.0,104.0,2.4,33.0,916.0,862.41,615.24
2016,8,16,13,15,886.5,103.5,2.4,33.0,903.0,886.86,631.01
2016,8,16,13,30,884.0,103.0,2.4,33.0,890.0,908.3,644.93
2016,8,16,13,45,649.5,228.5,2.4,33.0,799.5,853.78,609.86
2016,8,16,14,0,415.0,354.0,2.4,33.0,709.0,771.5,550.84
2016,8,16,14,15,273.5,372.5,2.35,33.0,603.5,655.76,471.96
2016,8,16,14,30,132.0,391.0,2.3,33.0,498.0,532.57,385.44
2016,8,16,14,45,196.0,368.0,2.3,33.0,518.5,577.01,419.59
2016,8,16,15,0,260.0,345.0,2.3,33.0,539.0,638.0,463.58
2016,8,16,15,15,539.5,218.5,2.25,33.0,592.5,792.86,576.09
2016,8,16,15,30,819.0,92.0,2.2,33.0,646.0,912.75,655.24
2016,8,16,15,45,802.5,89.5,2.15,33.0,601.5,889.68,640.52
2016,8,16,16,0,786.0,87.0,2.1,33.0,557.0,873.57,631.69
2016,8,16,16,15,765.0,84.0,2.05,32.5,509.0,840.46,612.95
2016,8,16,16,30,744.0,81.0,2.0,32.0,461.0,805.2,592.68
2016,8,16,16,45,712.5,78.0,1.95,32.0,410.5,758.68,563.26
2016,8,16,17,0,681.0,75.0,1.9,32.0,360.0,711.05,532.57
2016,8,16,17,15,642.0,70.0,1.65,31.0,308.5,658.6,498.36
2016,8,16,17,30,603.0,65.0,1.4,30.0,257.0,602.15,460.0
2016,8,16,17,45,541.5,59.0,1.2,29.5,207.0,527.63,406.3
2016,8,16,18,0,480.0,53.0,1.0,29.0,157.0,455.89,352.26
2016,8,16,18,15,392.0,43.5,0.95,28.5,112.5,364.52,280.63
2016,8,16,18,30,304.0,34.0,0.9,28.0,68.0,279.7,208.73
2016,8,16,18,45,152.0,17.0,0.85,27.5,34.0,141.88,52.29
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,66.0,9.5,1.45,22.5,13.0,8.64,0.0
2016,8,17,6,0,132.0,19.0,1.6,23.0,26.0,14.98,0.0
2016,8,17,6,15,243.5,32.0,1.65,23.5,63.5,24.95,14.59
2016,8,17,6,30,355.0,45.0,1.7,24.0,101.0,35.69,24.59
2016,8,17,6,45,429.5,54.5,1.8,24.5,148.0,41.93,30.31
2016,8,17,7,0,504.0,64.0,1.9,25.0,195.0,47.95,35.6
2016,8,17,7,15,555.0,71.0,1.9,25.5,245.5,51.59,38.69
2016,8,17,7,30,606.0,78.0,1.9,26.0,296.0,55.09,41.52
2016,8,17,7,45,642.0,83.0,1.9,27.0,347.0,56.86,42.7
2016,8,17,8,0,678.0,88.0,1.9,28.0,398.0,58.53,43.76
2016,8,17,8,15,704.5,92.5,1.85,28.5,447.5,59.68,44.45
2016,8,17,8,30,731.0,97.0,1.8,29.0,497.0,67.28,50.48
2016,8,17,8,45,752.0,99.5,1.75,30.0,543.5,88.73,50.7
2016,8,17,9,0,773.0,102.0,1.7,31.0,590.0,137.1,72.49
2016,8,17,9,15,788.0,105.0,1.65,31.5,632.5,187.44,106.26
2016,8,17,9,30,803.0,108.0,1.6,32.0,675.0,239.45,146.4
2016,8,17,9,45,816.0,109.0,1.55,32.5,713.0,298.31,193.65
2016,8,17,10,0,829.0,110.0,1.5,33.0,751.0,350.04,235.86
2016,8,17,10,15,837.5,112.0,1.55,33.0,782.0,401.52,278.14
2016,8,17,10,30,846.0,114.0,1.6,33.0,813.0,453.02,319.55
2016,8,17,10,45,850.5,116.0,1.7,33.0,837.5,502.43,358.66
2016,8,17,11,0,855.0,118.0,1.8,33.0,862.0,551.06,396.22
2016,8,17,11,15,859.0,119.0,1.85,33.0,879.0,597.66,431.21
2016,8,17,11,30,863.0,120.0,1.9,33.0,896.0,643.05,464.51
2016,8,17,11,45,490.5,288.5,2.0,33.5,731.0,579.63,417.6
2016,8,17,12,0,118.0,457.0,2.1,34.0,566.0,484.2,346.04
2016,8,17,12,15,492.5,289.0,2.15,34.0,743.0,635.92,458.38
2016,8,17,12,30,867.0,121.0,2.2,34.0,920.0,797.0,570.42
2016,8,17,12,45,847.5,132.5,2.3,34.0,909.5,823.47,587.06
2016,8,17,13,0,828.0,144.0,2.4,34.0,899.0,846.54,602.67
2016,8,17,13,15,633.5,254.0,2.4,34.0,826.5,820.94,584.42
2016,8,17,13,30,439.0,364.0,2.4,34.0,754.0,771.01,547.49
2016,8,17,13,45,626.0,251.5,2.45,34.0,792.5,853.77,608.02
2016,8,17,14,0,813.0,139.0,2.5,34.0,831.0,926.21,656.13
2016,8,17,14,15,805.0,137.0,2.5,33.5,803.5,931.63,661.12
2016,8,17,14,30,797.0,135.0,2.5,33.0,776.0,933.75,664.75
2016,8,17,14,45,656.5,196.0,2.5,33.0,709.0,878.89,630.58
2016,8,17,15,0,516.0,257.0,2.5,33.0,642.0,807.54,582.87
2016,8,17,15,15,322.5,284.0,2.45,32.5,520.0,635.84,466.02
2016,8,17,15,30,129.0,311.0,2.4,32.0,398.0,465.32,344.24
2016,8,17,15,45,174.5,286.5,2.35,32.0,395.5,485.18,361.75
2016,8,17,16,0,220.0,262.0,2.3,32.0,393.0,502.89,376.81
2016,8,17,16,15,168.5,240.0,2.15,31.5,335.5,430.58,325.03
2016,8,17,16,30,117.0,218.0,2.0,31.0,278.0,359.05,272.97
2016,8,17,16,45,58.5,116.0,1.95,31.0,146.0,167.91,128.52
2016,8,17,17,0,0.0,14.0,1.9,31.0,14.0,12.32,4.25
2016,8,17,17,15,0.0,12.0,1.65,30.5,12.0,10.55,2.89
2016,8,17,17,30,0.0,10.0,1.4,30.0,10.0,8.79,1.49
2016,8,17,17,45,0.0,8.0,1.2,29.5,8.0,7.02,0.06
2016,8,17,18,0,0.0,6.0,1.0,29.0,6.0,5.26,0.0
2016,8,17,18,15,0.0,4.0,0.9,28.5,4.0,3.51,0.0
2016,8,17,18,30,0.0,2.0,0.8,28.0,2.0,1.75,0.0
2016,8,17,18,45,0.0,1.0,0.75,27.5,1.0,0.87,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,8.5,0.8,22.5,8.5,7.73,0.0
2016,8,18,6,0,0.0,17.0,0.9,23.0,17.0,14.86,0.0
2016,8,18,6,15,53.0,36.0,0.95,23.0,44.0,29.58,18.26
2016,8,18,6,30,106.0,55.0,1.0,23.0,71.0,44.41,32.06
2016,8,18,6,45,143.0,75.0,1.05,23.5,106.0,57.61,43.82
2016,8,18,7,0,180.0,95.0,1.1,24.0,141.0,71.7,56.05
2016,8,18,7,15,199.5,116.0,1.15,24.0,178.0,85.86,68.17
2016,8,18,7,30,219.0,137.0,1.2,24.0,215.0,99.45,79.55
2016,8,18,7,45,298.5,148.5,1.3,24.5,273.5,106.9,85.41
2016,8,18,8,0,378.0,160.0,1.4,25.0,332.0,107.06,85.08
2016,8,18,8,15,369.0,184.5,1.45,25.5,369.0,128.23,102.14
2016,8,18,8,30,360.0,209.0,1.5,26.0,406.0,141.59,112.49
2016,8,18,8,45,361.0,231.0,1.6,26.5,443.5,164.74,118.56
2016,8,18,9,0,362.0,253.0,1.7,27.0,481.0,203.93,140.81
2016,8,18,9,15,409.5,256.5,1.7,27.5,531.5,229.69,155.83
2016,8,18,9,30,457.0,260.0,1.7,28.0,582.0,270.05,184.7
2016,8,18,9,45,468.5,271.5,1.7,28.5,617.5,311.88,217.35
2016,8,18,10,0,480.0,283.0,1.7,29.0,653.0,355.1,251.23
2016,8,18,10,15,669.0,193.5,1.65,29.0,732.5,388.95,276.11
2016,8,18,10,30,858.0,104.0,1.6,29.0,812.0,449.26,322.02
2016,8,18,10,45,862.0,106.5,1.55,29.5,836.5,499.36,361.03
2016,8,18,11,0,866.0,109.0,1.5,30.0,861.0,548.62,398.06
2016,8,18,11,15,674.5,236.0,1.5,30.0,829.0,582.44,422.1
2016,8,18,11,30,483.0,363.0,1.5,30.0,797.0,605.25,436.41
2016,8,18,11,45,481.0,370.0,1.5,30.5,806.5,639.51,459.45
2016,8,18,12,0,479.0,377.0,1.5,31.0,816.0,672.89,481.28
2016,8,18,12,15,461.5,380.0,1.5,31.0,804.0,690.34,493.06
2016,8,18,12,30,444.0,383.0,1.5,31.0,792.0,705.35,503.17
2016,8,18,12,45,662.5,245.5,1.5,31.0,850.5,784.97,561.23
2016,8,18,13,0,881.0,108.0,1.5,31.0,909.0,857.31,609.31
2016,8,18,13,15,878.0,107.5,1.5,31.0,895.5,881.18,623.98
2016,8,18,13,30,875.0,107.0,1.5,31.0,882.0,902.02,637.29
2016,8,18,13,45,871.5,105.0,1.55,31.0,861.5,917.77,648.13
2016,8,18,14,0,868.0,103.0,1.6,31.0,841.0,930.26,657.11
2016,8,18,14,15,861.0,102.0,1.6,31.0,813.0,937.19,662.15
2016,8,18,14,30,854.0,101.0,1.6,31.0,785.0,940.79,665.31
2016,8,18,14,45,844.5,99.0,1.65,31.0,750.5,937.56,665.0
2016,8,18,15,0,835.0,97.0,1.7,31.0,716.0,931.02,662.81
2016,8,18,15,15,518.5,203.0,1.7,31.0,580.0,753.45,548.17
2016,8,18,15,30,202.0,309.0,1.7,31.0,444.0,533.7,392.89
2016,8,18,15,45,277.5,272.5,1.7,31.0,444.0,585.68,433.93
2016,8,18,16,0,353.0,236.0,1.7,31.0,444.0,615.69,458.05
2016,8,18,16,15,222.5,224.5,1.65,30.5,352.0,461.71,348.59
2016,8,18,16,30,92.0,213.0,1.6,30.0,260.0,312.95,238.4
2016,8,18,16,45,80.0,188.5,1.55,30.0,226.0,275.73,211.58
2016,8,18,17,0,68.0,164.0,1.5,30.0,192.0,238.39,183.65
2016,8,18,17,15,63.0,141.0,1.3,29.5,164.0,208.91,161.67
2016,8,18,17,30,58.0,118.0,1.1,29.0,136.0,179.06,138.84
2016,8,18,17,45,47.5,96.0,0.95,28.5,109.0,146.05,112.75
2016,8,18,18,0,37.0,74.0,0.8,28.0,82.0,112.91,85.89
2016,8,18,18,15,19.5,54.0,0.75,27.5,58.0,77.87,56.8
2016,8,18,18,30,2.0,34.0,0.7,27.0,34.0,36.76,22.52
2016,8,18,18,45,1.0,17.0,0.7,26.5,17.0,16.22,0.0
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,8.0,1.05,20.5,8.0,7.28,0.0
2016,8,19,6,0,0.0,16.0,1.2,21.0,16.0,14.03,0.0
2016,8,19,6,15,38.0,34.0,1.15,21.5,40.0,28.06,17.02
2016,8,19,6,30,76.0,52.0,1.1,22.0,64.0,42.2,30.29
2016,8,19,6,45,97.0,73.5,1.05,22.5,94.5,58.37,44.64
2016,8,19,7,0,118.0,95.0,1.0,23.0,125.0,74.12,58.34
2016,8,19,7,15,128.0,118.0,1.0,23.5,157.5,90.33,72.09
2016,8,19,7,30,138.0,141.0,1.0,24.0,190.0,106.04,85.07
2016,8,19,7,45,422.5,109.0,1.0,25.0,293.0,75.28,58.61
2016,8,19,8,0,707.0,77.0,1.0,26.0,396.0,56.52,42.43
2016,8,19,8,15,732.0,80.5,0.95,26.5,445.5,57.53,43.04
2016,8,19,8,30,757.0,84.0,0.9,27.0,495.0,58.47,43.57
2016,8,19,8,45,777.0,86.5,0.9,27.5,541.5,77.49,43.56
2016,8,19,9,0,797.0,89.0,0.9,28.0,588.0,127.15,65.25
2016,8,19,9,15,576.0,192.5,0.9,28.5,567.0,209.12,132.48
2016,8,19,9,30,355.0,296.0,0.9,29.0,546.0,281.08,194.94
2016,8,19,9,45,249.5,332.5,0.9,29.5,513.0,303.65,215.74
2016,8,19,10,0,144.0,369.0,0.9,30.0,480.0,324.4,234.03
2016,8,19,10,15,159.5,386.5,0.9,30.0,514.0,356.52,257.24
2016,8,19,10,30,175.0,404.0,0.9,30.0,548.0,390.59,281.67
2016,8,19,10,45,178.0,417.5,0.95,30.0,568.0,417.78,301.37
2016,8,19,11,0,181.0,431.0,1.0,30.0,588.0,445.41,321.21
2016,8,19,11,15,175.5,440.5,1.05,30.0,595.5,465.56,335.63
2016,8,19,11,30,170.0,450.0,1.1,30.0,603.0,485.19,349.56
2016,8,19,11,45,228.0,446.5,1.15,30.0,653.5,535.95,385.54
2016,8,19,12,0,286.0,443.0,1.2,30.0,704.0,591.18,424.09
2016,8,19,12,15,241.5,452.5,1.2,30.0,673.5,584.59,418.88
2016,8,19,12,30,197.0,462.0,1.2,30.0,643.0,574.54,411.63
2016,8,19,12,45,234.5,452.0,1.25,30.0,666.0,610.45,437.38
2016,8,19,13,0,272.0,442.0,1.3,30.0,689.0,654.89,468.23
2016,8,19,13,15,356.5,402.0,1.25,29.5,720.0,706.99,505.55
2016,8,19,13,30,441.0,362.0,1.2,29.0,751.0,769.97,549.32
2016,8,19,13,45,391.0,374.0,1.2,29.0,712.5,742.34,530.43
2016,8,19,14,0,341.0,386.0,1.2,29.0,674.0,721.57,516.58
2016,8,19,14,15,397.0,347.5,1.15,29.0,672.5,746.44,535.23
2016,8,19,14,30,453.0,309.0,1.1,29.0,671.0,784.73,561.73
2016,8,19,14,45,324.5,329.5,1.1,29.0,583.0,675.94,488.31
2016,8,19,15,0,196.0,350.0,1.1,29.0,495.0,563.64,411.27
2016,8,19,15,15,271.0,315.0,1.1,28.5,503.0,620.43,455.05
2016,8,19,15,30,346.0,280.0,1.1,28.0,511.0,657.15,483.91
2016,8,19,15,45,325.0,262.5,1.1,28.0,467.5,619.11,458.77
2016,8,19,16,0,304.0,245.0,1.1,28.0,424.0,579.86,433.18
2016,8,19,16,15,233.5,230.0,1.05,27.5,360.0,478.71,362.75
2016,8,19,16,30,163.0,215.0,1.0,27.0,296.0,397.56,304.46
2016,8,19,16,45,123.5,189.5,1.0,26.5,247.5,332.58,257.4
2016,8,19,17,0,84.0,164.0,1.0,26.0,199.0,252.63,197.29
2016,8,19,17,15,73.0,141.5,0.95,25.5,169.0,218.46,171.68
2016,8,19,17,30,62.0,119.0,0.9,25.0,139.0,184.34,145.18
2016,8,19,17,45,48.5,96.5,0.9,25.0,110.0,148.32,116.12
2016,8,19,18,0,35.0,74.0,0.9,25.0,81.0,112.31,86.37
2016,8,19,18,15,17.5,53.0,0.9,24.5,56.5,75.77,55.71
2016,8,19,18,30,0.0,32.0,0.9,24.0,32.0,32.96,19.61
2016,8,19,18,45,0.0,16.0,0.9,24.0,16.0,14.59,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,5.5,1.15,20.5,5.5,5.0,0.0
2016,8,20,6,0,0.0,11.0,1.3,21.0,11.0,9.68,0.0
2016,8,20,6,15,0.0,29.5,1.25,21.5,29.5,25.53,14.82
2016,8,20,6,30,0.0,48.0,1.2,22.0,48.0,40.86,29.11
2016,8,20,6,45,11.5,69.0,1.15,22.5,72.0,57.94,44.25
2016,8,20,7,0,23.0,90.0,1.1,23.0,96.0,72.76,57.17
2016,8,20,7,15,31.5,111.5,1.0,23.5,121.5,88.87,70.85
2016,8,20,7,30,40.0,133.0,0.9,24.0,147.0,104.66,83.91
2016,8,20,7,45,24.5,142.5,0.8,25.0,151.5,112.45,89.78
2016,8,20,8,0,9.0,152.0,0.7,26.0,156.0,125.86,100.12
2016,8,20,8,15,26.5,184.0,0.55,26.5,198.0,149.89,119.0
2016,8,20,8,30,44.0,216.0,0.4,27.0,240.0,162.31,128.08
2016,8,20,8,45,97.0,250.5,0.3,27.5,309.0,187.68,139.33
2016,8,20,9,0,150.0,285.0,0.2,28.0,378.0,213.31,153.45
2016,8,20,9,15,191.5,304.0,0.25,28.5,432.0,245.72,174.04
2016,8,20,9,30,233.0,323.0,0.3,29.0,486.0,283.08,199.24
2016,8,20,9,45,155.0,337.0,0.35,29.5,448.0,291.49,208.28
2016,8,20,10,0,77.0,351.0,0.4,30.0,410.0,300.18,216.8
2016,8,20,10,15,107.5,376.0,0.4,30.0,462.5,338.31,243.47
2016,8,20,10,30,138.0,401.0,0.4,30.0,515.0,372.61,267.31
2016,8,20,10,45,187.5,412.0,0.45,30.5,571.5,418.0,298.53
2016,8,20,11,0,237.0,423.0,0.5,31.0,628.0,468.48,333.02
2016,8,20,11,15,545.5,274.0,0.55,31.0,758.5,539.38,384.58
2016,8,20,11,30,854.0,125.0,0.6,31.0,889.0,638.25,455.32
2016,8,20,11,45,857.5,125.0,0.7,31.0,899.0,680.85,485.37
2016,8,20,12,0,861.0,125.0,0.8,31.0,909.0,721.83,514.43
2016,8,20,12,15,861.5,125.0,0.85,31.0,910.5,758.78,539.17
2016,8,20,12,30,862.0,125.0,0.9,31.0,912.0,793.54,561.56
2016,8,20,12,45,859.5,125.0,0.95,31.5,906.0,823.5,579.73
2016,8,20,13,0,857.0,125.0,1.0,32.0,900.0,850.78,596.18
2016,8,20,13,15,853.5,124.5,1.1,31.5,886.0,873.9,613.24
2016,8,20,13,30,850.0,124.0,1.2,31.0,872.0,894.05,628.63
2016,8,20,13,45,842.5,124.0,1.3,31.0,850.5,907.97,639.03
2016,8,20,14,0,835.0,124.0,1.4,31.0,829.0,918.67,647.6
2016,8,20,14,15,827.0,122.5,1.45,30.5,800.5,924.1,653.69
2016,8,20,14,30,819.0,121.0,1.5,30.0,772.0,926.27,657.94
2016,8,20,14,45,810.0,118.0,1.55,30.0,738.0,932.64,663.72
2016,8,20,15,0,801.0,115.0,1.6,30.0,704.0,925.91,661.33
2016,8,20,15,15,441.5,206.0,1.6,29.5,528.0,680.79,500.76
2016,8,20,15,30,82.0,297.0,1.6,29.0,352.0,386.2,287.97
2016,8,20,15,45,408.5,200.5,1.65,29.0,443.0,645.14,484.2
2016,8,20,16,0,735.0,104.0,1.7,29.0,534.0,840.86,619.59
2016,8,20,16,15,711.5,100.0,1.65,29.0,486.0,809.84,598.41
2016,8,20,16,30,688.0,96.0,1.6,29.0,438.0,772.41,575.07
2016,8,20,16,45,658.0,90.5,1.55,29.0,388.0,725.67,545.04
2016,8,20,17,0,628.0,85.0,1.5,29.0,338.0,677.97,513.75
2016,8,20,17,15,584.5,78.5,1.35,28.5,287.5,617.15,472.47
2016,8,20,17,30,541.0,72.0,1.2,28.0,237.0,556.94,430.21
2016,8,20,17,45,485.0,63.0,1.1,27.5,188.5,485.05,377.71
2016,8,20,18,0,429.0,54.0,1.0,27.0,140.0,415.66,324.07
2016,8,20,18,15,336.0,42.5,0.95,26.5,97.5,321.14,248.06
2016,8,20,18,30,243.0,31.0,0.9,26.0,55.0,234.19,169.48
2016,8,20,18,45,121.5,15.5,0.85,25.5,27.5,111.05,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
