Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,21,5,45,47.5,8.0,1.4,21.5,10.0,7.28,0.0
2016,8,21,6,0,95.0,16.0,1.6,22.0,20.0,12.62,0.0
2016,8,21,6,15,204.0,30.5,1.7,22.5,55.5,23.81,13.19
2016,8,21,6,30,313.0,45.0,1.8,23.0,91.0,34.68,23.72
2016,8,21,6,45,397.0,54.0,1.95,23.5,137.5,41.83,30.29
2016,8,21,7,0,481.0,63.0,2.1,24.0,184.0,47.44,35.3
2016,8,21,7,15,439.0,87.5,2.1,24.5,217.5,63.64,49.17
2016,8,21,7,30,397.0,112.0,2.1,25.0,251.0,79.19,62.22
2016,8,21,7,45,449.5,122.0,2.1,25.5,304.0,84.53,66.41
2016,8,21,8,0,502.0,132.0,2.1,26.0,357.0,89.63,70.31
2016,8,21,8,15,616.0,112.0,2.05,26.5,421.0,72.75,55.8
2016,8,21,8,30,730.0,92.0,2.0,27.0,485.0,64.08,48.27
2016,8,21,8,45,756.0,93.0,2.0,27.5,532.5,78.28,46.31
2016,8,21,9,0,782.0,94.0,2.0,28.0,580.0,126.32,65.95
2016,8,21,9,15,555.0,198.0,2.0,28.0,555.5,209.27,134.44
2016,8,21,9,30,328.0,302.0,2.0,28.0,531.0,278.13,195.9
2016,8,21,9,45,351.0,303.5,2.05,28.5,561.0,309.43,219.44
2016,8,21,10,0,374.0,305.0,2.1,29.0,591.0,342.88,245.24
2016,8,21,10,15,387.0,324.5,2.2,29.0,631.0,387.55,279.95
2016,8,21,10,30,400.0,344.0,2.3,29.0,671.0,433.86,315.44
2016,8,21,10,45,632.5,225.0,2.4,29.5,761.0,473.22,345.08
2016,8,21,11,0,865.0,106.0,2.5,30.0,851.0,542.15,397.34
2016,8,21,11,15,868.5,107.0,2.6,30.0,868.0,588.9,433.51
2016,8,21,11,30,872.0,108.0,2.7,30.0,885.0,634.34,468.02
2016,8,21,11,45,876.0,107.0,2.85,30.5,895.0,676.94,499.09
2016,8,21,12,0,880.0,106.0,3.0,31.0,905.0,717.85,528.33
2016,8,21,12,15,880.5,106.5,3.05,31.0,907.5,755.63,554.27
2016,8,21,12,30,881.0,107.0,3.1,31.0,910.0,791.16,578.19
2016,8,21,12,45,877.0,108.5,3.2,31.0,903.5,821.54,598.89
2016,8,21,13,0,873.0,110.0,3.3,31.0,897.0,849.14,617.79
2016,8,21,13,15,870.0,109.0,3.3,31.0,883.5,872.3,633.26
2016,8,21,13,30,867.0,108.0,3.3,31.0,870.0,892.43,646.8
2016,8,21,13,45,541.5,260.5,3.3,31.0,732.5,778.37,568.56
2016,8,21,14,0,216.0,413.0,3.3,31.0,595.0,618.16,451.43
2016,8,21,14,15,190.0,399.5,3.25,31.0,555.5,588.99,432.07
2016,8,21,14,30,164.0,386.0,3.2,31.0,516.0,558.08,410.64
2016,8,21,14,45,498.5,240.5,3.2,31.0,611.0,763.6,563.75
2016,8,21,15,0,833.0,95.0,3.2,31.0,706.0,922.87,672.68
2016,8,21,15,15,535.5,197.0,3.15,30.5,581.5,760.71,564.39
2016,8,21,15,30,238.0,299.0,3.1,30.0,457.0,556.55,416.99
2016,8,21,15,45,253.0,273.5,3.05,30.0,430.5,562.85,424.07
2016,8,21,16,0,268.0,248.0,3.0,30.0,404.0,549.04,416.07
2016,8,21,16,15,134.0,194.5,2.8,29.5,272.5,342.67,263.51
2016,8,21,16,30,0.0,141.0,2.6,29.0,141.0,131.73,98.85
2016,8,21,16,45,0.0,125.0,2.45,29.0,125.0,116.77,87.73
2016,8,21,17,0,0.0,109.0,2.3,29.0,109.0,101.73,76.11
2016,8,21,17,15,0.0,92.5,2.0,28.5,92.5,86.04,63.94
2016,8,21,17,30,0.0,76.0,1.7,28.0,76.0,70.2,51.41
2016,8,21,17,45,244.0,60.5,1.4,27.5,108.5,289.34,231.09
2016,8,21,18,0,488.0,45.0,1.1,27.0,141.0,445.51,348.31
2016,8,21,18,15,392.0,36.0,1.1,26.5,97.5,350.37,270.26
2016,8,21,18,30,296.0,27.0,1.1,26.0,54.0,263.29,187.71
2016,8,21,18,45,148.0,13.5,1.1,25.5,27.0,100.17,0.0
2016,8,21,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,22,5,45,95.5,7.5,1.6,17.5,11.5,6.82,0.0
2016,8,22,6,0,191.0,15.0,1.8,18.0,23.0,13.64,0.0
2016,8,22,6,15,322.5,26.5,1.9,18.5,63.0,21.43,11.39
2016,8,22,6,30,454.0,38.0,2.0,19.0,103.0,30.21,20.29
2016,8,22,6,45,532.5,45.0,2.15,20.0,153.0,34.7,24.56
2016,8,22,7,0,611.0,52.0,2.3,21.0,203.0,39.11,28.52
2016,8,22,7,15,660.5,57.5,2.4,21.5,256.5,46.0,34.52
2016,8,22,7,30,710.0,63.0,2.5,22.0,310.0,49.21,37.18
2016,8,22,7,45,745.0,66.5,2.6,23.0,364.0,50.65,38.15
2016,8,22,8,0,780.0,70.0,2.7,24.0,418.0,52.06,39.05
2016,8,22,8,15,804.5,73.5,2.6,24.5,470.0,53.34,39.9
2016,8,22,8,30,829.0,77.0,2.5,25.0,522.0,63.7,48.4
2016,8,22,8,45,847.5,79.5,2.4,25.5,570.5,79.68,47.69
2016,8,22,9,0,866.0,82.0,2.3,26.0,619.0,132.87,69.04
2016,8,22,9,15,726.5,145.5,2.15,26.0,618.5,193.51,116.26
2016,8,22,9,30,587.0,209.0,2.0,26.0,618.0,256.56,171.13
2016,8,22,9,45,751.5,148.5,1.95,26.5,702.0,291.03,194.59
2016,8,22,10,0,916.0,88.0,1.9,27.0,786.0,354.02,242.35
2016,8,22,10,15,923.5,89.5,1.85,27.0,818.5,409.41,289.19
2016,8,22,10,30,931.0,91.0,1.8,27.0,851.0,464.58,334.77
2016,8,22,10,45,936.5,91.5,1.75,27.5,876.5,517.59,376.7
2016,8,22,11,0,942.0,92.0,1.7,28.0,902.0,569.71,416.46
2016,8,22,11,15,945.5,92.5,1.7,28.0,919.5,619.61,454.37
2016,8,22,11,30,949.0,93.0,1.7,28.0,937.0,668.01,490.16
2016,8,22,11,45,951.5,93.0,1.7,28.0,947.5,713.64,523.11
2016,8,22,12,0,954.0,93.0,1.7,28.0,958.0,757.28,553.85
2016,8,22,12,15,954.0,93.0,1.65,28.0,959.5,796.91,579.14
2016,8,22,12,30,954.0,93.0,1.6,28.0,961.0,834.01,602.52
2016,8,22,12,45,951.5,94.0,1.6,28.5,954.5,867.33,622.57
2016,8,22,13,0,949.0,95.0,1.6,29.0,948.0,897.69,640.59
2016,8,22,13,15,946.0,94.5,1.55,29.0,933.5,923.06,656.07
2016,8,22,13,30,943.0,94.0,1.5,29.0,919.0,945.16,669.49
2016,8,22,13,45,938.5,93.0,1.5,29.0,897.0,962.01,680.38
2016,8,22,14,0,934.0,92.0,1.5,29.0,875.0,975.36,689.25
2016,8,22,14,15,927.5,90.5,1.45,29.0,846.0,982.76,693.86
2016,8,22,14,30,921.0,89.0,1.4,29.0,817.0,986.55,696.44
2016,8,22,14,45,911.5,88.0,1.4,29.0,780.5,984.46,696.31
2016,8,22,15,0,902.0,87.0,1.4,29.0,744.0,978.87,694.24
2016,8,22,15,15,890.5,85.0,1.3,28.5,702.5,966.76,688.14
2016,8,22,15,30,879.0,83.0,1.2,28.0,661.0,951.35,680.1
2016,8,22,15,45,862.5,81.0,1.2,28.0,614.5,928.03,667.42
2016,8,22,16,0,846.0,79.0,1.2,28.0,568.0,901.86,652.99
2016,8,22,16,15,825.5,76.0,1.15,27.5,517.5,868.13,634.13
2016,8,22,16,30,805.0,73.0,1.1,27.0,467.0,841.2,619.56
2016,8,22,16,45,776.0,69.5,1.05,27.0,414.0,794.87,590.53
2016,8,22,17,0,747.0,66.0,1.0,27.0,361.0,747.2,560.13
2016,8,22,17,15,706.5,61.5,0.85,26.5,307.0,687.72,520.48
2016,8,22,17,30,666.0,57.0,0.7,26.0,253.0,628.29,479.39
2016,8,22,17,45,604.0,50.5,0.6,25.5,201.0,555.96,427.51
2016,8,22,18,0,542.0,44.0,0.5,25.0,149.0,481.82,371.37
2016,8,22,18,15,441.0,35.0,0.5,24.5,103.0,381.4,292.15
2016,8,22,18,30,340.0,26.0,0.5,24.0,57.0,289.52,201.49
2016,8,22,18,45,170.0,13.0,0.5,24.0,28.5,112.3,0.0
2016,8,22,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,23,5,45,87.5,7.0,1.6,16.5,10.5,0.0,0.0
2016,8,23,6,0,175.0,14.0,1.8,17.0,21.0,12.73,0.0
2016,8,23,6,15,306.5,25.5,1.75,17.5,60.0,20.58,10.58
2016,8,23,6,30,438.0,37.0,1.7,18.0,99.0,29.37,19.65
2016,8,23,6,45,515.5,45.0,1.7,18.5,148.5,34.72,24.74
2016,8,23,7,0,593.0,53.0,1.7,19.0,198.0,39.9,29.48
2016,8,23,7,15,642.5,58.5,1.65,20.0,250.5,42.84,31.99
2016,8,23,7,30,692.0,64.0,1.6,21.0,303.0,50.0,38.04
2016,8,23,7,45,726.0,68.5,1.55,22.5,356.0,52.15,39.54
2016,8,23,8,0,760.0,73.0,1.5,24.0,409.0,54.23,40.91
2016,8,23,8,15,785.0,76.0,1.55,24.5,460.5,55.05,41.36
2016,8,23,8,30,810.0,79.0,1.6,25.0,512.0,55.82,41.76
2016,8,23,8,45,826.5,82.5,1.65,26.0,560.0,79.47,48.81
2016,8,23,9,0,843.0,86.0,1.7,27.0,608.0,132.08,69.27
2016,8,23,9,15,857.0,88.5,1.6,27.0,651.5,185.52,104.09
2016,8,23,9,30,871.0,91.0,1.5,27.0,695.0,240.33,146.75
2016,8,23,9,45,881.0,93.0,1.45,27.5,733.5,294.95,191.96
2016,8,23,10,0,891.0,95.0,1.4,28.0,772.0,350.1,238.06
2016,8,23,10,15,577.0,240.5,1.3,28.0,686.5,386.17,275.15
2016,8,23,10,30,263.0,386.0,1.2,28.0,601.0,405.81,294.89
2016,8,23,10,45,384.5,357.0,1.15,28.5,681.5,462.41,334.89
2016,8,23,11,0,506.0,328.0,1.1,29.0,762.0,525.33,379.21
2016,8,23,11,15,319.0,384.5,1.05,29.0,660.5,498.59,360.63
2016,8,23,11,30,132.0,441.0,1.0,29.0,559.0,453.96,328.37
2016,8,23,11,45,272.5,412.0,0.95,29.5,657.5,534.83,385.64
2016,8,23,12,0,413.0,383.0,0.9,30.0,756.0,629.02,449.58
2016,8,23,12,15,249.5,410.5,0.85,30.0,636.0,555.43,397.23
2016,8,23,12,30,86.0,438.0,0.8,30.0,516.0,461.94,331.06
2016,8,23,12,45,49.0,343.5,0.8,30.0,388.0,353.35,256.31
2016,8,23,13,0,12.0,249.0,0.8,30.0,260.0,233.5,170.44
2016,8,23,13,15,229.5,300.5,0.75,30.0,501.0,497.22,363.55
2016,8,23,13,30,447.0,352.0,0.7,30.0,742.0,763.8,540.16
2016,8,23,13,45,478.0,332.5,0.7,30.0,740.5,790.27,555.23
2016,8,23,14,0,509.0,313.0,0.7,30.0,739.0,815.12,572.22
2016,8,23,14,15,699.5,207.5,0.65,30.0,770.5,905.32,632.32
2016,8,23,14,30,890.0,102.0,0.6,30.0,802.0,969.82,670.19
2016,8,23,14,45,880.0,100.5,0.6,30.0,766.5,966.77,668.58
2016,8,23,15,0,870.0,99.0,0.6,30.0,731.0,960.28,666.06
2016,8,23,15,15,574.0,193.0,0.6,29.5,600.5,799.21,568.73
2016,8,23,15,30,278.0,287.0,0.6,29.0,470.0,598.63,434.47
2016,8,23,15,45,147.0,244.5,0.65,29.0,341.0,409.26,304.61
2016,8,23,16,0,16.0,202.0,0.7,29.0,212.0,207.24,155.07
2016,8,23,16,15,55.5,203.5,0.7,28.5,231.5,264.47,201.42
2016,8,23,16,30,95.0,205.0,0.7,28.0,251.0,307.08,235.37
2016,8,23,16,45,90.0,182.0,0.75,28.0,222.0,277.98,214.18
2016,8,23,17,0,85.0,159.0,0.8,28.0,193.0,248.5,192.67
2016,8,23,17,15,79.0,135.5,0.75,27.5,163.5,217.1,169.29
2016,8,23,17,30,73.0,112.0,0.7,27.0,134.0,185.3,144.89
2016,8,23,17,45,61.0,90.0,0.65,26.5,105.5,150.78,117.38
2016,8,23,18,0,49.0,68.0,0.6,26.0,77.0,116.12,88.95
2016,8,23,18,15,27.0,47.5,0.65,25.5,52.5,76.77,55.9
2016,8,23,18,30,5.0,27.0,0.7,25.0,28.0,31.09,16.27
2016,8,23,18,45,2.5,13.5,0.75,24.5,14.0,13.75,0.0
2016,8,23,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,5,45,41.5,7.0,0.75,17.5,8.5,0.0,0.0
2016,8,24,6,0,83.0,14.0,0.8,18.0,17.0,12.73,0.0
2016,8,24,6,15,202.0,29.5,0.85,18.5,53.0,23.1,12.26
2016,8,24,6,30,321.0,45.0,0.9,19.0,89.0,34.81,24.18
2016,8,24,6,45,402.0,56.0,0.95,20.0,136.5,43.99,32.6
2016,8,24,7,0,483.0,67.0,1.0,21.0,184.0,51.21,39.02
2016,8,24,7,15,478.0,81.5,1.2,22.0,221.5,60.62,47.08
2016,8,24,7,30,473.0,96.0,1.4,23.0,259.0,68.63,53.7
2016,8,24,7,45,471.5,116.0,1.6,24.0,301.0,80.84,63.71
2016,8,24,8,0,470.0,136.0,1.8,25.0,343.0,92.36,72.93
2016,8,24,8,15,596.5,121.0,1.7,25.5,416.5,79.52,61.74
2016,8,24,8,30,723.0,106.0,1.6,26.0,490.0,67.28,51.17
2016,8,24,8,45,741.5,111.0,1.55,26.5,537.0,78.81,50.1
2016,8,24,9,0,760.0,116.0,1.5,27.0,584.0,135.93,75.53
2016,8,24,9,15,663.0,165.0,1.4,27.0,595.0,195.93,120.11
2016,8,24,9,30,566.0,214.0,1.3,27.0,606.0,255.06,169.43
2016,8,24,9,45,563.0,232.0,1.2,27.5,640.5,303.41,207.81
2016,8,24,10,0,560.0,250.0,1.1,28.0,675.0,351.65,246.11
2016,8,24,10,15,468.0,301.5,1.05,28.0,666.5,391.69,279.84
2016,8,24,10,30,376.0,353.0,1.0,28.0,658.0,428.6,309.23
2016,8,24,10,45,362.0,372.0,0.95,28.5,673.0,462.48,333.79
2016,8,24,11,0,348.0,391.0,0.9,29.0,688.0,495.11,356.61
2016,8,24,11,15,283.5,415.0,0.85,29.0,660.5,501.84,361.42
2016,8,24,11,30,219.0,439.0,0.8,29.0,633.0,505.53,363.56
2016,8,24,11,45,261.0,434.5,0.75,29.5,668.5,545.44,390.53
2016,8,24,12,0,303.0,430.0,0.7,30.0,704.0,590.86,420.39
2016,8,24,12,15,275.5,438.0,0.65,30.0,687.5,598.22,424.34
2016,8,24,12,30,248.0,446.0,0.6,30.0,671.0,603.11,426.85
2016,8,24,12,45,247.0,443.0,0.55,30.0,665.5,617.13,435.87
2016,8,24,13,0,246.0,440.0,0.5,30.0,660.0,630.11,444.05
2016,8,24,13,15,255.0,430.5,0.45,30.0,655.5,644.46,453.38
2016,8,24,13,30,264.0,421.0,0.4,30.0,651.0,657.86,462.07
2016,8,24,13,45,216.5,415.5,0.4,30.0,601.0,610.36,430.85
2016,8,24,14,0,169.0,410.0,0.4,30.0,551.0,570.99,404.98
2016,8,24,14,15,263.0,376.5,0.4,29.5,586.5,648.24,460.19
2016,8,24,14,30,357.0,343.0,0.4,29.0,622.0,711.59,504.6
2016,8,24,14,45,326.0,333.5,0.4,29.0,579.5,680.05,483.89
2016,8,24,15,0,295.0,324.0,0.4,29.0,537.0,646.72,462.99
2016,8,24,15,15,292.5,303.5,0.45,28.5,504.5,626.83,453.16
2016,8,24,15,30,290.0,283.0,0.5,28.0,472.0,605.17,441.82
2016,8,24,15,45,357.5,245.0,0.55,28.0,461.0,627.32,461.07
2016,8,24,16,0,425.0,207.0,0.6,28.0,450.0,663.92,489.22
2016,8,24,16,15,313.5,204.5,0.6,28.0,375.0,537.91,402.23
2016,8,24,16,30,202.0,202.0,0.6,28.0,300.0,416.53,316.16
2016,8,24,16,45,185.5,182.0,0.65,28.0,263.5,378.28,290.36
2016,8,24,17,0,169.0,162.0,0.7,28.0,227.0,340.08,263.14
2016,8,24,17,15,308.0,126.0,0.65,27.0,222.5,422.47,329.49
2016,8,24,17,30,447.0,90.0,0.6,26.0,218.0,494.83,385.29
2016,8,24,17,45,382.5,77.0,0.6,25.5,170.0,416.82,325.75
2016,8,24,18,0,318.0,64.0,0.6,25.0,122.0,342.82,267.64
2016,8,24,18,15,227.0,46.5,0.65,24.5,81.0,249.19,191.32
2016,8,24,18,30,136.0,29.0,0.7,24.0,40.0,158.44,101.22
2016,8,24,18,45,68.0,14.5,0.75,23.5,20.0,52.99,0.0
2016,8,24,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,7.0,1.15,19.5,7.0,0.0,0.0
2016,8,25,6,0,0.0,14.0,1.3,20.0,14.0,12.73,0.0
2016,8,25,6,15,119.5,31.0,1.35,20.5,47.0,24.94,13.18
2016,8,25,6,30,239.0,48.0,1.4,21.0,80.0,36.99,25.73
2016,8,25,6,45,317.5,61.5,1.5,22.0,125.0,46.59,34.49
2016,8,25,7,0,396.0,75.0,1.6,23.0,170.0,55.86,42.66
2016,8,25,7,15,451.5,85.0,1.7,23.5,219.0,62.15,48.09
2016,8,25,7,30,507.0,95.0,1.8,24.0,268.0,68.95,53.76
2016,8,25,7,45,548.0,102.5,1.9,25.0,318.5,71.94,55.93
2016,8,25,8,0,589.0,110.0,2.0,26.0,369.0,74.77,57.89
2016,8,25,8,15,619.0,116.5,1.9,26.5,418.0,76.6,59.08
2016,8,25,8,30,649.0,123.0,1.8,27.0,467.0,78.29,60.14
2016,8,25,8,45,671.0,128.0,1.7,27.5,513.0,87.07,58.04
2016,8,25,9,0,693.0,133.0,1.6,28.0,559.0,133.57,76.03
2016,8,25,9,15,710.5,137.0,1.45,28.5,601.0,181.49,106.46
2016,8,25,9,30,728.0,141.0,1.3,29.0,643.0,231.45,144.1
2016,8,25,9,45,775.5,125.5,1.15,29.5,687.5,282.28,183.8
2016,8,25,10,0,823.0,110.0,1.0,30.0,732.0,337.57,227.62
2016,8,25,10,15,832.0,111.5,0.85,30.5,763.5,388.85,268.86
2016,8,25,10,30,841.0,113.0,0.7,31.0,795.0,440.16,308.67
2016,8,25,10,45,843.5,117.0,0.6,31.5,818.5,490.21,346.21
2016,8,25,11,0,846.0,121.0,0.5,32.0,842.0,539.31,381.38
2016,8,25,11,15,850.0,121.5,0.45,32.0,859.0,585.35,414.32
2016,8,25,11,30,854.0,122.0,0.4,32.0,876.0,630.14,445.31
2016,8,25,11,45,851.5,126.0,0.35,32.5,884.5,672.15,472.46
2016,8,25,12,0,849.0,130.0,0.3,33.0,893.0,712.12,497.35
2016,8,25,12,15,849.5,130.0,0.3,33.0,894.5,748.72,521.06
2016,8,25,12,30,850.0,130.0,0.3,33.0,896.0,783.11,541.94
2016,8,25,12,45,836.5,137.5,0.3,33.5,887.0,810.6,557.33
2016,8,25,13,0,823.0,145.0,0.3,34.0,878.0,842.11,575.14
2016,8,25,13,15,819.0,144.0,0.3,34.0,864.0,864.57,588.52
2016,8,25,13,30,815.0,143.0,0.3,34.0,850.0,884.0,600.25
2016,8,25,13,45,806.5,143.5,0.3,34.0,827.5,897.78,608.73
2016,8,25,14,0,798.0,144.0,0.3,34.0,805.0,908.3,615.47
2016,8,25,14,15,789.5,142.0,0.25,34.0,776.5,912.93,617.93
2016,8,25,14,30,781.0,140.0,0.2,34.0,748.0,914.24,618.69
2016,8,25,14,45,575.0,221.5,0.2,34.0,658.0,819.18,561.7
2016,8,25,15,0,369.0,303.0,0.2,34.0,568.0,693.93,481.56
2016,8,25,15,15,336.0,291.0,0.2,33.5,521.5,653.94,459.32
2016,8,25,15,30,303.0,279.0,0.2,33.0,475.0,612.6,434.64
2016,8,25,15,45,492.0,200.5,0.2,33.0,491.5,720.56,511.1
2016,8,25,16,0,681.0,122.0,0.2,33.0,508.0,810.45,569.58
2016,8,25,16,15,654.5,116.5,0.2,32.5,459.5,771.23,546.59
2016,8,25,16,30,628.0,111.0,0.2,32.0,411.0,730.31,523.86
2016,8,25,16,45,592.0,104.5,0.2,32.0,361.0,678.47,492.31
2016,8,25,17,0,556.0,98.0,0.2,32.0,311.0,626.01,459.5
2016,8,25,17,15,507.5,89.5,0.2,31.5,261.0,560.7,417.48
2016,8,25,17,30,459.0,81.0,0.2,31.0,211.0,490.9,370.32
2016,8,25,17,45,391.5,69.5,0.2,30.5,164.0,412.18,313.42
2016,8,25,18,0,324.0,58.0,0.2,30.0,117.0,337.8,256.57
2016,8,25,18,15,229.5,42.5,0.3,29.5,77.0,244.48,182.48
2016,8,25,18,30,135.0,27.0,0.4,29.0,37.0,152.29,88.6
2016,8,25,18,45,67.5,13.5,0.5,28.5,18.5,51.59,0.0
2016,8,25,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,5,45,44.0,6.0,1.45,22.5,7.5,0.0,0.0
2016,8,26,6,0,88.0,12.0,1.7,23.0,15.0,10.91,0.0
2016,8,26,6,15,210.0,26.0,1.7,23.5,50.0,21.17,9.82
2016,8,26,6,30,332.0,40.0,1.7,24.0,85.0,32.12,21.26
2016,8,26,6,45,419.0,49.0,1.7,24.5,132.0,38.09,26.88
2016,8,26,7,0,506.0,58.0,1.7,25.0,179.0,43.9,32.08
2016,8,26,7,15,560.0,65.0,1.85,26.0,229.5,47.75,35.32
2016,8,26,7,30,614.0,72.0,2.0,27.0,280.0,51.45,38.29
2016,8,26,7,45,654.5,76.5,2.2,28.0,332.0,53.08,39.39
2016,8,26,8,0,695.0,81.0,2.4,29.0,384.0,54.65,40.39
2016,8,26,8,15,722.0,85.0,2.5,29.5,434.5,61.41,45.77
2016,8,26,8,30,749.0,89.0,2.6,30.0,485.0,62.6,46.48
2016,8,26,8,45,770.0,92.0,2.75,31.0,532.0,70.35,52.46
2016,8,26,9,0,791.0,95.0,2.9,32.0,579.0,120.28,61.76
2016,8,26,9,15,806.5,97.5,2.8,32.0,622.0,171.62,93.95
2016,8,26,9,30,822.0,100.0,2.7,32.0,665.0,232.8,140.43
2016,8,26,9,45,825.0,106.5,2.6,32.5,701.0,286.43,184.25
2016,8,26,10,0,828.0,113.0,2.5,33.0,737.0,339.92,228.55
2016,8,26,10,15,837.0,115.0,2.4,33.0,768.5,391.91,271.65
2016,8,26,10,30,846.0,117.0,2.3,33.0,800.0,443.95,313.85
2016,8,26,10,45,850.5,119.5,2.25,33.5,824.5,494.13,353.0
2016,8,26,11,0,855.0,122.0,2.2,34.0,849.0,543.5,390.23
2016,8,26,11,15,859.5,123.0,2.1,34.0,866.5,590.69,425.36
2016,8,26,11,30,864.0,124.0,2.0,34.0,884.0,636.68,458.55
2016,8,26,11,45,865.0,125.0,1.95,34.5,893.0,678.98,487.56
2016,8,26,12,0,866.0,126.0,1.9,35.0,902.0,719.42,514.45
2016,8,26,12,15,609.5,269.5,1.85,35.0,816.5,699.55,497.05
2016,8,26,12,30,353.0,413.0,1.8,35.0,731.0,654.49,462.36
2016,8,26,12,45,597.0,276.5,1.75,35.5,809.0,753.56,532.37
2016,8,26,13,0,841.0,140.0,1.7,36.0,887.0,844.34,591.87
2016,8,26,13,15,837.5,139.5,1.65,36.0,873.0,867.24,605.19
2016,8,26,13,30,834.0,139.0,1.6,36.0,859.0,895.59,622.51
2016,8,26,13,45,826.5,138.5,1.55,36.0,837.0,909.53,630.84
2016,8,26,14,0,819.0,138.0,1.5,36.0,815.0,920.17,637.35
2016,8,26,14,15,810.5,136.0,1.45,35.5,786.0,924.93,641.71
2016,8,26,14,30,802.0,134.0,1.4,35.0,757.0,926.33,644.19
2016,8,26,14,45,788.0,133.0,1.4,35.0,721.5,920.25,641.59
2016,8,26,15,0,774.0,132.0,1.4,35.0,686.0,910.89,637.18
2016,8,26,15,15,758.5,128.5,1.35,35.0,645.0,894.17,627.68
2016,8,26,15,30,743.0,125.0,1.3,35.0,604.0,879.92,619.9
2016,8,26,15,45,719.0,123.0,1.3,35.0,558.0,851.53,603.89
2016,8,26,16,0,695.0,121.0,1.3,35.0,512.0,820.78,586.41
2016,8,26,16,15,668.0,115.5,1.25,34.5,463.0,780.87,563.42
2016,8,26,16,30,641.0,110.0,1.2,34.0,414.0,739.24,538.94
2016,8,26,16,45,600.5,104.5,1.15,34.0,363.0,684.42,503.96
2016,8,26,17,0,560.0,99.0,1.1,34.0,312.0,629.12,467.84
2016,8,26,17,15,510.5,90.5,0.95,33.0,261.0,562.88,423.83
2016,8,26,17,30,461.0,82.0,0.8,32.0,210.0,492.91,375.23
2016,8,26,17,45,388.0,70.5,0.7,31.5,162.0,410.3,313.78
2016,8,26,18,0,315.0,59.0,0.6,31.0,114.0,332.53,253.12
2016,8,26,18,15,220.5,42.5,0.6,30.5,74.5,238.65,177.39
2016,8,26,18,30,126.0,26.0,0.6,30.0,35.0,143.08,74.56
2016,8,26,18,45,63.0,13.0,0.65,29.5,17.5,48.33,0.0
2016,8,26,19,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.2,27.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.15,27.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.1,27.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.1,26.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.15,25.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,5,45,21.5,5.5,1.25,22.5,6.0,0.0,0.0
2016,8,27,6,0,43.0,11.0,1.4,23.0,12.0,10.01,0.0
2016,8,27,6,15,142.0,28.5,1.45,23.5,45.0,22.31,10.24
2016,8,27,6,30,241.0,46.0,1.5,24.0,78.0,35.52,24.05
2016,8,27,6,45,317.0,60.5,1.6,24.5,123.0,45.93,33.5
2016,8,27,7,0,393.0,75.0,1.7,25.0,168.0,55.97,42.35
2016,8,27,7,15,449.5,85.5,1.7,26.0,217.0,62.63,47.98
2016,8,27,7,30,506.0,96.0,1.7,27.0,266.0,69.04,53.16
2016,8,27,7,45,542.5,105.0,1.7,28.0,316.0,74.21,57.13
2016,8,27,8,0,579.0,114.0,1.7,29.0,366.0,78.07,59.9
2016,8,27,8,15,609.5,120.5,1.75,29.5,415.0,79.78,60.96
2016,8,27,8,30,640.0,127.0,1.8,30.0,464.0,81.35,61.91
2016,8,27,8,45,658.0,134.5,1.9,31.0,509.5,88.61,67.34
2016,8,27,9,0,676.0,142.0,2.0,32.0,555.0,135.85,77.83
2016,8,27,9,15,693.5,146.5,1.95,32.0,597.0,183.26,107.25
2016,8,27,9,30,711.0,151.0,1.9,32.0,639.0,232.75,144.2
2016,8,27,9,45,713.5,160.5,1.9,32.5,673.5,284.05,185.4
2016,8,27,10,0,716.0,170.0,1.9,33.0,708.0,335.52,227.21
2016,8,27,10,15,726.5,173.0,1.85,33.0,738.5,384.97,267.38
2016,8,27,10,30,737.0,176.0,1.8,33.0,769.0,434.97,307.17
2016,8,27,10,45,735.0,184.0,1.8,33.5,791.0,483.43,344.36
2016,8,27,11,0,733.0,192.0,1.8,34.0,813.0,530.94,379.63
2016,8,27,11,15,436.5,315.0,1.75,34.0,687.0,505.7,362.61
2016,8,27,11,30,140.0,438.0,1.7,34.0,561.0,455.87,326.0
2016,8,27,11,45,279.5,407.0,1.7,34.5,656.0,534.2,381.46
2016,8,27,12,0,419.0,376.0,1.7,35.0,751.0,625.61,444.07
2016,8,27,12,15,376.5,397.5,1.7,35.0,734.5,636.47,450.48
2016,8,27,12,30,334.0,419.0,1.7,35.0,718.0,644.8,455.52
2016,8,27,12,45,367.5,399.5,1.75,35.0,726.5,673.74,476.17
2016,8,27,13,0,401.0,380.0,1.8,35.0,735.0,702.69,496.67
2016,8,27,13,15,318.5,401.0,1.8,34.5,680.5,670.27,474.92
2016,8,27,13,30,236.0,422.0,1.8,34.0,626.0,622.38,443.03
2016,8,27,13,45,431.0,334.5,1.85,34.0,694.0,746.88,531.51
2016,8,27,14,0,626.0,247.0,1.9,34.0,762.0,857.52,607.92
2016,8,27,14,15,581.5,258.0,1.9,33.5,723.0,836.89,595.06
2016,8,27,14,30,537.0,269.0,1.9,33.0,684.0,817.49,583.98
2016,8,27,14,45,393.5,298.0,1.95,33.0,595.0,704.25,508.41
2016,8,27,15,0,250.0,327.0,2.0,33.0,506.0,606.12,440.62
2016,8,27,15,15,178.5,308.5,2.0,32.5,432.5,505.21,372.02
2016,8,27,15,30,107.0,290.0,2.0,32.0,359.0,403.38,300.1
2016,8,27,15,45,53.5,150.5,2.0,32.0,185.0,198.16,149.23
2016,8,27,16,0,0.0,11.0,2.0,32.0,11.0,9.7,2.03
2016,8,27,16,15,0.0,27.0,1.9,31.5,27.0,23.81,13.35
2016,8,27,16,30,0.0,43.0,1.8,31.0,43.0,37.95,24.74
2016,8,27,16,45,0.0,37.5,1.75,31.0,37.5,33.07,20.93
2016,8,27,17,0,0.0,32.0,1.7,31.0,32.0,28.19,17.09
2016,8,27,17,15,0.0,26.5,1.5,30.0,26.5,23.33,13.29
2016,8,27,17,30,0.0,21.0,1.3,29.0,21.0,18.47,9.41
2016,8,27,17,45,0.0,16.0,1.15,28.5,16.0,14.06,5.79
2016,8,27,18,0,0.0,11.0,1.0,28.0,11.0,9.65,2.13
2016,8,27,18,15,0.0,6.5,0.95,27.5,6.5,5.7,0.0
2016,8,27,18,30,0.0,2.0,0.9,27.0,2.0,1.75,0.0
2016,8,27,18,45,0.0,1.0,0.85,27.0,1.0,0.91,0.0
2016,8,27,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,8,28,5,45,34.0,5.5,1.8,20.0,6.0,0.0,0.0
2016,8,28,6,0,68.0,11.0,2.0,20.0,12.0,10.01,0.0
2016,8,28,6,15,192.0,25.5,2.05,20.5,46.5,20.02,8.33
2016,8,28,6,30,316.0,40.0,2.1,21.0,81.0,32.33,21.63
2016,8,28,6,45,406.5,49.5,2.15,21.5,128.0,38.71,27.73
2016,8,28,7,0,497.0,59.0,2.2,22.0,175.0,44.91,33.36
2016,8,28,7,15,553.0,66.5,2.25,22.5,226.5,49.12,37.05
2016,8,28,7,30,609.0,74.0,2.3,23.0,278.0,53.16,40.44
2016,8,28,7,45,653.0,78.5,2.4,24.0,331.0,54.72,41.51
2016,8,28,8,0,697.0,83.0,2.5,25.0,384.0,56.26,42.49
2016,8,28,8,15,725.0,87.5,2.55,25.5,435.0,63.54,48.39
2016,8,28,8,30,753.0,92.0,2.6,26.0,486.0,65.04,49.36
2016,8,28,8,45,775.5,94.5,2.65,27.0,534.0,69.16,52.41
2016,8,28,9,0,798.0,97.0,2.7,28.0,582.0,119.21,62.59
2016,8,28,9,15,813.5,100.0,2.7,28.5,626.0,171.38,95.0
2016,8,28,9,30,829.0,103.0,2.7,29.0,670.0,225.25,135.96
2016,8,28,9,45,841.5,105.0,2.7,29.5,708.0,286.56,185.84
2016,8,28,10,0,854.0,107.0,2.7,30.0,746.0,340.61,231.08
2016,8,28,10,15,862.5,108.5,2.7,30.0,778.0,393.45,275.76
2016,8,28,10,30,871.0,110.0,2.7,30.0,810.0,446.23,319.57
2016,8,28,10,45,877.0,111.5,2.7,30.5,835.0,497.59,360.55
2016,8,28,11,0,883.0,113.0,2.7,31.0,860.0,548.21,399.69
2016,8,28,11,15,887.0,114.0,2.7,31.0,877.5,596.38,436.74
2016,8,28,11,30,891.0,115.0,2.7,31.0,895.0,643.22,471.86
2016,8,28,11,45,892.5,116.0,2.7,31.5,904.0,686.91,502.94
2016,8,28,12,0,894.0,117.0,2.7,32.0,913.0,728.7,531.87
2016,8,28,12,15,894.5,117.0,2.65,32.0,914.5,766.8,557.94
2016,8,28,12,30,895.0,117.0,2.6,32.0,916.0,802.54,581.12
2016,8,28,12,45,892.5,117.0,2.6,32.0,909.0,833.36,601.26
2016,8,28,13,0,890.0,117.0,2.6,32.0,902.0,861.34,619.54
2016,8,28,13,15,886.5,116.5,2.6,32.0,887.5,885.02,635.04
2016,8,28,13,30,883.0,116.0,2.6,32.0,873.0,905.56,648.6
2016,8,28,13,45,876.0,115.5,2.6,32.0,850.5,919.74,658.18
2016,8,28,14,0,869.0,115.0,2.6,32.0,828.0,930.54,665.76
2016,8,28,14,15,861.0,113.5,2.6,32.0,798.5,935.98,670.07
2016,8,28,14,30,853.0,112.0,2.6,32.0,769.0,938.01,672.39
2016,8,28,14,45,840.0,111.0,2.6,32.0,732.5,932.47,670.03
2016,8,28,15,0,827.0,110.0,2.6,32.0,696.0,933.4,672.07
2016,8,28,15,15,749.0,132.0,2.55,31.5,638.0,885.91,643.64
2016,8,28,15,30,671.0,154.0,2.5,31.0,580.0,842.89,618.17
2016,8,28,15,45,535.0,180.5,2.45,31.0,504.0,734.69,546.35
2016,8,28,16,0,399.0,207.0,2.4,31.0,428.0,636.46,477.31
2016,8,28,16,15,551.5,149.5,2.25,30.5,423.5,704.05,530.59
2016,8,28,16,30,704.0,92.0,2.1,30.0,419.0,769.33,577.09
2016,8,28,16,45,666.0,87.5,2.0,30.0,367.0,716.71,541.37
2016,8,28,17,0,628.0,83.0,1.9,30.0,315.0,663.51,505.39
2016,8,28,17,15,579.0,75.5,1.65,29.0,263.0,597.36,459.95
2016,8,28,17,30,530.0,68.0,1.4,28.0,211.0,532.2,413.28
2016,8,28,17,45,453.5,59.0,1.15,27.0,162.0,446.27,348.57
2016,8,28,18,0,377.0,50.0,0.9,26.0,113.0,364.23,282.87
2016,8,28,18,15,268.5,36.0,0.9,25.5,72.5,259.64,195.59
2016,8,28,18,30,160.0,22.0,0.9,25.0,32.0,153.35,51.72
2016,8,28,18,45,80.0,11.0,0.9,24.5,16.0,55.89,0.0
2016,8,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,4.5,1.75,19.5,4.5,0.0,0.0
2016,8,29,6,0,0.0,9.0,2.0,20.0,9.0,8.19,0.0
2016,8,29,6,15,76.0,26.5,2.0,20.5,36.5,21.42,8.73
2016,8,29,6,30,152.0,44.0,2.0,21.0,64.0,34.98,23.81
2016,8,29,6,45,200.0,63.0,2.05,21.5,101.5,49.21,36.7
2016,8,29,7,0,248.0,82.0,2.1,22.0,139.0,63.01,48.93
2016,8,29,7,15,284.5,98.5,2.1,22.5,180.0,74.62,59.0
2016,8,29,7,30,321.0,115.0,2.1,23.0,221.0,85.83,68.44
2016,8,29,7,45,252.0,146.0,2.15,24.0,238.5,105.24,84.43
2016,8,29,8,0,183.0,177.0,2.2,25.0,256.0,129.78,104.32
2016,8,29,8,15,459.0,137.0,2.25,25.5,367.5,91.25,71.61
2016,8,29,8,30,735.0,97.0,2.3,26.0,479.0,68.69,52.4
2016,8,29,8,45,759.0,99.0,2.35,26.5,527.0,70.62,53.74
2016,8,29,9,0,783.0,101.0,2.4,27.0,575.0,119.5,64.01
2016,8,29,9,15,798.5,104.0,2.4,27.5,618.0,170.88,95.66
2016,8,29,9,30,814.0,107.0,2.4,28.0,661.0,223.95,135.94
2016,8,29,9,45,830.5,106.5,2.4,28.5,699.5,283.54,184.36
2016,8,29,10,0,847.0,106.0,2.4,29.0,738.0,336.38,228.62
2016,8,29,10,15,855.5,107.5,2.35,29.0,769.5,388.85,273.02
2016,8,29,10,30,864.0,109.0,2.3,29.0,801.0,441.26,316.49
2016,8,29,10,45,870.5,110.0,2.3,29.5,825.5,492.1,357.11
2016,8,29,11,0,877.0,111.0,2.3,30.0,850.0,542.24,395.91
2016,8,29,11,15,880.5,111.5,2.3,30.0,866.5,589.41,432.25
2016,8,29,11,30,884.0,112.0,2.3,30.0,883.0,635.2,466.63
2016,8,29,11,45,886.0,112.5,2.3,30.5,892.0,678.43,497.4
2016,8,29,12,0,888.0,113.0,2.3,31.0,901.0,719.79,526.04
2016,8,29,12,15,887.5,113.0,2.3,31.0,902.0,756.83,551.61
2016,8,29,12,30,887.0,113.0,2.3,31.0,903.0,791.45,574.35
2016,8,29,12,45,472.5,257.0,2.3,31.5,677.5,632.54,461.58
2016,8,29,13,0,58.0,401.0,2.3,32.0,452.0,420.08,304.66
2016,8,29,13,15,54.0,389.5,2.25,32.0,436.5,411.92,299.99
2016,8,29,13,30,50.0,378.0,2.2,32.0,421.0,402.99,293.85
2016,8,29,13,45,154.0,384.0,2.2,32.0,511.0,521.25,380.17
2016,8,29,14,0,258.0,390.0,2.2,32.0,601.0,645.58,467.52
2016,8,29,14,15,302.0,363.5,2.15,32.0,602.0,669.67,484.85
2016,8,29,14,30,346.0,337.0,2.1,32.0,603.0,692.46,502.03
2016,8,29,14,45,316.0,326.5,2.05,32.0,560.5,660.87,480.79
2016,8,29,15,0,286.0,316.0,2.0,32.0,518.0,627.52,458.6
2016,8,29,15,15,184.0,298.0,1.95,31.5,425.0,498.25,368.82
2016,8,29,15,30,82.0,280.0,1.9,31.0,332.0,368.36,275.19
2016,8,29,15,45,131.0,261.0,1.9,31.0,337.0,414.26,311.59
2016,8,29,16,0,180.0,242.0,1.9,31.0,342.0,440.87,333.25
2016,8,29,16,15,153.5,218.5,1.8,30.5,298.0,391.03,297.72
2016,8,29,16,30,127.0,195.0,1.7,30.0,254.0,341.13,261.77
2016,8,29,16,45,121.5,171.5,1.6,30.0,222.5,309.58,239.0
2016,8,29,17,0,116.0,148.0,1.5,30.0,191.0,277.4,215.21
2016,8,29,17,15,106.0,124.5,1.3,29.0,159.0,240.97,188.11
2016,8,29,17,30,96.0,101.0,1.1,28.0,127.0,204.16,159.8
2016,8,29,17,45,78.5,79.0,0.95,27.5,97.0,163.76,127.21
2016,8,29,18,0,61.0,57.0,0.8,27.0,67.0,123.33,93.71
2016,8,29,18,15,30.5,37.5,0.8,26.5,42.5,67.55,46.91
2016,8,29,18,30,0.0,18.0,0.8,26.0,18.0,16.93,0.0
2016,8,29,18,45,0.0,9.0,0.8,25.5,9.0,8.19,0.0
2016,8,29,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,4.5,1.7,19.5,4.5,0.0,0.0
2016,8,30,6,0,0.0,9.0,1.9,20.0,9.0,8.19,0.0
2016,8,30,6,15,129.0,25.0,1.9,20.5,41.0,19.59,6.88
2016,8,30,6,30,258.0,41.0,1.9,21.0,73.0,31.78,21.06
2016,8,30,6,45,341.0,53.5,1.9,22.0,118.0,40.81,29.41
2016,8,30,7,0,424.0,66.0,1.9,23.0,163.0,50.91,38.34
2016,8,30,7,15,481.5,75.0,1.95,24.0,212.5,56.0,42.71
2016,8,30,7,30,539.0,84.0,2.0,25.0,262.0,60.9,46.7
2016,8,30,7,45,339.0,131.0,2.1,26.0,249.5,96.19,76.19
2016,8,30,8,0,139.0,178.0,2.2,27.0,237.0,129.95,103.66
2016,8,30,8,15,411.5,143.0,2.25,27.5,350.0,94.91,74.07
2016,8,30,8,30,684.0,108.0,2.3,28.0,463.0,69.05,52.26
2016,8,30,8,45,705.0,113.0,2.4,28.5,509.5,70.83,53.46
2016,8,30,9,0,726.0,118.0,2.5,29.0,556.0,119.14,65.43
2016,8,30,9,15,743.0,121.5,2.45,29.0,598.5,175.3,100.88
2016,8,30,9,30,760.0,125.0,2.4,29.0,641.0,225.99,139.01
2016,8,30,9,45,770.5,129.0,2.4,29.5,678.0,277.23,180.77
2016,8,30,10,0,781.0,133.0,2.4,30.0,715.0,329.29,224.03
2016,8,30,10,15,791.0,135.5,2.35,30.0,746.0,380.62,266.94
2016,8,30,10,30,801.0,138.0,2.3,30.0,777.0,432.28,309.29
2016,8,30,10,45,805.0,141.5,2.25,30.5,800.5,482.1,348.6
2016,8,30,11,0,809.0,145.0,2.2,31.0,824.0,531.25,386.1
2016,8,30,11,15,813.5,146.0,2.1,31.0,841.0,577.74,421.15
2016,8,30,11,30,818.0,147.0,2.0,31.0,858.0,623.15,454.38
2016,8,30,11,45,818.0,149.0,1.95,31.5,867.0,665.24,483.63
2016,8,30,12,0,818.0,151.0,1.9,32.0,876.0,705.52,510.79
2016,8,30,12,15,818.5,151.0,1.85,32.0,877.0,742.39,536.06
2016,8,30,12,30,819.0,151.0,1.8,32.0,878.0,777.08,559.11
2016,8,30,12,45,558.5,284.5,1.75,32.5,779.0,726.15,519.51
2016,8,30,13,0,298.0,418.0,1.7,33.0,680.0,651.4,463.51
2016,8,30,13,15,344.0,393.0,1.65,33.0,690.0,683.32,486.69
2016,8,30,13,30,390.0,368.0,1.6,33.0,700.0,715.14,508.87
2016,8,30,13,45,607.0,248.0,1.55,33.0,749.0,821.58,583.54
2016,8,30,14,0,824.0,128.0,1.5,33.0,798.0,908.47,639.41
2016,8,30,14,15,816.0,126.0,1.45,33.0,769.0,913.43,641.82
2016,8,30,14,30,808.0,124.0,1.4,33.0,740.0,915.02,643.15
2016,8,30,14,45,701.0,167.5,1.35,33.0,684.0,875.72,619.03
2016,8,30,15,0,594.0,211.0,1.3,33.0,628.0,826.12,588.02
2016,8,30,15,15,606.0,190.0,1.25,32.5,593.0,818.16,586.05
2016,8,30,15,30,618.0,169.0,1.2,32.0,558.0,806.73,580.87
2016,8,30,15,45,668.0,136.5,1.15,32.0,527.0,813.8,586.64
2016,8,30,16,0,718.0,104.0,1.1,32.0,496.0,814.31,588.08
2016,8,30,16,15,691.5,99.0,1.05,31.5,447.0,775.0,564.85
2016,8,30,16,30,665.0,94.0,1.0,31.0,398.0,733.98,540.48
2016,8,30,16,45,628.0,88.5,0.95,31.0,347.5,681.9,506.97
2016,8,30,17,0,591.0,83.0,0.9,31.0,297.0,629.31,472.26
2016,8,30,17,15,540.0,75.5,0.8,30.0,246.0,562.81,427.77
2016,8,30,17,30,489.0,68.0,0.7,29.0,195.0,497.5,382.02
2016,8,30,17,45,411.5,58.0,0.65,28.5,147.5,411.41,317.45
2016,8,30,18,0,334.0,48.0,0.6,28.0,100.0,327.23,250.81
2016,8,30,18,15,226.5,33.0,0.6,27.5,62.5,227.15,166.1
2016,8,30,18,30,119.0,18.0,0.6,27.0,25.0,117.5,0.0
2016,8,30,18,45,59.5,9.0,0.65,26.5,12.5,41.96,0.0
2016,8,30,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
