Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,127.5,20.0,0.45,22.5,35.5,15.65,3.71
2016,8,31,6,30,255.0,40.0,0.5,23.0,71.0,31.02,20.22
2016,8,31,6,45,341.0,52.5,0.55,23.5,116.0,40.09,28.62
2016,8,31,7,0,427.0,65.0,0.6,24.0,161.0,50.18,37.56
2016,8,31,7,15,485.0,73.5,0.75,25.0,210.5,54.9,41.58
2016,8,31,7,30,543.0,82.0,0.9,26.0,260.0,59.44,45.26
2016,8,31,7,45,585.5,88.5,1.05,27.0,311.0,62.14,47.24
2016,8,31,8,0,628.0,95.0,1.2,28.0,362.0,64.72,49.04
2016,8,31,8,15,658.0,100.5,1.2,28.5,411.5,66.35,50.11
2016,8,31,8,30,688.0,106.0,1.2,29.0,461.0,67.87,51.07
2016,8,31,8,45,710.5,110.0,1.2,29.5,508.0,68.21,51.06
2016,8,31,9,0,733.0,114.0,1.2,30.0,555.0,122.7,68.04
2016,8,31,9,15,750.0,117.5,1.15,30.5,597.5,171.86,97.06
2016,8,31,9,30,767.0,121.0,1.1,31.0,640.0,222.94,134.51
2016,8,31,9,45,787.0,120.0,1.05,31.5,678.5,273.07,174.25
2016,8,31,10,0,807.0,119.0,1.0,32.0,717.0,324.96,216.22
2016,8,31,10,15,816.0,121.0,1.05,32.0,748.5,376.85,258.88
2016,8,31,10,30,825.0,123.0,1.1,32.0,780.0,428.88,300.86
2016,8,31,10,45,828.5,126.5,1.15,32.5,803.5,483.0,342.51
2016,8,31,11,0,832.0,130.0,1.2,33.0,827.0,531.73,379.16
2016,8,31,11,15,836.5,131.0,1.25,33.0,844.0,577.99,413.87
2016,8,31,11,30,841.0,132.0,1.3,33.0,861.0,623.07,446.9
2016,8,31,11,45,467.5,281.0,1.4,33.0,687.0,550.18,395.67
2016,8,31,12,0,94.0,430.0,1.5,33.0,513.0,442.55,317.22
2016,8,31,12,15,467.5,283.0,1.5,33.0,696.5,604.2,436.06
2016,8,31,12,30,841.0,136.0,1.5,33.0,880.0,774.17,553.78
2016,8,31,12,45,836.5,137.5,1.55,33.5,872.5,803.27,570.33
2016,8,31,13,0,832.0,139.0,1.6,34.0,865.0,829.62,586.42
2016,8,31,13,15,828.5,138.0,1.6,34.0,850.5,859.06,605.17
2016,8,31,13,30,825.0,137.0,1.6,34.0,836.0,878.83,617.8
2016,8,31,13,45,818.5,135.5,1.6,34.0,814.0,892.25,626.62
2016,8,31,14,0,812.0,134.0,1.6,34.0,792.0,902.37,633.56
2016,8,31,14,15,803.5,132.0,1.55,33.5,762.5,906.78,637.81
2016,8,31,14,30,795.0,130.0,1.5,33.0,733.0,907.84,640.16
2016,8,31,14,45,701.5,167.5,1.5,33.0,681.0,874.77,620.49
2016,8,31,15,0,608.0,205.0,1.5,33.0,629.0,831.9,594.49
2016,8,31,15,15,557.0,205.5,1.45,32.5,576.0,780.86,563.33
2016,8,31,15,30,506.0,206.0,1.4,32.0,523.0,734.55,534.59
2016,8,31,15,45,419.0,211.0,1.4,32.0,460.0,658.53,483.87
2016,8,31,16,0,332.0,216.0,1.4,32.0,397.0,565.91,420.84
2016,8,31,16,15,481.5,160.0,1.3,31.5,393.5,649.98,485.03
2016,8,31,16,30,631.0,104.0,1.2,31.0,390.0,714.99,531.37
2016,8,31,16,45,592.5,97.5,1.2,31.0,339.5,661.14,495.56
2016,8,31,17,0,554.0,91.0,1.2,31.0,289.0,606.85,459.52
2016,8,31,17,15,501.0,82.5,1.05,30.0,238.5,538.49,412.64
2016,8,31,17,30,448.0,74.0,0.9,29.0,188.0,466.53,360.9
2016,8,31,17,45,372.5,62.0,0.8,28.5,141.5,382.86,296.62
2016,8,31,18,0,297.0,50.0,0.7,28.0,95.0,304.47,233.38
2016,8,31,18,15,148.5,36.0,0.7,27.5,58.5,182.38,130.85
2016,8,31,18,30,0.0,22.0,0.7,27.0,22.0,26.32,0.0
2016,8,31,18,45,0.0,11.0,0.75,26.5,11.0,10.01,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,106.5,21.0,1.55,21.5,33.5,16.44,3.44
2016,9,1,6,30,213.0,42.0,1.6,22.0,67.0,32.54,21.46
2016,9,1,6,45,291.5,57.0,1.7,22.5,111.0,43.43,31.52
2016,9,1,7,0,370.0,72.0,1.8,23.0,155.0,53.93,40.9
2016,9,1,7,15,428.5,83.5,1.8,23.5,204.0,61.4,47.42
2016,9,1,7,30,487.0,95.0,1.8,24.0,253.0,68.58,53.47
2016,9,1,7,45,532.0,102.5,1.8,25.0,303.5,72.97,56.86
2016,9,1,8,0,577.0,110.0,1.8,26.0,354.0,75.82,58.84
2016,9,1,8,15,608.0,116.5,1.8,26.5,403.0,77.66,60.04
2016,9,1,8,30,639.0,123.0,1.8,27.0,452.0,79.38,61.13
2016,9,1,8,45,667.5,126.5,1.85,28.0,499.0,78.9,60.26
2016,9,1,9,0,696.0,130.0,1.9,29.0,546.0,122.52,69.83
2016,9,1,9,15,714.0,134.0,1.9,29.5,588.5,170.79,98.45
2016,9,1,9,30,732.0,138.0,1.9,30.0,631.0,221.13,135.54
2016,9,1,9,45,763.5,131.5,1.9,30.5,672.0,274.88,177.9
2016,9,1,10,0,795.0,125.0,1.9,31.0,713.0,324.7,218.56
2016,9,1,10,15,804.5,127.0,1.85,31.0,744.0,376.19,261.36
2016,9,1,10,30,814.0,129.0,1.8,31.0,775.0,427.89,303.49
2016,9,1,10,45,598.5,246.5,1.75,31.5,729.5,465.03,334.1
2016,9,1,11,0,383.0,364.0,1.7,32.0,684.0,488.46,351.52
2016,9,1,11,15,198.0,307.0,1.65,32.0,473.0,366.72,267.08
2016,9,1,11,30,13.0,250.0,1.6,32.0,262.0,226.87,165.3
2016,9,1,11,45,210.0,313.0,1.6,32.5,498.0,409.48,299.4
2016,9,1,12,0,407.0,376.0,1.6,33.0,734.0,614.85,440.92
2016,9,1,12,15,436.0,367.5,1.6,33.0,751.5,653.78,466.52
2016,9,1,12,30,465.0,359.0,1.6,33.0,769.0,693.33,493.55
2016,9,1,12,45,404.5,382.0,1.6,33.0,736.5,684.84,487.14
2016,9,1,13,0,344.0,405.0,1.6,33.0,704.0,676.52,480.92
2016,9,1,13,15,173.5,278.0,1.6,32.5,429.0,425.16,310.16
2016,9,1,13,30,3.0,151.0,1.6,32.0,154.0,137.86,99.47
2016,9,1,13,45,1.5,96.0,1.65,32.0,97.5,86.79,61.41
2016,9,1,14,0,0.0,41.0,1.7,32.0,41.0,36.36,22.66
2016,9,1,14,15,45.5,197.0,1.75,31.5,231.5,229.93,171.67
2016,9,1,14,30,91.0,353.0,1.8,31.0,422.0,437.92,323.41
2016,9,1,14,45,47.0,260.5,1.85,31.0,296.5,301.53,224.0
2016,9,1,15,0,3.0,168.0,1.9,31.0,171.0,155.87,114.91
2016,9,1,15,15,43.0,221.5,1.9,30.5,249.0,261.71,197.15
2016,9,1,15,30,83.0,275.0,1.9,30.0,327.0,364.14,274.63
2016,9,1,15,45,47.0,228.0,1.9,30.0,257.0,279.79,211.55
2016,9,1,16,0,11.0,181.0,1.9,30.0,187.0,181.87,137.07
2016,9,1,16,15,86.5,185.0,1.85,29.5,224.0,272.25,209.99
2016,9,1,16,30,162.0,189.0,1.8,29.0,261.0,364.69,282.55
2016,9,1,16,45,148.0,166.5,1.8,28.5,226.0,326.36,254.38
2016,9,1,17,0,134.0,144.0,1.8,28.0,191.0,287.85,225.95
2016,9,1,17,15,117.5,121.0,1.65,27.5,157.0,246.54,194.24
2016,9,1,17,30,101.0,98.0,1.5,27.0,123.0,205.32,161.63
2016,9,1,17,45,76.0,75.5,1.35,26.5,91.5,158.75,123.56
2016,9,1,18,0,51.0,53.0,1.2,26.0,60.0,112.51,84.87
2016,9,1,18,15,25.5,32.5,1.2,25.5,36.0,58.41,38.22
2016,9,1,18,30,0.0,12.0,1.2,25.0,12.0,10.91,0.0
2016,9,1,18,45,0.0,6.0,1.2,24.5,6.0,5.46,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,13.0,2.55,20.0,13.0,11.43,0.06
2016,9,2,6,30,0.0,26.0,2.6,20.0,26.0,22.92,13.54
2016,9,2,6,45,0.0,44.5,2.7,20.0,44.5,38.71,27.78
2016,9,2,7,0,0.0,63.0,2.8,20.0,63.0,54.08,41.54
2016,9,2,7,15,0.0,84.5,2.9,20.0,84.5,71.53,56.92
2016,9,2,7,30,0.0,106.0,3.0,20.0,106.0,88.75,71.86
2016,9,2,7,45,0.0,103.5,3.2,20.0,103.5,88.28,71.3
2016,9,2,8,0,0.0,101.0,3.4,20.0,101.0,87.28,70.24
2016,9,2,8,15,3.0,133.5,3.55,20.0,135.5,112.89,91.91
2016,9,2,8,30,6.0,166.0,3.7,20.0,170.0,137.71,112.62
2016,9,2,8,45,3.0,156.0,3.85,20.0,158.0,131.48,106.96
2016,9,2,9,0,0.0,146.0,4.0,20.0,146.0,125.11,96.77
2016,9,2,9,15,1.0,155.5,4.1,20.0,156.0,133.63,103.31
2016,9,2,9,30,2.0,165.0,4.2,20.0,166.0,142.29,109.93
2016,9,2,9,45,2.5,166.0,4.35,20.5,168.0,144.09,110.9
2016,9,2,10,0,3.0,167.0,4.5,21.0,170.0,145.83,111.86
2016,9,2,10,15,4.0,172.0,4.6,21.0,175.5,151.04,115.8
2016,9,2,10,30,5.0,177.0,4.7,21.0,181.0,156.36,119.86
2016,9,2,10,45,6.5,189.5,4.85,21.0,195.5,168.36,129.21
2016,9,2,11,0,8.0,202.0,5.0,21.0,210.0,180.61,138.76
2016,9,2,11,15,6.0,182.5,5.05,21.0,188.5,163.78,125.43
2016,9,2,11,30,4.0,163.0,5.1,21.0,167.0,146.36,111.63
2016,9,2,11,45,4.5,164.0,5.2,21.5,168.5,148.04,112.73
2016,9,2,12,0,5.0,165.0,5.3,22.0,170.0,149.75,113.86
2016,9,2,12,15,4.5,163.0,5.25,22.0,167.5,148.11,112.55
2016,9,2,12,30,4.0,161.0,5.2,22.0,165.0,146.39,111.2
2016,9,2,12,45,3.5,158.5,5.2,22.0,162.0,144.14,109.46
2016,9,2,13,0,3.0,156.0,5.2,22.0,159.0,141.82,107.67
2016,9,2,13,15,4.5,166.5,5.15,21.5,171.0,152.92,116.76
2016,9,2,13,30,6.0,177.0,5.1,21.0,183.0,164.2,126.05
2016,9,2,13,45,7.0,192.0,5.1,21.0,198.5,179.42,138.2
2016,9,2,14,0,8.0,207.0,5.1,21.0,214.0,194.97,150.64
2016,9,2,14,15,4.0,170.5,5.1,21.0,174.0,157.68,121.25
2016,9,2,14,30,0.0,134.0,5.1,21.0,134.0,120.24,91.51
2016,9,2,14,45,0.0,104.0,5.2,21.0,104.0,92.61,69.55
2016,9,2,15,0,0.0,74.0,5.3,21.0,74.0,65.6,47.87
2016,9,2,15,15,0.0,103.5,5.2,20.5,103.5,92.19,69.73
2016,9,2,15,30,0.0,133.0,5.1,20.0,133.0,120.42,92.98
2016,9,2,15,45,0.0,97.5,5.1,20.0,97.5,86.77,65.83
2016,9,2,16,0,0.0,62.0,5.1,20.0,62.0,54.82,39.8
2016,9,2,16,15,0.0,59.5,5.05,19.5,59.5,52.58,38.19
2016,9,2,16,30,0.0,57.0,5.0,19.0,57.0,50.35,36.55
2016,9,2,16,45,0.0,49.5,4.95,19.0,49.5,43.68,31.1
2016,9,2,17,0,0.0,42.0,4.9,19.0,42.0,37.03,25.6
2016,9,2,17,15,0.0,34.5,4.9,19.0,34.5,30.39,20.03
2016,9,2,17,30,0.0,27.0,4.9,19.0,27.0,23.76,14.39
2016,9,2,17,45,0.0,20.0,4.9,19.0,20.0,17.58,9.06
2016,9,2,18,0,0.0,13.0,4.9,19.0,13.0,11.42,3.72
2016,9,2,18,15,0.0,7.5,4.95,18.5,7.5,6.58,0.0
2016,9,2,18,30,0.0,2.0,5.0,18.0,2.0,1.82,0.0
2016,9,2,18,45,0.0,1.0,5.05,18.0,1.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,171.5,16.5,3.6,17.5,36.0,13.1,0.06
2016,9,3,6,30,343.0,33.0,3.7,18.0,72.0,26.61,16.7
2016,9,3,6,45,433.5,42.0,3.8,18.5,118.5,32.85,22.86
2016,9,3,7,0,524.0,51.0,3.9,19.0,165.0,38.91,28.47
2016,9,3,7,15,581.0,57.5,3.95,19.5,216.5,42.62,31.82
2016,9,3,7,30,638.0,64.0,4.0,20.0,268.0,46.23,34.92
2016,9,3,7,45,677.5,68.5,4.1,20.5,320.0,52.75,40.45
2016,9,3,8,0,717.0,73.0,4.2,21.0,372.0,54.83,42.03
2016,9,3,8,15,744.0,76.5,4.15,21.5,422.5,55.98,42.79
2016,9,3,8,30,771.0,80.0,4.1,22.0,473.0,57.1,43.49
2016,9,3,8,45,789.5,83.5,4.05,23.0,520.0,58.08,43.98
2016,9,3,9,0,808.0,87.0,4.0,24.0,567.0,103.74,54.03
2016,9,3,9,15,823.0,89.5,3.9,24.0,610.0,164.88,92.13
2016,9,3,9,30,838.0,92.0,3.8,24.0,653.0,218.28,132.83
2016,9,3,9,45,852.0,93.0,3.7,24.5,691.0,271.62,177.41
2016,9,3,10,0,866.0,94.0,3.6,25.0,729.0,325.87,224.03
2016,9,3,10,15,874.0,95.5,3.5,25.0,760.5,379.13,270.43
2016,9,3,10,30,882.0,97.0,3.4,25.0,792.0,432.22,315.89
2016,9,3,10,45,884.0,100.5,3.35,25.5,815.5,483.84,358.51
2016,9,3,11,0,886.0,104.0,3.3,26.0,839.0,534.32,398.88
2016,9,3,11,15,447.0,149.5,3.25,26.0,520.5,372.32,282.81
2016,9,3,11,30,8.0,195.0,3.2,26.0,202.0,176.5,132.08
2016,9,3,11,45,19.5,273.5,3.15,26.5,291.0,252.83,190.16
2016,9,3,12,0,31.0,352.0,3.1,27.0,380.0,332.04,248.58
2016,9,3,12,15,46.5,377.5,3.05,27.0,419.0,370.84,277.12
2016,9,3,12,30,62.0,403.0,3.0,27.0,458.0,411.69,307.07
2016,9,3,12,45,40.5,353.0,3.0,27.0,388.5,355.34,265.66
2016,9,3,13,0,19.0,303.0,3.0,27.0,319.0,288.49,216.14
2016,9,3,13,15,47.5,348.0,2.9,26.5,388.0,366.53,275.42
2016,9,3,13,30,76.0,393.0,2.8,26.0,457.0,440.95,330.83
2016,9,3,13,45,80.0,384.0,2.75,26.0,450.0,441.99,331.76
2016,9,3,14,0,84.0,375.0,2.7,26.0,443.0,442.73,332.87
2016,9,3,14,15,52.0,323.0,2.65,25.5,365.0,364.54,275.87
2016,9,3,14,30,20.0,271.0,2.6,25.0,287.0,270.3,205.56
2016,9,3,14,45,27.5,273.0,2.55,25.0,293.0,296.83,226.57
2016,9,3,15,0,35.0,275.0,2.5,25.0,299.0,309.99,237.16
2016,9,3,15,15,53.0,270.0,2.45,25.0,304.0,325.68,250.22
2016,9,3,15,30,71.0,265.0,2.4,25.0,309.0,341.61,263.49
2016,9,3,15,45,65.0,242.0,2.4,25.0,279.5,313.74,243.01
2016,9,3,16,0,59.0,219.0,2.4,25.0,250.0,285.39,222.1
2016,9,3,16,15,32.5,182.5,2.3,24.5,199.5,221.44,172.77
2016,9,3,16,30,6.0,146.0,2.2,24.0,149.0,145.36,112.57
2016,9,3,16,45,3.0,127.5,2.1,23.5,129.0,125.33,97.05
2016,9,3,17,0,0.0,109.0,2.0,23.0,109.0,105.31,81.13
2016,9,3,17,15,0.0,89.5,1.75,22.5,89.5,86.43,65.93
2016,9,3,17,30,0.0,70.0,1.5,22.0,70.0,67.2,50.11
2016,9,3,17,45,0.0,52.0,1.25,22.0,52.0,49.35,35.05
2016,9,3,18,0,0.0,34.0,1.0,22.0,34.0,30.77,19.27
2016,9,3,18,15,0.0,20.0,0.9,21.5,20.0,17.62,6.95
2016,9,3,18,30,0.0,6.0,0.8,21.0,6.0,5.46,0.0
2016,9,3,18,45,0.0,3.0,0.75,20.5,3.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,144.5,17.5,1.4,17.5,34.0,13.76,0.0
2016,9,4,6,30,289.0,35.0,1.5,18.0,68.0,28.47,18.2
2016,9,4,6,45,384.0,46.0,1.6,18.5,114.5,36.34,25.88
2016,9,4,7,0,479.0,57.0,1.7,19.0,161.0,43.93,32.85
2016,9,4,7,15,539.0,65.0,1.7,19.5,212.0,48.58,37.05
2016,9,4,7,30,599.0,73.0,1.7,20.0,263.0,53.08,40.92
2016,9,4,7,45,639.5,79.0,1.75,21.0,315.0,55.74,42.97
2016,9,4,8,0,680.0,85.0,1.8,22.0,367.0,58.29,44.85
2016,9,4,8,15,709.5,89.5,1.85,22.5,418.0,59.58,45.69
2016,9,4,8,30,739.0,94.0,1.9,23.0,469.0,67.22,51.92
2016,9,4,8,45,758.5,98.5,1.95,23.5,516.0,68.51,52.7
2016,9,4,9,0,778.0,103.0,2.0,24.0,563.0,111.84,61.88
2016,9,4,9,15,794.5,106.0,2.0,24.5,606.0,163.17,91.64
2016,9,4,9,30,811.0,109.0,2.0,25.0,649.0,216.31,131.28
2016,9,4,9,45,824.5,110.5,2.05,25.5,687.0,269.23,174.82
2016,9,4,10,0,838.0,112.0,2.1,26.0,725.0,323.15,220.44
2016,9,4,10,15,847.0,114.0,2.05,26.0,756.5,382.37,270.24
2016,9,4,10,30,856.0,116.0,2.0,26.0,788.0,435.09,314.35
2016,9,4,10,45,862.5,117.0,2.0,26.5,812.0,485.7,355.28
2016,9,4,11,0,869.0,118.0,2.0,27.0,836.0,535.59,394.36
2016,9,4,11,15,873.0,119.0,2.0,27.0,853.0,583.21,431.4
2016,9,4,11,30,877.0,120.0,2.0,27.0,870.0,629.48,466.47
2016,9,4,11,45,880.5,119.5,2.0,27.5,879.0,672.63,497.53
2016,9,4,12,0,884.0,119.0,2.0,28.0,888.0,713.97,526.5
2016,9,4,12,15,884.0,119.0,2.0,28.0,889.0,751.24,553.06
2016,9,4,12,30,884.0,119.0,2.0,28.0,890.0,786.1,576.14
2016,9,4,12,45,616.5,256.0,2.0,28.0,792.0,742.9,543.47
2016,9,4,13,0,349.0,393.0,2.0,28.0,694.0,667.93,487.46
2016,9,4,13,15,208.0,389.0,2.0,28.0,568.0,552.23,406.36
2016,9,4,13,30,67.0,385.0,2.0,28.0,442.0,425.2,314.21
2016,9,4,13,45,115.5,387.0,2.0,28.5,480.5,489.37,361.58
2016,9,4,14,0,164.0,389.0,2.0,29.0,519.0,543.78,400.48
2016,9,4,14,15,310.0,335.5,1.95,28.5,570.5,644.96,475.78
2016,9,4,14,30,456.0,282.0,1.9,28.0,622.0,747.51,550.09
2016,9,4,14,45,266.0,293.0,1.9,28.0,489.0,574.33,427.54
2016,9,4,15,0,76.0,304.0,1.9,28.0,356.0,381.19,286.13
2016,9,4,15,15,438.5,200.5,1.9,28.0,470.5,659.44,497.28
2016,9,4,15,30,801.0,97.0,1.9,28.0,585.0,880.21,648.9
2016,9,4,15,45,781.0,94.0,1.9,28.0,538.0,853.07,630.56
2016,9,4,16,0,761.0,91.0,1.9,28.0,491.0,823.29,612.85
2016,9,4,16,15,734.5,87.0,1.8,27.5,441.0,784.1,588.86
2016,9,4,16,30,708.0,83.0,1.7,27.0,391.0,747.9,566.54
2016,9,4,16,45,670.5,77.5,1.65,26.5,338.5,694.58,532.0
2016,9,4,17,0,633.0,72.0,1.6,26.0,286.0,640.78,496.0
2016,9,4,17,15,579.0,65.0,1.4,25.0,234.5,571.92,447.28
2016,9,4,17,30,525.0,58.0,1.2,24.0,183.0,504.53,397.28
2016,9,4,17,45,442.0,48.5,1.05,23.5,135.0,415.19,327.07
2016,9,4,18,0,359.0,39.0,0.9,23.0,87.0,330.82,256.16
2016,9,4,18,15,230.5,25.0,0.9,22.0,50.5,214.81,139.92
2016,9,4,18,30,102.0,11.0,0.9,21.0,14.0,70.47,0.0
2016,9,4,18,45,51.0,5.5,0.95,20.5,7.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,165.0,16.0,1.25,15.5,34.0,12.77,0.0
2016,9,5,6,30,330.0,32.0,1.4,16.0,68.0,25.87,16.1
2016,9,5,6,45,424.5,42.5,1.6,17.0,115.5,33.46,23.52
2016,9,5,7,0,519.0,53.0,1.8,18.0,163.0,40.77,30.22
2016,9,5,7,15,578.0,60.0,1.75,19.0,215.0,44.8,33.81
2016,9,5,7,30,637.0,67.0,1.7,20.0,267.0,48.7,37.11
2016,9,5,7,45,678.0,72.0,1.7,21.0,320.5,50.87,38.76
2016,9,5,8,0,719.0,77.0,1.7,22.0,374.0,58.19,44.77
2016,9,5,8,15,747.5,81.0,1.75,22.5,425.5,59.61,45.72
2016,9,5,8,30,776.0,85.0,1.8,23.0,477.0,60.98,46.62
2016,9,5,8,45,798.0,88.0,1.85,24.0,525.0,61.51,46.7
2016,9,5,9,0,820.0,91.0,1.9,25.0,573.0,104.19,54.9
2016,9,5,9,15,835.0,93.5,1.85,25.0,617.0,157.33,85.35
2016,9,5,9,30,850.0,96.0,1.8,25.0,661.0,220.17,132.54
2016,9,5,9,45,863.0,97.5,1.8,25.5,699.5,274.43,177.05
2016,9,5,10,0,876.0,99.0,1.8,26.0,738.0,329.48,223.53
2016,9,5,10,15,884.5,100.5,1.75,26.5,769.5,383.57,269.13
2016,9,5,10,30,893.0,102.0,1.7,27.0,801.0,437.52,313.54
2016,9,5,10,45,899.0,103.5,1.65,27.5,826.0,490.02,355.5
2016,9,5,11,0,905.0,105.0,1.6,28.0,851.0,541.69,395.36
2016,9,5,11,15,909.0,105.5,1.55,28.0,867.5,590.43,432.58
2016,9,5,11,30,913.0,106.0,1.5,28.0,884.0,637.72,467.61
2016,9,5,11,45,914.5,106.5,1.45,28.5,893.0,681.76,498.39
2016,9,5,12,0,916.0,107.0,1.4,29.0,902.0,723.77,526.79
2016,9,5,12,15,916.0,107.5,1.3,29.0,903.0,762.47,552.38
2016,9,5,12,30,916.0,108.0,1.2,29.0,904.0,798.68,574.51
2016,9,5,12,45,906.5,113.0,1.15,29.5,895.0,828.98,591.97
2016,9,5,13,0,897.0,118.0,1.1,30.0,886.0,856.07,607.24
2016,9,5,13,15,893.5,117.0,1.0,30.0,870.5,879.18,620.37
2016,9,5,13,30,890.0,116.0,0.9,30.0,855.0,899.07,631.38
2016,9,5,13,45,885.0,114.0,0.8,30.0,832.0,913.32,638.85
2016,9,5,14,0,880.0,112.0,0.7,30.0,809.0,924.15,644.24
2016,9,5,14,15,871.5,110.5,0.6,30.0,778.5,928.86,645.95
2016,9,5,14,30,863.0,109.0,0.5,30.0,748.0,930.1,645.69
2016,9,5,14,45,852.5,106.0,0.45,30.0,711.0,924.38,642.42
2016,9,5,15,0,842.0,103.0,0.4,30.0,674.0,924.52,642.97
2016,9,5,15,15,827.0,100.5,0.35,29.5,631.0,908.62,635.09
2016,9,5,15,30,812.0,98.0,0.3,29.0,588.0,889.54,625.59
2016,9,5,15,45,793.0,94.5,0.25,29.0,541.0,862.59,610.05
2016,9,5,16,0,774.0,91.0,0.2,29.0,494.0,832.92,592.91
2016,9,5,16,15,746.5,86.5,0.15,28.5,443.0,792.01,569.66
2016,9,5,16,30,719.0,82.0,0.1,28.0,392.0,749.21,544.86
2016,9,5,16,45,681.5,76.5,0.1,28.0,339.0,700.52,514.98
2016,9,5,17,0,644.0,71.0,0.1,28.0,286.0,646.48,480.39
2016,9,5,17,15,588.0,64.5,0.2,27.5,234.0,576.52,435.01
2016,9,5,17,30,532.0,58.0,0.3,27.0,182.0,508.08,387.91
2016,9,5,17,45,445.5,48.0,0.45,26.5,133.0,415.57,319.62
2016,9,5,18,0,359.0,38.0,0.6,26.0,84.0,328.39,249.21
2016,9,5,18,15,220.0,24.5,0.7,25.0,48.0,204.08,121.37
2016,9,5,18,30,81.0,11.0,0.8,24.0,12.0,57.74,0.0
2016,9,5,18,45,40.5,5.5,0.9,23.0,6.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,177.5,15.5,1.85,17.5,34.5,12.4,0.0
2016,9,6,6,30,355.0,31.0,2.0,18.0,69.0,25.11,15.19
2016,9,6,6,45,446.0,41.0,2.15,18.5,117.0,32.3,22.32
2016,9,6,7,0,537.0,51.0,2.3,19.0,165.0,39.24,28.73
2016,9,6,7,15,596.0,58.0,2.2,20.0,217.5,43.36,32.4
2016,9,6,7,30,655.0,65.0,2.1,21.0,270.0,47.35,35.77
2016,9,6,7,45,691.5,71.0,2.05,22.0,323.0,50.31,38.11
2016,9,6,8,0,728.0,77.0,2.0,23.0,376.0,58.36,44.74
2016,9,6,8,15,756.5,81.0,2.2,24.0,427.5,59.79,45.59
2016,9,6,8,30,785.0,85.0,2.4,25.0,479.0,61.17,46.39
2016,9,6,8,45,803.5,89.0,2.6,26.0,527.0,62.38,47.05
2016,9,6,9,0,822.0,93.0,2.8,27.0,575.0,104.17,55.02
2016,9,6,9,15,838.0,96.0,2.65,27.5,619.0,157.93,85.11
2016,9,6,9,30,854.0,99.0,2.5,28.0,663.0,221.44,131.98
2016,9,6,9,45,864.5,101.5,2.35,28.5,701.5,276.14,176.42
2016,9,6,10,0,875.0,104.0,2.2,29.0,740.0,331.38,222.58
2016,9,6,10,15,883.5,106.0,2.0,29.5,771.5,385.88,267.87
2016,9,6,10,30,892.0,108.0,1.8,30.0,803.0,440.26,311.82
2016,9,6,10,45,898.0,109.0,1.65,30.5,827.5,492.41,352.74
2016,9,6,11,0,904.0,110.0,1.5,31.0,852.0,543.72,391.39
2016,9,6,11,15,907.5,111.0,1.4,31.0,869.0,592.63,427.87
2016,9,6,11,30,911.0,112.0,1.3,31.0,886.0,640.05,462.04
2016,9,6,11,45,913.5,112.0,1.2,31.5,895.0,684.32,491.91
2016,9,6,12,0,916.0,112.0,1.1,32.0,904.0,726.6,519.33
2016,9,6,12,15,916.0,112.0,1.15,32.0,904.5,764.93,545.84
2016,9,6,12,30,916.0,112.0,1.2,32.0,905.0,800.73,569.03
2016,9,6,12,45,914.5,111.5,1.3,32.0,897.5,832.22,590.03
2016,9,6,13,0,913.0,111.0,1.4,32.0,890.0,860.77,609.23
2016,9,6,13,15,909.0,110.0,1.45,32.0,874.0,883.67,624.37
2016,9,6,13,30,905.0,109.0,1.5,32.0,858.0,903.28,637.58
2016,9,6,13,45,899.5,108.0,1.55,32.0,834.5,918.2,648.01
2016,9,6,14,0,894.0,107.0,1.6,32.0,811.0,929.67,656.46
2016,9,6,14,15,885.5,105.0,1.65,32.0,780.0,933.86,660.54
2016,9,6,14,30,877.0,103.0,1.7,32.0,749.0,934.49,662.63
2016,9,6,14,45,865.5,101.0,1.75,32.0,711.5,928.85,660.95
2016,9,6,15,0,854.0,99.0,1.8,32.0,674.0,919.8,657.29
2016,9,6,15,15,838.5,96.5,1.8,31.5,630.5,912.38,655.59
2016,9,6,15,30,823.0,94.0,1.8,31.0,587.0,892.7,646.08
2016,9,6,15,45,801.5,91.0,1.8,31.0,539.0,863.9,629.45
2016,9,6,16,0,780.0,88.0,1.8,31.0,491.0,832.45,611.01
2016,9,6,16,15,752.0,84.0,1.65,30.5,439.5,791.61,585.86
2016,9,6,16,30,724.0,80.0,1.5,30.0,388.0,748.89,559.01
2016,9,6,16,45,683.5,75.0,1.35,30.0,335.0,698.13,524.89
2016,9,6,17,0,643.0,70.0,1.2,30.0,282.0,642.35,486.35
2016,9,6,17,15,587.0,63.0,1.1,29.0,229.5,571.88,438.08
2016,9,6,17,30,531.0,56.0,1.0,28.0,177.0,503.02,388.31
2016,9,6,17,45,443.0,46.5,0.95,27.0,128.5,410.44,317.63
2016,9,6,18,0,355.0,37.0,0.9,26.0,80.0,323.28,245.29
2016,9,6,18,15,218.5,23.0,0.9,25.5,45.0,198.22,104.55
2016,9,6,18,30,82.0,9.0,0.9,25.0,10.0,56.23,0.0
2016,9,6,18,45,41.0,4.5,0.95,24.5,5.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,112.5,18.0,1.85,20.5,30.0,14.18,0.0
2016,9,7,6,30,225.0,36.0,2.0,21.0,60.0,28.08,17.26
2016,9,7,6,45,321.0,49.5,2.2,22.0,104.5,38.03,26.79
2016,9,7,7,0,417.0,63.0,2.4,23.0,149.0,49.39,36.9
2016,9,7,7,15,479.0,72.5,2.35,23.5,199.5,55.0,41.9
2016,9,7,7,30,541.0,82.0,2.3,24.0,250.0,60.41,46.5
2016,9,7,7,45,590.5,87.5,2.25,25.0,302.0,62.34,47.88
2016,9,7,8,0,640.0,93.0,2.2,26.0,354.0,64.27,49.16
2016,9,7,8,15,671.0,98.5,2.15,27.0,404.0,65.99,50.22
2016,9,7,8,30,702.0,104.0,2.1,28.0,454.0,67.62,51.18
2016,9,7,8,45,729.0,106.5,2.1,29.0,502.0,67.12,50.36
2016,9,7,9,0,756.0,109.0,2.1,30.0,550.0,110.7,61.74
2016,9,7,9,15,773.0,112.0,1.95,30.5,593.0,160.86,88.96
2016,9,7,9,30,790.0,115.0,1.8,31.0,636.0,212.91,126.18
2016,9,7,9,45,809.5,114.5,1.65,31.5,674.5,264.56,166.98
2016,9,7,10,0,829.0,114.0,1.5,32.0,713.0,317.86,210.31
2016,9,7,10,15,838.0,115.5,1.5,32.0,744.5,370.57,254.07
2016,9,7,10,30,847.0,117.0,1.5,32.0,776.0,428.04,300.37
2016,9,7,10,45,855.5,117.5,1.5,32.5,800.5,478.7,340.07
2016,9,7,11,0,864.0,118.0,1.5,33.0,825.0,528.83,378.12
2016,9,7,11,15,868.5,118.5,1.55,33.0,841.5,576.05,414.03
2016,9,7,11,30,873.0,119.0,1.6,33.0,858.0,621.95,448.1
2016,9,7,11,45,876.0,119.0,1.65,33.5,867.0,664.96,478.45
2016,9,7,12,0,879.0,119.0,1.7,34.0,876.0,706.12,506.79
2016,9,7,12,15,544.0,274.0,1.7,34.0,743.0,646.1,462.5
2016,9,7,12,30,209.0,429.0,1.7,34.0,610.0,550.54,392.68
2016,9,7,12,45,364.0,376.5,1.75,34.0,687.5,644.43,460.38
2016,9,7,13,0,519.0,324.0,1.8,34.0,765.0,747.65,531.67
2016,9,7,13,15,259.5,222.0,1.8,34.0,442.5,452.11,330.22
2016,9,7,13,30,0.0,120.0,1.8,34.0,120.0,107.08,75.71
2016,9,7,13,45,95.0,250.5,1.85,34.0,325.5,333.09,245.69
2016,9,7,14,0,190.0,381.0,1.9,34.0,531.0,558.55,404.2
2016,9,7,14,15,513.0,246.5,1.85,34.0,628.0,749.93,540.11
2016,9,7,14,30,836.0,112.0,1.8,34.0,725.0,913.43,647.24
2016,9,7,14,45,826.5,109.0,1.8,34.0,688.5,908.73,643.87
2016,9,7,15,0,817.0,106.0,1.8,34.0,652.0,900.64,640.23
2016,9,7,15,15,801.5,103.0,1.75,33.5,610.0,883.7,631.87
2016,9,7,15,30,786.0,100.0,1.7,33.0,568.0,863.68,621.64
2016,9,7,15,45,766.5,96.0,1.7,33.0,521.5,835.89,605.64
2016,9,7,16,0,747.0,92.0,1.7,33.0,475.0,805.48,587.86
2016,9,7,16,15,719.0,87.5,1.6,32.5,424.5,764.6,563.12
2016,9,7,16,30,691.0,83.0,1.5,32.0,374.0,727.12,540.25
2016,9,7,16,45,652.5,77.5,1.4,31.5,322.5,673.56,505.62
2016,9,7,17,0,614.0,72.0,1.3,31.0,271.0,619.61,469.59
2016,9,7,17,15,556.5,64.5,1.2,30.0,219.5,548.3,420.32
2016,9,7,17,30,499.0,57.0,1.1,29.0,168.0,478.74,369.63
2016,9,7,17,45,413.0,46.5,1.0,28.0,121.5,387.71,299.14
2016,9,7,18,0,327.0,36.0,0.9,27.0,75.0,302.18,227.31
2016,9,7,18,15,163.5,18.0,0.9,26.5,37.5,154.71,65.39
2016,9,7,18,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,136.5,16.5,1.1,20.5,30.0,13.02,0.0
2016,9,8,6,30,273.0,33.0,1.2,21.0,60.0,27.05,16.29
2016,9,8,6,45,366.5,44.0,1.35,22.0,105.0,34.97,24.17
2016,9,8,7,0,460.0,55.0,1.5,23.0,150.0,42.6,31.08
2016,9,8,7,15,521.5,63.5,1.35,23.5,200.5,47.72,35.65
2016,9,8,7,30,583.0,72.0,1.2,24.0,251.0,52.65,39.86
2016,9,8,7,45,624.0,78.0,1.1,25.0,302.0,55.34,41.91
2016,9,8,8,0,665.0,84.0,1.0,26.0,353.0,57.91,43.79
2016,9,8,8,15,695.0,88.5,1.05,27.0,403.0,59.23,44.55
2016,9,8,8,30,725.0,93.0,1.1,28.0,453.0,66.85,50.53
2016,9,8,8,45,746.5,97.0,1.15,29.5,500.0,67.83,50.83
2016,9,8,9,0,768.0,101.0,1.2,31.0,547.0,104.04,56.51
2016,9,8,9,15,784.5,104.0,1.25,31.5,589.5,154.82,83.53
2016,9,8,9,30,801.0,107.0,1.3,32.0,632.0,207.39,120.79
2016,9,8,9,45,821.0,105.5,1.4,32.5,671.0,258.95,161.42
2016,9,8,10,0,841.0,104.0,1.5,33.0,710.0,318.81,209.67
2016,9,8,10,15,850.0,105.5,1.6,33.0,741.0,371.24,253.31
2016,9,8,10,30,859.0,107.0,1.7,33.0,772.0,423.62,296.33
2016,9,8,10,45,860.5,111.0,1.8,33.5,794.5,474.39,336.62
2016,9,8,11,0,862.0,115.0,1.9,34.0,817.0,524.0,374.85
2016,9,8,11,15,866.0,116.0,1.9,34.0,833.5,571.2,410.69
2016,9,8,11,30,870.0,117.0,1.9,34.0,850.0,617.04,444.61
2016,9,8,11,45,865.5,121.0,1.95,34.0,857.0,658.51,474.91
2016,9,8,12,0,861.0,125.0,2.0,34.0,864.0,697.65,502.98
2016,9,8,12,15,861.5,125.0,2.0,34.0,864.5,734.39,528.71
2016,9,8,12,30,862.0,125.0,2.0,34.0,865.0,768.79,551.63
2016,9,8,12,45,849.5,130.5,2.05,34.5,855.0,795.6,568.19
2016,9,8,13,0,837.0,136.0,2.1,35.0,845.0,825.46,586.72
2016,9,8,13,15,833.0,135.0,2.1,35.0,829.5,847.6,601.06
2016,9,8,13,30,829.0,134.0,2.1,35.0,814.0,866.6,613.52
2016,9,8,13,45,814.5,137.0,2.15,35.0,789.0,877.34,621.27
2016,9,8,14,0,800.0,140.0,2.2,35.0,764.0,884.61,627.03
2016,9,8,14,15,790.5,137.5,2.2,34.5,734.0,887.16,630.83
2016,9,8,14,30,781.0,135.0,2.2,34.0,704.0,886.34,632.67
2016,9,8,14,45,759.0,136.0,2.2,34.0,665.5,874.44,626.28
2016,9,8,15,0,737.0,137.0,2.2,34.0,627.0,865.1,621.75
2016,9,8,15,15,719.0,133.0,2.15,33.5,585.0,845.56,611.5
2016,9,8,15,30,701.0,129.0,2.1,33.0,543.0,823.17,599.48
2016,9,8,15,45,668.5,127.0,2.1,33.0,495.5,787.37,577.67
2016,9,8,16,0,636.0,125.0,2.1,33.0,448.0,749.47,554.29
2016,9,8,16,15,604.5,118.0,1.95,32.5,398.5,704.84,526.02
2016,9,8,16,30,573.0,111.0,1.8,32.0,349.0,658.78,496.2
2016,9,8,16,45,522.0,103.5,1.65,31.5,298.0,594.82,452.9
2016,9,8,17,0,471.0,96.0,1.5,31.0,247.0,526.56,405.05
2016,9,8,17,15,413.0,84.0,1.35,30.0,198.0,455.09,353.08
2016,9,8,17,30,355.0,72.0,1.2,29.0,149.0,386.28,300.57
2016,9,8,17,45,272.5,55.5,1.1,28.0,105.0,297.19,230.03
2016,9,8,18,0,190.0,39.0,1.0,27.0,61.0,214.17,159.86
2016,9,8,18,15,95.0,19.5,1.0,26.5,30.5,108.66,28.91
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,6,15,74.5,17.5,0.85,20.5,25.0,14.35,0.0
2016,9,9,6,30,149.0,35.0,0.9,21.0,50.0,27.23,16.28
2016,9,9,6,45,221.5,52.0,0.95,22.0,89.5,39.78,28.23
2016,9,9,7,0,294.0,69.0,1.0,23.0,129.0,51.88,39.0
2016,9,9,7,15,356.0,80.0,1.0,23.5,174.0,59.03,45.33
2016,9,9,7,30,418.0,91.0,1.0,24.0,219.0,65.92,51.2
2016,9,9,7,45,461.0,103.0,1.0,25.0,268.5,73.14,57.04
2016,9,9,8,0,504.0,115.0,1.0,26.0,318.0,80.03,62.42
2016,9,9,8,15,586.5,112.0,0.95,27.0,379.0,75.54,58.19
2016,9,9,8,30,669.0,109.0,0.9,28.0,440.0,71.11,54.06
2016,9,9,8,45,602.5,143.0,0.9,29.0,463.5,91.53,70.42
2016,9,9,9,0,536.0,177.0,0.9,30.0,487.0,137.99,89.3
2016,9,9,9,15,475.5,217.5,0.95,30.5,508.0,193.76,125.53
2016,9,9,9,30,415.0,258.0,1.0,31.0,529.0,243.7,163.54
2016,9,9,9,45,397.0,280.0,1.05,32.0,551.5,291.5,199.72
2016,9,9,10,0,379.0,302.0,1.1,33.0,574.0,329.72,229.08
2016,9,9,10,15,411.5,302.5,1.15,33.0,610.0,361.97,253.82
2016,9,9,10,30,444.0,303.0,1.2,33.0,646.0,403.86,285.55
2016,9,9,10,45,480.5,302.0,1.3,33.5,683.5,449.33,319.05
2016,9,9,11,0,517.0,301.0,1.4,34.0,721.0,497.86,354.22
2016,9,9,11,15,518.5,309.5,1.4,34.0,738.5,537.8,383.2
2016,9,9,11,30,520.0,318.0,1.4,34.0,756.0,577.23,411.21
2016,9,9,11,45,515.0,324.5,1.45,34.0,761.5,610.27,434.67
2016,9,9,12,0,510.0,331.0,1.5,34.0,767.0,641.92,456.83
2016,9,9,12,15,655.0,245.5,1.5,34.0,806.0,698.78,497.99
2016,9,9,12,30,800.0,160.0,1.5,34.0,845.0,757.5,540.02
2016,9,9,12,45,794.5,161.5,1.55,34.5,836.5,785.73,557.85
2016,9,9,13,0,789.0,163.0,1.6,35.0,828.0,811.14,573.43
2016,9,9,13,15,784.5,162.0,1.55,35.0,812.5,832.05,586.36
2016,9,9,13,30,780.0,161.0,1.5,35.0,797.0,849.94,597.43
2016,9,9,13,45,774.5,158.0,1.5,35.0,774.5,861.86,605.39
2016,9,9,14,0,769.0,155.0,1.5,35.0,752.0,870.55,611.51
2016,9,9,14,15,758.5,152.5,1.45,34.5,722.0,871.97,613.91
2016,9,9,14,30,748.0,150.0,1.4,34.0,692.0,875.66,617.95
2016,9,9,14,45,736.0,146.0,1.4,34.0,656.0,867.91,614.26
2016,9,9,15,0,724.0,142.0,1.4,34.0,620.0,857.0,608.82
2016,9,9,15,15,705.5,138.0,1.35,34.0,578.0,837.08,597.16
2016,9,9,15,30,687.0,134.0,1.3,34.0,536.0,814.33,583.83
2016,9,9,15,45,664.0,128.0,1.3,34.0,490.5,782.55,565.2
2016,9,9,16,0,641.0,122.0,1.3,34.0,445.0,748.48,544.93
2016,9,9,16,15,609.0,115.5,1.2,33.5,396.0,703.94,517.44
2016,9,9,16,30,577.0,109.0,1.1,33.0,347.0,658.0,488.45
2016,9,9,16,45,532.0,100.5,1.05,32.5,296.5,597.91,449.23
2016,9,9,17,0,487.0,92.0,1.0,32.0,246.0,532.64,404.88
2016,9,9,17,15,426.5,81.0,0.9,31.0,197.0,460.22,353.23
2016,9,9,17,30,366.0,70.0,0.8,30.0,148.0,390.7,300.86
2016,9,9,17,45,281.5,54.5,0.75,29.0,104.0,301.62,231.07
2016,9,9,18,0,197.0,39.0,0.7,28.0,60.0,219.2,160.97
2016,9,9,18,15,98.5,19.5,0.75,27.5,30.0,109.38,5.89
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
