Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,6,15,73.5,17.5,0.85,21.5,24.5,14.32,0.0
2016,9,10,6,30,147.0,35.0,0.9,22.0,49.0,27.26,16.03
2016,9,10,6,45,232.0,52.5,0.95,22.5,91.5,40.25,28.52
2016,9,10,7,0,317.0,70.0,1.0,23.0,134.0,52.79,39.75
2016,9,10,7,15,379.0,83.0,1.0,23.5,181.5,61.42,47.37
2016,9,10,7,30,441.0,96.0,1.0,24.0,229.0,69.73,54.45
2016,9,10,7,45,485.5,106.0,1.05,25.0,278.5,75.49,59.03
2016,9,10,8,0,530.0,116.0,1.1,26.0,328.0,81.0,63.25
2016,9,10,8,15,563.5,124.0,1.1,27.0,377.0,84.74,65.89
2016,9,10,8,30,597.0,132.0,1.1,28.0,426.0,87.38,67.56
2016,9,10,8,45,622.0,138.5,1.15,29.0,471.5,88.7,68.11
2016,9,10,9,0,647.0,145.0,1.2,30.0,517.0,118.96,72.47
2016,9,10,9,15,666.5,149.5,1.2,30.5,559.0,165.04,96.64
2016,9,10,9,30,686.0,154.0,1.2,31.0,601.0,213.42,130.34
2016,9,10,9,45,722.0,147.0,1.25,32.0,641.5,259.16,164.98
2016,9,10,10,0,758.0,140.0,1.3,33.0,682.0,314.03,207.87
2016,9,10,10,15,768.5,142.5,1.4,33.0,712.5,364.39,249.28
2016,9,10,10,30,779.0,145.0,1.5,33.0,743.0,415.13,290.48
2016,9,10,10,45,782.5,149.0,1.65,33.5,766.0,464.18,329.2
2016,9,10,11,0,786.0,153.0,1.8,34.0,789.0,512.49,366.32
2016,9,10,11,15,791.0,154.0,1.85,34.0,805.5,558.19,401.06
2016,9,10,11,30,796.0,155.0,1.9,34.0,822.0,602.84,434.23
2016,9,10,11,45,793.0,159.0,2.0,34.0,829.0,643.83,464.35
2016,9,10,12,0,790.0,163.0,2.1,34.0,836.0,682.81,492.54
2016,9,10,12,15,452.5,291.5,2.15,34.0,677.0,593.95,428.79
2016,9,10,12,30,115.0,420.0,2.2,34.0,518.0,471.62,339.25
2016,9,10,12,45,249.0,394.0,2.25,34.0,604.0,569.41,410.57
2016,9,10,13,0,383.0,368.0,2.3,34.0,690.0,668.51,480.42
2016,9,10,13,15,258.0,383.5,2.35,34.0,598.5,596.83,429.73
2016,9,10,13,30,133.0,399.0,2.4,34.0,507.0,507.46,366.62
2016,9,10,13,45,78.0,344.0,2.45,34.0,407.0,399.84,291.43
2016,9,10,14,0,23.0,289.0,2.5,34.0,307.0,287.03,209.92
2016,9,10,14,15,94.0,316.5,2.5,33.5,385.0,396.55,292.38
2016,9,10,14,30,165.0,344.0,2.5,33.0,463.0,512.34,376.78
2016,9,10,14,45,195.0,322.5,2.55,33.0,455.5,523.12,385.77
2016,9,10,15,0,225.0,301.0,2.6,33.0,448.0,532.71,394.61
2016,9,10,15,15,206.0,281.0,2.6,33.0,409.0,497.61,370.54
2016,9,10,15,30,187.0,261.0,2.6,33.0,370.0,461.48,345.67
2016,9,10,15,45,198.5,237.0,2.6,33.0,343.5,447.13,337.17
2016,9,10,16,0,210.0,213.0,2.6,33.0,317.0,431.2,327.34
2016,9,10,16,15,151.5,190.0,2.45,32.5,261.0,353.98,270.57
2016,9,10,16,30,93.0,167.0,2.3,32.0,205.0,262.47,201.7
2016,9,10,16,45,75.5,146.0,2.2,31.5,174.0,225.62,174.11
2016,9,10,17,0,58.0,125.0,2.1,31.0,143.0,189.27,146.06
2016,9,10,17,15,147.5,104.0,1.95,30.0,138.0,248.84,195.15
2016,9,10,17,30,237.0,83.0,1.8,29.0,133.0,300.94,235.97
2016,9,10,17,45,168.5,61.0,1.7,28.5,91.0,220.02,169.58
2016,9,10,18,0,100.0,39.0,1.6,28.0,49.0,142.64,102.76
2016,9,10,18,15,50.0,19.5,1.7,27.5,24.5,68.63,0.0
2016,9,10,18,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,6,15,101.5,16.0,1.35,20.5,25.5,14.55,0.0
2016,9,11,6,30,203.0,32.0,1.5,21.0,51.0,25.02,14.11
2016,9,11,6,45,297.0,45.5,1.7,22.0,94.0,35.04,24.12
2016,9,11,7,0,391.0,59.0,1.9,23.0,137.0,44.77,32.87
2016,9,11,7,15,289.5,86.5,2.1,23.5,154.0,63.7,49.32
2016,9,11,7,30,188.0,114.0,2.3,24.0,171.0,84.49,67.07
2016,9,11,7,45,398.0,104.0,2.5,24.5,253.0,73.62,57.6
2016,9,11,8,0,608.0,94.0,2.7,25.0,335.0,65.37,50.34
2016,9,11,8,15,423.5,149.0,2.6,25.5,328.0,100.61,79.75
2016,9,11,8,30,239.0,204.0,2.5,26.0,321.0,139.06,111.16
2016,9,11,8,45,414.0,181.0,2.4,26.5,408.0,116.14,91.61
2016,9,11,9,0,589.0,158.0,2.3,27.0,495.0,124.52,79.8
2016,9,11,9,15,527.0,196.0,2.15,27.5,515.5,183.05,117.72
2016,9,11,9,30,465.0,234.0,2.0,28.0,536.0,233.97,157.07
2016,9,11,9,45,622.5,181.5,1.9,28.5,610.5,261.61,173.24
2016,9,11,10,0,780.0,129.0,1.8,29.0,685.0,310.22,208.42
2016,9,11,10,15,578.0,231.0,1.7,29.0,653.5,363.59,257.04
2016,9,11,10,30,376.0,333.0,1.6,29.0,622.0,403.33,291.63
2016,9,11,10,45,311.5,361.0,1.55,29.5,605.0,422.47,306.91
2016,9,11,11,0,247.0,389.0,1.5,30.0,588.0,439.48,319.5
2016,9,11,11,15,162.0,391.0,1.45,30.0,522.5,414.31,302.18
2016,9,11,11,30,77.0,393.0,1.4,30.0,457.0,381.73,278.81
2016,9,11,11,45,211.0,391.5,1.4,30.0,569.5,473.27,345.32
2016,9,11,12,0,345.0,390.0,1.4,30.0,682.0,578.48,419.39
2016,9,11,12,15,196.0,381.0,1.35,30.0,547.0,483.38,351.74
2016,9,11,12,30,47.0,372.0,1.3,30.0,412.0,372.28,271.6
2016,9,11,12,45,64.0,384.0,1.3,30.5,438.0,402.55,293.61
2016,9,11,13,0,81.0,396.0,1.3,31.0,464.0,434.29,315.68
2016,9,11,13,15,85.0,385.5,1.2,31.0,455.5,434.56,315.81
2016,9,11,13,30,89.0,375.0,1.1,31.0,447.0,434.43,315.89
2016,9,11,13,45,128.0,374.0,1.05,31.0,474.5,486.84,353.4
2016,9,11,14,0,167.0,373.0,1.0,31.0,502.0,528.93,383.12
2016,9,11,14,15,270.0,338.0,0.95,30.5,536.0,607.83,440.15
2016,9,11,14,30,373.0,303.0,0.9,30.0,570.0,672.65,486.77
2016,9,11,14,45,431.5,264.5,0.85,30.0,558.0,706.97,510.86
2016,9,11,15,0,490.0,226.0,0.8,30.0,546.0,724.47,524.48
2016,9,11,15,15,589.0,177.0,0.75,30.0,535.5,769.85,557.21
2016,9,11,15,30,688.0,128.0,0.7,30.0,525.0,804.21,579.76
2016,9,11,15,45,526.0,156.5,0.65,30.0,445.0,679.64,498.37
2016,9,11,16,0,364.0,185.0,0.6,30.0,365.0,549.1,408.79
2016,9,11,16,15,514.0,135.5,0.55,29.5,359.0,634.18,473.61
2016,9,11,16,30,664.0,86.0,0.5,29.0,353.0,699.65,518.87
2016,9,11,16,45,626.5,79.0,0.45,28.5,302.0,645.86,483.13
2016,9,11,17,0,589.0,72.0,0.4,28.0,251.0,591.69,447.17
2016,9,11,17,15,526.5,63.5,0.4,27.5,200.5,516.6,394.89
2016,9,11,17,30,464.0,55.0,0.4,27.0,150.0,443.63,341.03
2016,9,11,17,45,370.5,43.5,0.45,27.0,104.5,348.62,266.17
2016,9,11,18,0,277.0,32.0,0.5,27.0,59.0,260.18,186.35
2016,9,11,18,15,138.5,16.0,0.55,26.5,29.5,126.38,0.0
2016,9,11,18,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,12,6,15,92.5,16.5,1.9,18.5,25.0,15.01,0.0
2016,9,12,6,30,185.0,33.0,2.0,19.0,50.0,25.82,14.63
2016,9,12,6,45,280.5,48.0,2.15,19.5,93.5,36.98,26.0
2016,9,12,7,0,376.0,63.0,2.3,20.0,137.0,47.8,35.89
2016,9,12,7,15,441.5,74.0,2.35,20.5,186.5,55.17,42.54
2016,9,12,7,30,507.0,85.0,2.4,21.0,236.0,63.53,49.8
2016,9,12,7,45,253.5,105.5,2.45,22.0,181.0,78.97,62.82
2016,9,12,8,0,0.0,126.0,2.5,23.0,126.0,105.46,84.94
2016,9,12,8,15,25.5,161.0,2.5,23.5,173.5,131.93,106.71
2016,9,12,8,30,51.0,196.0,2.5,24.0,221.0,148.53,119.9
2016,9,12,8,45,120.5,225.0,2.55,25.0,292.0,158.5,127.2
2016,9,12,9,0,190.0,254.0,2.6,26.0,363.0,186.01,137.81
2016,9,12,9,15,318.0,247.5,2.5,26.5,446.0,202.9,141.87
2016,9,12,9,30,446.0,241.0,2.4,27.0,529.0,234.85,159.34
2016,9,12,9,45,501.5,235.5,2.35,27.5,577.0,273.98,187.91
2016,9,12,10,0,557.0,230.0,2.3,28.0,625.0,318.83,222.41
2016,9,12,10,15,465.0,280.0,2.2,28.5,619.5,361.26,258.82
2016,9,12,10,30,373.0,330.0,2.1,29.0,614.0,399.35,289.9
2016,9,12,10,45,376.5,338.0,2.05,29.5,632.5,433.03,315.36
2016,9,12,11,0,380.0,346.0,2.0,30.0,651.0,466.74,340.23
2016,9,12,11,15,241.0,374.5,1.95,30.0,569.5,440.59,322.5
2016,9,12,11,30,102.0,403.0,1.9,30.0,488.0,404.26,296.16
2016,9,12,11,45,154.5,411.0,1.85,30.5,541.5,453.8,331.52
2016,9,12,12,0,207.0,419.0,1.8,31.0,595.0,508.95,369.94
2016,9,12,12,15,371.5,367.5,1.75,31.0,682.0,598.28,434.22
2016,9,12,12,30,536.0,316.0,1.7,31.0,769.0,699.86,505.23
2016,9,12,12,45,421.0,353.5,1.7,31.0,707.0,670.16,483.23
2016,9,12,13,0,306.0,391.0,1.7,31.0,645.0,627.13,452.82
2016,9,12,13,15,544.5,277.5,1.7,31.0,719.0,740.89,535.68
2016,9,12,13,30,783.0,164.0,1.7,31.0,793.0,850.32,610.94
2016,9,12,13,45,771.0,164.0,1.7,31.0,768.5,859.49,616.42
2016,9,12,14,0,759.0,164.0,1.7,31.0,744.0,870.66,624.33
2016,9,12,14,15,425.0,246.5,1.7,30.5,569.0,664.77,486.05
2016,9,12,14,30,91.0,329.0,1.7,30.0,394.0,412.99,305.29
2016,9,12,14,45,75.5,304.5,1.75,30.0,356.5,377.36,281.47
2016,9,12,15,0,60.0,280.0,1.8,30.0,319.0,340.78,255.4
2016,9,12,15,15,356.0,209.0,1.8,29.5,415.0,566.94,428.92
2016,9,12,15,30,652.0,138.0,1.8,29.0,511.0,781.28,581.95
2016,9,12,15,45,509.5,160.5,1.8,29.0,436.5,668.16,503.42
2016,9,12,16,0,367.0,183.0,1.8,29.0,362.0,548.42,418.47
2016,9,12,16,15,336.5,170.0,1.65,28.5,320.5,504.57,388.62
2016,9,12,16,30,306.0,157.0,1.5,28.0,279.0,460.79,357.59
2016,9,12,16,45,366.0,129.0,1.4,28.0,254.0,487.01,378.8
2016,9,12,17,0,426.0,101.0,1.3,28.0,229.0,492.23,383.58
2016,9,12,17,15,362.0,87.0,1.15,27.0,180.5,416.02,326.02
2016,9,12,17,30,298.0,73.0,1.0,26.0,132.0,343.06,268.82
2016,9,12,17,45,214.5,54.5,0.9,25.5,90.0,254.54,196.57
2016,9,12,18,0,131.0,36.0,0.8,25.0,48.0,159.6,112.11
2016,9,12,18,15,65.5,18.0,0.85,24.5,24.0,56.0,0.0
2016,9,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,13,6,15,73.0,16.5,0.85,19.5,23.0,15.01,0.0
2016,9,13,6,30,146.0,33.0,1.0,20.0,46.0,25.79,14.26
2016,9,13,6,45,244.5,50.0,1.15,20.5,89.5,38.5,27.14
2016,9,13,7,0,343.0,67.0,1.3,21.0,133.0,50.79,38.29
2016,9,13,7,15,188.5,88.0,1.3,21.5,126.0,66.94,52.49
2016,9,13,7,30,34.0,109.0,1.3,22.0,119.0,86.91,69.65
2016,9,13,7,45,97.5,134.5,1.35,23.0,171.0,101.49,81.67
2016,9,13,8,0,161.0,160.0,1.4,24.0,223.0,118.62,95.53
2016,9,13,8,15,409.5,138.5,1.35,24.5,329.0,93.69,74.11
2016,9,13,8,30,658.0,117.0,1.3,25.0,435.0,77.45,60.13
2016,9,13,8,45,690.0,119.5,1.3,26.0,483.5,76.53,58.92
2016,9,13,9,0,722.0,122.0,1.3,27.0,532.0,102.46,60.58
2016,9,13,9,15,741.0,126.0,1.3,27.5,575.0,152.29,85.75
2016,9,13,9,30,760.0,130.0,1.3,28.0,618.0,204.26,122.01
2016,9,13,9,45,782.5,129.0,1.3,28.5,657.0,261.27,166.48
2016,9,13,10,0,805.0,128.0,1.3,29.0,696.0,313.47,209.04
2016,9,13,10,15,815.0,130.0,1.3,29.5,727.0,365.73,252.15
2016,9,13,10,30,825.0,132.0,1.3,30.0,758.0,418.19,294.58
2016,9,13,10,45,837.0,131.0,1.3,30.5,783.5,469.06,334.69
2016,9,13,11,0,849.0,130.0,1.3,31.0,809.0,519.8,373.44
2016,9,13,11,15,854.0,131.0,1.3,31.0,825.5,569.28,410.84
2016,9,13,11,30,859.0,132.0,1.3,31.0,842.0,615.29,444.85
2016,9,13,11,45,865.0,130.0,1.35,31.5,851.5,657.96,475.21
2016,9,13,12,0,871.0,128.0,1.4,32.0,861.0,698.95,503.69
2016,9,13,12,15,871.0,128.0,1.4,32.0,861.0,735.6,529.22
2016,9,13,12,30,871.0,128.0,1.4,32.0,861.0,769.83,552.31
2016,9,13,12,45,876.5,123.0,1.4,32.0,854.5,801.08,572.36
2016,9,13,13,0,882.0,118.0,1.4,32.0,848.0,829.7,590.69
2016,9,13,13,15,878.5,117.0,1.4,32.0,832.0,852.0,605.01
2016,9,13,13,30,875.0,116.0,1.4,32.0,816.0,871.11,617.43
2016,9,13,13,45,870.0,114.0,1.4,32.0,792.5,884.64,626.45
2016,9,13,14,0,865.0,112.0,1.4,32.0,769.0,894.78,633.53
2016,9,13,14,15,856.0,110.0,1.35,32.0,738.0,897.93,635.74
2016,9,13,14,30,847.0,108.0,1.3,32.0,707.0,906.2,641.38
2016,9,13,14,45,835.0,105.5,1.3,32.0,669.5,899.48,638.38
2016,9,13,15,0,823.0,103.0,1.3,32.0,632.0,889.36,633.54
2016,9,13,15,15,806.0,100.5,1.3,31.5,589.0,871.4,625.12
2016,9,13,15,30,789.0,98.0,1.3,31.0,546.0,850.37,614.81
2016,9,13,15,45,766.0,94.0,1.35,31.0,498.0,819.3,597.28
2016,9,13,16,0,743.0,90.0,1.4,31.0,450.0,785.7,577.87
2016,9,13,16,15,712.5,85.5,1.3,30.5,399.5,747.79,554.76
2016,9,13,16,30,682.0,81.0,1.2,30.0,349.0,703.84,527.0
2016,9,13,16,45,639.5,75.0,1.15,29.5,296.5,647.0,489.87
2016,9,13,17,0,597.0,69.0,1.1,29.0,244.0,590.02,451.12
2016,9,13,17,15,532.0,60.5,1.0,28.0,193.0,513.19,396.3
2016,9,13,17,30,467.0,52.0,0.9,27.0,142.0,438.7,339.94
2016,9,13,17,45,366.5,40.5,0.85,26.0,97.0,339.6,260.72
2016,9,13,18,0,266.0,29.0,0.8,25.0,52.0,247.05,169.7
2016,9,13,18,15,133.0,14.5,0.85,24.5,26.0,93.16,0.0
2016,9,13,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,6,15,113.0,14.5,0.95,19.5,24.5,13.19,0.0
2016,9,14,6,30,226.0,29.0,1.1,20.0,49.0,22.77,11.62
2016,9,14,6,45,330.0,41.5,1.25,21.0,93.0,33.34,22.67
2016,9,14,7,0,434.0,54.0,1.4,22.0,137.0,42.39,30.91
2016,9,14,7,15,500.0,63.0,1.4,23.0,187.0,47.94,35.86
2016,9,14,7,30,566.0,72.0,1.4,24.0,237.0,53.3,40.41
2016,9,14,7,45,611.0,78.0,1.45,25.0,288.5,55.98,42.49
2016,9,14,8,0,656.0,84.0,1.5,26.0,340.0,58.58,44.4
2016,9,14,8,15,687.5,89.0,1.35,26.5,390.0,60.27,45.58
2016,9,14,8,30,719.0,94.0,1.2,27.0,440.0,61.87,46.66
2016,9,14,8,45,742.5,97.5,1.1,27.5,487.0,69.01,52.33
2016,9,14,9,0,766.0,101.0,1.0,28.0,534.0,95.33,54.5
2016,9,14,9,15,783.0,104.5,0.9,28.5,576.5,146.39,79.37
2016,9,14,9,30,800.0,108.0,0.8,29.0,619.0,199.29,115.79
2016,9,14,9,45,827.0,103.0,0.7,29.5,659.0,249.52,154.59
2016,9,14,10,0,854.0,98.0,0.6,30.0,699.0,308.78,201.79
2016,9,14,10,15,862.5,99.5,0.6,30.5,729.5,361.64,245.01
2016,9,14,10,30,871.0,101.0,0.6,31.0,760.0,414.35,287.22
2016,9,14,10,45,878.0,102.0,0.6,31.5,784.0,465.64,327.17
2016,9,14,11,0,885.0,103.0,0.6,32.0,808.0,516.18,365.18
2016,9,14,11,15,889.0,103.5,0.65,32.0,824.0,563.75,401.1
2016,9,14,11,30,893.0,104.0,0.7,32.0,840.0,609.86,435.07
2016,9,14,11,45,897.0,103.0,0.8,32.5,848.5,653.0,465.84
2016,9,14,12,0,901.0,102.0,0.9,33.0,857.0,694.22,494.63
2016,9,14,12,15,900.5,102.0,0.95,33.0,856.5,731.11,520.46
2016,9,14,12,30,900.0,102.0,1.0,33.0,856.0,765.43,543.08
2016,9,14,12,45,614.5,241.0,1.1,33.0,753.5,716.48,508.87
2016,9,14,13,0,329.0,380.0,1.2,33.0,651.0,634.02,450.7
2016,9,14,13,15,606.5,241.5,1.2,33.0,728.5,757.99,539.71
2016,9,14,13,30,884.0,103.0,1.2,33.0,806.0,863.49,608.83
2016,9,14,13,45,877.5,101.5,1.3,33.0,782.0,876.04,617.49
2016,9,14,14,0,871.0,100.0,1.4,33.0,758.0,885.14,625.17
2016,9,14,14,15,862.0,98.5,1.4,33.0,727.0,888.57,628.22
2016,9,14,14,30,853.0,97.0,1.4,33.0,696.0,888.55,629.32
2016,9,14,14,45,840.5,95.0,1.4,33.0,659.0,881.42,626.11
2016,9,14,15,0,828.0,93.0,1.4,33.0,622.0,879.6,626.5
2016,9,14,15,15,435.0,160.0,1.4,32.5,436.5,598.34,441.75
2016,9,14,15,30,42.0,227.0,1.4,32.0,251.0,273.26,203.41
2016,9,14,15,45,395.5,154.5,1.45,32.0,346.0,556.69,420.6
2016,9,14,16,0,749.0,82.0,1.5,32.0,441.0,778.74,574.8
2016,9,14,16,15,719.0,78.0,1.45,31.5,391.0,736.83,546.88
2016,9,14,16,30,689.0,74.0,1.4,31.0,341.0,697.98,523.0
2016,9,14,16,45,643.0,69.0,1.4,30.5,289.0,639.58,484.92
2016,9,14,17,0,597.0,64.0,1.4,30.0,237.0,581.33,445.3
2016,9,14,17,15,531.5,56.5,1.3,29.0,186.5,505.72,390.96
2016,9,14,17,30,466.0,49.0,1.2,28.0,136.0,432.58,335.16
2016,9,14,17,45,359.0,38.0,1.15,27.0,92.0,330.25,252.78
2016,9,14,18,0,252.0,27.0,1.1,26.0,48.0,232.22,152.17
2016,9,14,18,15,126.0,13.5,1.25,25.5,24.0,87.57,0.0
2016,9,14,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,15,6,15,117.0,14.0,2.05,19.5,23.5,12.73,0.0
2016,9,15,6,30,234.0,28.0,2.3,20.0,47.0,23.09,11.47
2016,9,15,6,45,337.5,40.0,2.55,20.5,90.5,32.11,21.6
2016,9,15,7,0,441.0,52.0,2.8,21.0,134.0,40.77,29.61
2016,9,15,7,15,507.0,60.5,2.85,21.5,184.0,45.98,34.37
2016,9,15,7,30,573.0,69.0,2.9,22.0,234.0,51.02,38.78
2016,9,15,7,45,617.0,75.0,3.0,23.0,285.5,53.81,40.99
2016,9,15,8,0,661.0,81.0,3.1,24.0,337.0,56.51,43.03
2016,9,15,8,15,692.0,86.0,3.0,24.5,386.5,58.29,44.31
2016,9,15,8,30,723.0,91.0,2.9,25.0,436.0,59.99,45.49
2016,9,15,8,45,470.0,169.0,2.85,26.0,403.0,109.68,86.67
2016,9,15,9,0,217.0,247.0,2.8,27.0,370.0,181.36,133.9
2016,9,15,9,15,229.0,267.0,2.7,27.5,405.5,213.4,153.21
2016,9,15,9,30,241.0,287.0,2.6,28.0,441.0,247.12,176.64
2016,9,15,9,45,528.5,201.0,2.55,29.0,564.0,252.89,169.9
2016,9,15,10,0,816.0,115.0,2.5,30.0,687.0,303.45,201.59
2016,9,15,10,15,825.5,117.0,2.4,30.0,717.5,355.96,245.93
2016,9,15,10,30,835.0,119.0,2.3,30.0,748.0,408.58,289.71
2016,9,15,10,45,838.0,122.5,2.25,30.5,770.5,459.53,330.72
2016,9,15,11,0,841.0,126.0,2.2,31.0,793.0,509.54,369.67
2016,9,15,11,15,845.0,127.0,2.1,31.0,809.0,558.15,406.92
2016,9,15,11,30,849.0,128.0,2.0,31.0,825.0,603.03,440.47
2016,9,15,11,45,847.5,131.0,1.95,31.5,832.0,644.67,470.05
2016,9,15,12,0,846.0,134.0,1.9,32.0,839.0,686.33,498.66
2016,9,15,12,15,845.5,134.0,1.85,32.0,839.0,719.57,522.06
2016,9,15,12,30,845.0,134.0,1.8,32.0,839.0,756.7,547.4
2016,9,15,12,45,831.0,140.5,1.75,32.5,828.0,784.03,563.82
2016,9,15,13,0,817.0,147.0,1.7,33.0,817.0,808.03,577.85
2016,9,15,13,15,611.5,240.0,1.65,33.0,736.0,759.31,543.26
2016,9,15,13,30,406.0,333.0,1.6,33.0,655.0,683.07,489.36
2016,9,15,13,45,407.5,319.5,1.6,33.0,634.0,684.94,492.33
2016,9,15,14,0,409.0,306.0,1.6,33.0,613.0,697.28,501.38
2016,9,15,14,15,585.5,223.5,1.6,32.5,643.0,780.51,562.8
2016,9,15,14,30,762.0,141.0,1.6,32.0,673.0,861.36,618.21
2016,9,15,14,45,743.0,139.5,1.65,32.0,635.0,854.91,615.04
2016,9,15,15,0,724.0,138.0,1.7,32.0,597.0,840.26,607.57
2016,9,15,15,15,470.5,192.0,1.7,31.5,482.0,666.28,492.16
2016,9,15,15,30,217.0,246.0,1.7,31.0,367.0,469.68,352.4
2016,9,15,15,45,414.5,185.5,1.75,31.0,391.0,608.86,458.52
2016,9,15,16,0,612.0,125.0,1.8,31.0,415.0,714.24,535.44
2016,9,15,16,15,576.0,117.5,1.7,30.5,366.0,665.74,502.92
2016,9,15,16,30,540.0,110.0,1.6,30.0,317.0,616.01,470.05
2016,9,15,16,45,481.5,102.0,1.55,29.5,266.0,542.52,419.02
2016,9,15,17,0,423.0,94.0,1.5,29.0,215.0,476.85,371.17
2016,9,15,17,15,356.5,80.0,1.35,28.0,167.0,399.46,312.64
2016,9,15,17,30,290.0,66.0,1.2,27.0,119.0,325.63,254.09
2016,9,15,17,45,200.0,47.5,1.1,26.5,78.0,233.93,178.42
2016,9,15,18,0,110.0,29.0,1.0,26.0,37.0,129.53,77.46
2016,9,15,18,15,55.0,14.5,1.05,25.5,18.5,45.85,0.0
2016,9,15,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,16,6,15,37.0,15.0,1.7,18.5,18.0,13.64,0.0
2016,9,16,6,30,74.0,30.0,1.9,19.0,36.0,24.07,11.8
2016,9,16,6,45,156.0,51.5,2.1,19.5,76.5,40.43,28.71
2016,9,16,7,0,238.0,73.0,2.3,20.0,117.0,56.37,43.16
2016,9,16,7,15,302.0,89.0,2.3,20.5,163.5,66.06,51.91
2016,9,16,7,30,366.0,105.0,2.3,21.0,210.0,76.45,60.95
2016,9,16,7,45,419.5,116.0,2.3,21.5,259.5,82.77,66.23
2016,9,16,8,0,473.0,127.0,2.3,22.0,309.0,88.85,71.14
2016,9,16,8,15,509.5,136.5,2.2,22.5,357.5,93.52,74.74
2016,9,16,8,30,546.0,146.0,2.1,23.0,406.0,97.98,78.08
2016,9,16,8,45,581.0,150.5,2.05,24.0,452.5,98.75,78.14
2016,9,16,9,0,616.0,155.0,2.0,25.0,499.0,118.01,77.66
2016,9,16,9,15,636.5,160.5,1.9,25.5,540.5,163.01,99.72
2016,9,16,9,30,657.0,166.0,1.8,26.0,582.0,210.5,132.37
2016,9,16,9,45,686.5,163.0,1.75,26.5,621.0,255.83,167.37
2016,9,16,10,0,716.0,160.0,1.7,27.0,660.0,304.1,206.56
2016,9,16,10,15,727.5,163.0,1.6,27.0,690.0,353.81,248.04
2016,9,16,10,30,739.0,166.0,1.5,27.0,720.0,404.06,289.32
2016,9,16,10,45,751.5,165.0,1.45,27.5,744.0,451.89,327.37
2016,9,16,11,0,764.0,164.0,1.4,28.0,768.0,502.79,366.36
2016,9,16,11,15,769.0,165.5,1.3,28.5,783.5,547.83,399.71
2016,9,16,11,30,774.0,167.0,1.2,29.0,799.0,591.86,431.12
2016,9,16,11,45,512.0,285.5,1.2,29.5,705.5,569.71,414.0
2016,9,16,12,0,250.0,404.0,1.2,30.0,612.0,525.21,380.01
2016,9,16,12,15,239.5,406.0,1.2,30.0,605.0,534.05,386.86
2016,9,16,12,30,229.0,408.0,1.2,30.0,598.0,543.58,393.64
2016,9,16,12,45,258.5,397.5,1.2,30.0,610.0,577.68,417.84
2016,9,16,13,0,288.0,387.0,1.2,30.0,622.0,606.93,438.54
2016,9,16,13,15,326.5,369.5,1.2,30.0,631.0,636.86,459.99
2016,9,16,13,30,365.0,352.0,1.2,30.0,640.0,666.69,481.31
2016,9,16,13,45,349.5,342.5,1.25,30.0,611.5,657.63,476.05
2016,9,16,14,0,334.0,333.0,1.3,30.0,583.0,646.34,469.64
2016,9,16,14,15,413.5,289.5,1.3,30.0,585.5,694.67,505.15
2016,9,16,14,30,493.0,246.0,1.3,30.0,588.0,729.81,531.44
2016,9,16,14,45,361.5,265.0,1.35,30.0,509.0,623.53,458.71
2016,9,16,15,0,230.0,284.0,1.4,30.0,430.0,515.99,383.45
2016,9,16,15,15,341.5,239.5,1.45,29.5,438.0,586.18,438.65
2016,9,16,15,30,453.0,195.0,1.5,29.0,446.0,653.46,490.08
2016,9,16,15,45,549.5,152.0,1.55,29.0,429.0,687.17,517.25
2016,9,16,16,0,646.0,109.0,1.6,29.0,412.0,722.86,543.64
2016,9,16,16,15,611.5,102.5,1.55,28.5,363.0,676.39,513.41
2016,9,16,16,30,577.0,96.0,1.5,28.0,314.0,628.71,482.22
2016,9,16,16,45,526.5,88.5,1.5,28.0,264.0,566.14,438.54
2016,9,16,17,0,476.0,81.0,1.5,28.0,214.0,503.83,393.25
2016,9,16,17,15,406.0,69.5,1.3,27.0,166.0,420.49,330.01
2016,9,16,17,30,336.0,58.0,1.1,26.0,118.0,345.93,270.44
2016,9,16,17,45,240.0,42.0,0.95,25.5,77.5,251.97,192.15
2016,9,16,18,0,144.0,26.0,0.8,25.0,37.0,156.02,84.59
2016,9,16,18,15,72.0,13.0,0.85,24.5,18.5,54.31,0.0
2016,9,16,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,17,6,15,81.5,14.0,1.3,18.5,20.5,12.73,0.0
2016,9,17,6,30,163.0,28.0,1.4,19.0,41.0,21.97,9.78
2016,9,17,6,45,270.0,42.0,1.55,19.5,83.0,32.5,21.95
2016,9,17,7,0,377.0,56.0,1.7,20.0,125.0,42.74,31.4
2016,9,17,7,15,447.0,66.0,1.65,20.5,173.5,50.72,38.63
2016,9,17,7,30,517.0,76.0,1.6,21.0,222.0,56.79,43.95
2016,9,17,7,45,259.5,101.5,1.55,22.0,174.5,76.38,60.62
2016,9,17,8,0,2.0,127.0,1.5,23.0,127.0,105.76,85.18
2016,9,17,8,15,1.0,125.0,1.45,23.5,125.0,105.64,84.59
2016,9,17,8,30,0.0,123.0,1.4,24.0,123.0,105.09,83.66
2016,9,17,8,45,11.0,164.5,1.4,25.0,170.5,136.78,109.28
2016,9,17,9,0,22.0,206.0,1.4,26.0,218.0,168.48,127.92
2016,9,17,9,15,24.5,224.0,1.4,26.5,238.5,185.73,139.95
2016,9,17,9,30,27.0,242.0,1.4,27.0,259.0,203.39,152.51
2016,9,17,9,45,36.5,267.5,1.4,27.5,292.5,218.62,163.0
2016,9,17,10,0,46.0,293.0,1.4,28.0,326.0,245.13,182.09
2016,9,17,10,15,55.0,314.5,1.4,28.0,355.0,270.28,200.49
2016,9,17,10,30,64.0,336.0,1.4,28.0,384.0,296.88,219.95
2016,9,17,10,45,85.0,357.0,1.4,28.5,423.0,329.63,243.26
2016,9,17,11,0,106.0,378.0,1.4,29.0,462.0,365.01,268.32
2016,9,17,11,15,124.5,390.0,1.4,29.0,490.5,392.19,287.96
2016,9,17,11,30,143.0,402.0,1.4,29.0,519.0,424.88,311.5
2016,9,17,11,45,219.0,397.0,1.4,29.5,577.5,480.59,351.06
2016,9,17,12,0,295.0,392.0,1.4,30.0,636.0,544.04,395.39
2016,9,17,12,15,314.0,386.5,1.4,30.0,646.5,571.91,415.0
2016,9,17,12,30,333.0,381.0,1.4,30.0,657.0,600.0,434.9
2016,9,17,12,45,244.0,391.0,1.45,30.5,592.0,560.18,406.05
2016,9,17,13,0,155.0,401.0,1.5,31.0,527.0,506.01,367.26
2016,9,17,13,15,127.5,388.0,1.55,31.0,490.5,481.67,350.89
2016,9,17,13,30,100.0,375.0,1.6,31.0,454.0,443.69,324.6
2016,9,17,13,45,477.5,240.0,1.65,31.0,597.0,675.06,495.03
2016,9,17,14,0,855.0,105.0,1.7,31.0,740.0,869.69,626.44
2016,9,17,14,15,845.5,103.5,1.75,31.0,709.0,872.47,627.76
2016,9,17,14,30,836.0,102.0,1.8,31.0,678.0,871.84,629.02
2016,9,17,14,45,824.5,99.5,1.9,31.0,641.0,873.46,632.41
2016,9,17,15,0,813.0,97.0,2.0,31.0,604.0,863.51,628.36
2016,9,17,15,15,795.5,94.0,2.0,30.5,561.0,844.37,618.76
2016,9,17,15,30,778.0,91.0,2.0,30.0,518.0,822.22,607.2
2016,9,17,15,45,756.5,87.0,2.05,30.0,471.0,792.52,589.68
2016,9,17,16,0,735.0,83.0,2.1,30.0,424.0,760.35,570.25
2016,9,17,16,15,703.0,78.5,2.0,29.5,374.0,716.45,542.34
2016,9,17,16,30,671.0,74.0,1.9,29.0,324.0,676.13,516.29
2016,9,17,16,45,626.0,68.0,1.85,28.5,272.5,617.96,476.72
2016,9,17,17,0,581.0,62.0,1.8,28.0,221.0,559.97,435.56
2016,9,17,17,15,510.5,54.0,1.55,27.0,171.5,481.13,376.47
2016,9,17,17,30,440.0,46.0,1.3,26.0,122.0,405.23,316.05
2016,9,17,17,45,325.5,34.5,1.05,25.5,79.5,299.71,227.5
2016,9,17,18,0,211.0,23.0,0.8,25.0,37.0,191.12,87.11
2016,9,17,18,15,105.5,11.5,0.8,24.5,18.5,72.32,0.0
2016,9,17,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.05,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.0,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.05,19.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,6,15,56.5,13.0,0.6,19.5,17.0,11.82,0.0
2016,9,18,6,30,113.0,26.0,0.7,20.0,34.0,20.34,8.02
2016,9,18,6,45,183.0,43.5,0.8,20.5,70.0,33.52,22.67
2016,9,18,7,0,253.0,61.0,0.9,21.0,106.0,46.21,34.23
2016,9,18,7,15,301.5,76.0,0.8,21.5,147.5,56.47,43.41
2016,9,18,7,30,350.0,91.0,0.7,22.0,189.0,66.3,51.95
2016,9,18,7,45,374.0,108.5,0.6,23.0,232.5,77.36,61.15
2016,9,18,8,0,398.0,126.0,0.5,24.0,276.0,87.88,69.62
2016,9,18,8,15,385.5,149.5,0.55,24.5,312.0,101.71,80.83
2016,9,18,8,30,373.0,173.0,0.6,25.0,348.0,121.88,97.09
2016,9,18,8,45,401.0,187.5,0.7,26.0,393.5,121.64,96.15
2016,9,18,9,0,429.0,202.0,0.8,27.0,439.0,141.2,99.28
2016,9,18,9,15,404.5,227.5,0.9,27.5,465.5,185.88,125.16
2016,9,18,9,30,380.0,253.0,1.0,28.0,492.0,235.63,161.19
2016,9,18,9,45,391.5,267.5,1.15,28.5,526.5,275.02,190.54
2016,9,18,10,0,403.0,282.0,1.3,29.0,561.0,315.77,222.01
2016,9,18,10,15,387.0,301.5,1.4,29.0,579.0,352.67,251.96
2016,9,18,10,30,371.0,321.0,1.5,29.0,597.0,388.01,280.3
2016,9,18,10,45,256.0,352.0,1.65,29.5,545.5,388.62,283.52
2016,9,18,11,0,141.0,383.0,1.8,30.0,494.0,381.51,279.6
2016,9,18,11,15,161.0,392.0,1.85,30.0,521.0,412.54,302.48
2016,9,18,11,30,181.0,401.0,1.9,30.0,548.0,445.39,326.4
2016,9,18,11,45,197.0,404.0,1.95,30.5,565.0,472.53,345.52
2016,9,18,12,0,213.0,407.0,2.0,31.0,582.0,500.6,365.16
2016,9,18,12,15,136.0,390.5,2.05,31.0,502.5,448.04,327.73
2016,9,18,12,30,59.0,374.0,2.1,31.0,423.0,382.83,280.67
2016,9,18,12,45,66.5,375.5,2.15,31.0,430.0,396.41,291.16
2016,9,18,13,0,74.0,377.0,2.2,31.0,437.0,410.4,301.62
2016,9,18,13,15,79.5,372.0,2.2,31.0,435.0,416.74,306.59
2016,9,18,13,30,85.0,367.0,2.2,31.0,433.0,423.04,311.62
2016,9,18,13,45,89.0,352.0,2.2,31.0,419.5,417.69,308.47
2016,9,18,14,0,93.0,337.0,2.2,31.0,406.0,411.77,305.01
2016,9,18,14,15,199.5,320.5,2.2,30.5,460.0,508.69,378.4
2016,9,18,14,30,306.0,304.0,2.2,30.0,514.0,608.25,451.85
2016,9,18,14,45,157.5,252.0,2.2,30.0,360.0,408.58,307.67
2016,9,18,15,0,9.0,200.0,2.2,30.0,206.0,194.37,145.43
2016,9,18,15,15,7.5,186.5,2.1,29.5,191.0,181.03,136.36
2016,9,18,15,30,6.0,173.0,2.0,29.0,176.0,167.66,126.69
2016,9,18,15,45,7.0,164.0,1.9,29.0,167.5,161.29,122.2
2016,9,18,16,0,8.0,155.0,1.8,29.0,159.0,155.16,117.87
2016,9,18,16,15,4.0,137.5,1.6,28.5,139.5,135.51,102.88
2016,9,18,16,30,0.0,120.0,1.4,28.0,120.0,115.92,87.72
2016,9,18,16,45,0.0,100.5,1.2,27.5,100.5,97.2,73.13
2016,9,18,17,0,0.0,81.0,1.0,27.0,81.0,78.2,57.98
2016,9,18,17,15,0.0,62.5,0.9,26.5,62.5,60.03,43.19
2016,9,18,17,30,0.0,44.0,0.8,26.0,44.0,41.27,27.67
2016,9,18,17,45,0.0,28.0,0.75,25.5,28.0,24.94,13.84
2016,9,18,18,0,0.0,12.0,0.7,25.0,12.0,10.55,0.0
2016,9,18,18,15,0.0,6.0,0.7,25.0,6.0,5.46,0.0
2016,9,18,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,6,15,6.5,12.0,0.8,21.0,12.5,10.91,0.0
2016,9,19,6,30,13.0,24.0,1.0,21.0,25.0,20.58,7.41
2016,9,19,6,45,47.5,44.0,1.25,21.5,51.5,35.79,24.37
2016,9,19,7,0,82.0,64.0,1.5,22.0,78.0,51.12,38.22
2016,9,19,7,15,101.0,86.0,1.4,22.0,109.5,67.36,52.64
2016,9,19,7,30,120.0,108.0,1.3,22.0,141.0,83.16,66.41
2016,9,19,7,45,68.0,121.0,1.25,22.5,140.5,96.17,77.35
2016,9,19,8,0,16.0,134.0,1.2,23.0,140.0,110.58,89.2
2016,9,19,8,15,12.5,147.0,1.1,23.0,152.0,121.39,97.96
2016,9,19,8,30,9.0,160.0,1.0,23.0,164.0,132.05,106.47
2016,9,19,8,45,4.5,101.0,0.95,23.5,103.0,88.41,69.49
2016,9,19,9,0,0.0,42.0,0.9,24.0,42.0,37.1,24.67
2016,9,19,9,15,0.0,54.0,0.85,24.0,54.0,47.75,33.26
2016,9,19,9,30,0.0,66.0,0.8,24.0,66.0,58.43,41.75
2016,9,19,9,45,3.0,131.0,0.8,24.5,133.0,115.05,86.33
2016,9,19,10,0,6.0,196.0,0.8,25.0,200.0,169.47,127.91
2016,9,19,10,15,7.5,203.5,0.8,25.0,209.0,177.39,133.54
2016,9,19,10,30,9.0,211.0,0.8,25.0,218.0,185.48,139.5
2016,9,19,10,45,18.0,257.0,0.8,25.0,271.0,228.57,171.81
2016,9,19,11,0,27.0,303.0,0.8,25.0,324.0,268.78,201.44
2016,9,19,11,15,60.0,345.0,0.85,25.0,393.5,324.62,242.44
2016,9,19,11,30,93.0,387.0,0.9,25.0,463.0,384.77,286.08
2016,9,19,11,45,196.0,387.5,0.95,25.5,548.0,457.88,338.8
2016,9,19,12,0,299.0,388.0,1.0,26.0,633.0,542.19,398.47
2016,9,19,12,15,283.0,391.5,1.0,26.0,623.0,553.83,406.22
2016,9,19,12,30,267.0,395.0,1.0,26.0,613.0,563.6,413.16
2016,9,19,12,45,313.0,378.0,1.05,26.0,631.0,599.49,439.64
2016,9,19,13,0,359.0,361.0,1.1,26.0,649.0,636.35,466.5
2016,9,19,13,15,452.0,317.0,1.2,26.0,672.5,694.78,509.4
2016,9,19,13,30,545.0,273.0,1.3,26.0,696.0,747.02,547.92
2016,9,19,13,45,685.5,191.5,1.4,26.0,706.0,806.17,592.48
2016,9,19,14,0,826.0,110.0,1.5,26.0,716.0,852.7,624.62
2016,9,19,14,15,596.5,198.0,1.6,26.0,626.0,762.9,565.44
2016,9,19,14,30,367.0,286.0,1.7,26.0,536.0,641.98,479.88
2016,9,19,14,45,571.5,194.5,1.85,26.0,558.0,746.54,560.73
2016,9,19,15,0,776.0,103.0,2.0,26.0,580.0,832.51,621.82
2016,9,19,15,15,757.5,100.0,2.05,26.0,537.5,812.64,609.6
2016,9,19,15,30,739.0,97.0,2.1,26.0,495.0,789.88,596.36
2016,9,19,15,45,705.0,95.5,2.2,26.0,447.0,757.41,576.63
2016,9,19,16,0,671.0,94.0,2.3,26.0,399.0,719.0,552.35
2016,9,19,16,15,636.0,88.5,2.25,25.5,350.0,673.08,522.29
2016,9,19,16,30,601.0,83.0,2.2,25.0,301.0,626.06,490.54
2016,9,19,16,45,543.5,77.5,2.15,24.5,250.5,560.47,443.75
2016,9,19,17,0,486.0,72.0,2.1,24.0,200.0,495.56,395.5
2016,9,19,17,15,411.5,61.5,1.9,23.5,152.5,413.7,330.55
2016,9,19,17,30,337.0,51.0,1.7,23.0,105.0,333.8,264.31
2016,9,19,17,45,229.5,36.0,1.55,23.0,66.5,234.99,177.84
2016,9,19,18,0,122.0,21.0,1.4,23.0,28.0,127.18,13.87
2016,9,19,18,15,61.0,10.5,1.5,22.5,14.0,44.87,0.0
2016,9,19,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
