Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,6.0,2.7,17.5,6.0,5.46,0.0
2016,9,20,6,30,0.0,12.0,2.8,18.0,12.0,10.55,0.67
2016,9,20,6,45,0.0,26.5,2.9,18.5,26.5,23.36,14.12
2016,9,20,7,0,0.0,41.0,3.0,19.0,41.0,36.04,25.64
2016,9,20,7,15,0.0,57.5,3.15,19.5,57.5,49.96,38.07
2016,9,20,7,30,0.0,74.0,3.3,20.0,74.0,63.74,50.17
2016,9,20,7,45,0.0,90.5,3.45,20.5,90.5,77.39,61.91
2016,9,20,8,0,0.0,107.0,3.6,21.0,107.0,90.92,73.3
2016,9,20,8,15,28.5,148.0,3.7,21.5,161.5,116.56,94.81
2016,9,20,8,30,57.0,189.0,3.8,22.0,216.0,143.5,117.04
2016,9,20,8,45,169.0,210.0,3.9,22.5,300.5,150.21,122.02
2016,9,20,9,0,281.0,231.0,4.0,23.0,385.0,161.45,120.8
2016,9,20,9,15,142.0,204.5,4.0,23.5,283.0,164.69,121.58
2016,9,20,9,30,3.0,178.0,4.0,24.0,181.0,151.68,115.92
2016,9,20,9,45,75.0,251.0,4.05,24.5,303.0,214.51,161.64
2016,9,20,10,0,147.0,324.0,4.1,25.0,425.0,283.98,212.33
2016,9,20,10,15,153.0,334.5,4.1,25.5,444.0,307.66,230.37
2016,9,20,10,30,159.0,345.0,4.1,26.0,463.0,331.9,248.87
2016,9,20,10,45,167.5,362.5,4.1,26.5,490.0,362.9,272.21
2016,9,20,11,0,176.0,380.0,4.1,27.0,517.0,395.04,296.11
2016,9,20,11,15,90.5,277.0,4.1,27.0,348.0,284.03,214.2
2016,9,20,11,30,5.0,174.0,4.1,27.0,179.0,156.25,116.72
2016,9,20,11,45,48.5,283.0,4.15,27.0,323.0,278.27,210.44
2016,9,20,12,0,92.0,392.0,4.2,27.0,467.0,406.21,305.87
2016,9,20,12,15,51.5,315.5,4.25,27.0,358.0,318.75,240.5
2016,9,20,12,30,11.0,239.0,4.3,27.0,249.0,221.03,166.38
2016,9,20,12,45,160.0,306.0,4.35,27.5,434.5,409.29,311.0
2016,9,20,13,0,309.0,373.0,4.4,28.0,620.0,607.87,456.42
2016,9,20,13,15,180.5,356.0,4.4,27.5,500.0,492.83,371.8
2016,9,20,13,30,52.0,339.0,4.4,27.0,380.0,367.4,277.74
2016,9,20,13,45,82.0,342.5,4.4,27.0,404.5,401.96,305.09
2016,9,20,14,0,112.0,346.0,4.4,27.0,429.0,437.82,332.91
2016,9,20,14,15,180.5,328.0,4.35,26.5,453.5,499.5,381.57
2016,9,20,14,30,249.0,310.0,4.3,26.0,478.0,547.81,420.34
2016,9,20,14,45,501.0,210.5,4.25,26.0,524.0,699.86,538.24
2016,9,20,15,0,753.0,111.0,4.2,26.0,570.0,818.81,625.75
2016,9,20,15,15,376.5,110.5,4.1,26.0,340.0,478.96,377.41
2016,9,20,15,30,0.0,110.0,4.0,26.0,110.0,99.0,73.88
2016,9,20,15,45,331.0,102.5,3.95,26.0,251.5,428.86,343.17
2016,9,20,16,0,662.0,95.0,3.9,26.0,393.0,710.26,555.56
2016,9,20,16,15,626.0,89.5,3.75,25.5,344.0,663.75,521.98
2016,9,20,16,30,590.0,84.0,3.6,25.0,295.0,616.18,488.69
2016,9,20,16,45,541.5,76.0,3.5,25.0,245.5,554.97,443.13
2016,9,20,17,0,493.0,68.0,3.4,25.0,196.0,494.22,396.22
2016,9,20,17,15,416.0,58.0,3.1,24.5,148.5,411.32,329.63
2016,9,20,17,30,339.0,48.0,2.8,24.0,101.0,329.76,261.23
2016,9,20,17,45,169.5,36.5,2.5,23.5,63.0,196.9,146.76
2016,9,20,18,0,0.0,25.0,2.2,23.0,25.0,32.2,0.0
2016,9,20,18,15,0.0,12.5,2.15,22.5,12.5,11.37,0.0
2016,9,20,18,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,21,6,15,2.0,11.0,3.3,19.0,11.0,10.01,0.0
2016,9,21,6,30,4.0,22.0,3.4,19.0,22.0,19.04,4.74
2016,9,21,6,45,43.0,42.0,3.5,19.5,49.0,34.23,23.08
2016,9,21,7,0,82.0,62.0,3.6,20.0,76.0,49.61,37.15
2016,9,21,7,15,101.5,83.5,3.75,20.0,107.0,65.56,51.49
2016,9,21,7,30,121.0,105.0,3.9,20.0,138.0,81.09,65.21
2016,9,21,7,45,132.0,128.0,4.1,20.5,171.0,97.05,78.89
2016,9,21,8,0,143.0,151.0,4.3,21.0,204.0,112.51,91.85
2016,9,21,8,15,111.5,172.0,4.55,21.0,217.0,125.97,103.08
2016,9,21,8,30,80.0,193.0,4.8,21.0,230.0,145.86,119.63
2016,9,21,8,45,43.0,184.0,5.05,21.5,204.5,141.92,115.69
2016,9,21,9,0,6.0,175.0,5.3,22.0,179.0,145.51,112.83
2016,9,21,9,15,3.0,150.5,5.4,22.0,152.5,128.92,99.16
2016,9,21,9,30,0.0,126.0,5.5,22.0,126.0,109.87,83.72
2016,9,21,9,45,1.0,147.0,5.6,22.5,147.5,127.72,97.61
2016,9,21,10,0,2.0,168.0,5.7,23.0,169.0,145.78,111.53
2016,9,21,10,15,1.0,141.0,5.7,23.0,141.5,123.77,93.88
2016,9,21,10,30,0.0,114.0,5.7,23.0,114.0,100.72,75.42
2016,9,21,10,45,8.5,190.5,5.75,23.5,197.0,169.49,129.45
2016,9,21,11,0,17.0,267.0,5.8,24.0,280.0,238.56,182.75
2016,9,21,11,15,18.5,271.0,5.7,24.0,285.5,244.95,187.51
2016,9,21,11,30,20.0,275.0,5.6,24.0,291.0,251.43,192.45
2016,9,21,11,45,10.0,174.0,5.6,24.0,182.0,159.87,121.34
2016,9,21,12,0,0.0,73.0,5.6,24.0,73.0,64.84,46.25
2016,9,21,12,15,15.0,198.0,5.55,24.0,210.0,186.12,142.18
2016,9,21,12,30,30.0,323.0,5.5,24.0,347.0,315.26,241.76
2016,9,21,12,45,36.5,332.0,5.45,24.0,361.0,333.05,255.33
2016,9,21,13,0,43.0,341.0,5.4,24.0,375.0,351.57,269.69
2016,9,21,13,15,22.5,248.5,5.35,24.0,266.0,250.44,192.24
2016,9,21,13,30,2.0,156.0,5.3,24.0,157.0,141.52,107.11
2016,9,21,13,45,54.5,249.5,5.25,24.0,289.0,284.19,220.25
2016,9,21,14,0,107.0,343.0,5.2,24.0,421.0,430.31,332.75
2016,9,21,14,15,80.5,316.0,5.05,24.0,373.0,384.51,297.51
2016,9,21,14,30,54.0,289.0,4.9,24.0,325.0,337.13,261.23
2016,9,21,14,45,157.0,278.0,4.8,24.0,375.0,436.72,341.12
2016,9,21,15,0,260.0,267.0,4.7,24.0,425.0,537.31,419.94
2016,9,21,15,15,243.5,248.0,4.5,23.5,387.0,505.63,397.09
2016,9,21,15,30,227.0,229.0,4.3,23.0,349.0,456.22,361.29
2016,9,21,15,45,113.5,125.0,4.15,23.0,185.0,235.1,188.31
2016,9,21,16,0,0.0,21.0,4.0,23.0,21.0,18.5,9.64
2016,9,21,16,15,0.0,18.0,3.8,23.0,18.0,15.84,7.51
2016,9,21,16,30,0.0,15.0,3.6,23.0,15.0,13.19,5.34
2016,9,21,16,45,0.0,12.5,3.4,23.0,12.5,10.98,3.51
2016,9,21,17,0,0.0,10.0,3.2,23.0,10.0,8.78,1.66
2016,9,21,17,15,0.0,7.5,3.0,22.5,7.5,6.58,0.0
2016,9,21,17,30,0.0,5.0,2.8,22.0,5.0,4.38,0.0
2016,9,21,17,45,0.0,3.0,2.6,22.0,3.0,2.63,0.0
2016,9,21,18,0,0.0,1.0,2.4,22.0,1.0,0.87,0.0
2016,9,21,18,15,0.0,0.5,2.35,21.5,0.5,0.45,0.0
2016,9,21,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,15,0.0,2.0,2.8,19.0,2.0,1.82,0.0
2016,9,22,6,30,0.0,4.0,2.9,19.0,4.0,3.5,0.0
2016,9,22,6,45,0.0,9.5,3.05,19.5,9.5,8.34,1.33
2016,9,22,7,0,0.0,15.0,3.2,20.0,15.0,13.18,5.75
2016,9,22,7,15,0.0,21.0,3.35,20.0,21.0,18.46,10.52
2016,9,22,7,30,0.0,27.0,3.5,20.0,27.0,23.76,15.24
2016,9,22,7,45,0.0,33.5,3.65,20.5,33.5,29.51,20.25
2016,9,22,8,0,0.0,40.0,3.8,21.0,40.0,35.27,25.18
2016,9,22,8,15,0.0,46.5,3.8,21.5,46.5,41.03,30.04
2016,9,22,8,30,0.0,53.0,3.8,22.0,53.0,46.8,34.83
2016,9,22,8,45,0.0,59.0,3.8,22.5,59.0,52.14,39.2
2016,9,22,9,0,0.0,65.0,3.8,23.0,65.0,57.49,41.45
2016,9,22,9,15,0.0,94.0,3.75,23.5,94.0,83.15,61.97
2016,9,22,9,30,0.0,123.0,3.7,24.0,123.0,107.39,81.04
2016,9,22,9,45,0.5,141.5,3.65,24.5,142.0,123.1,93.08
2016,9,22,10,0,1.0,160.0,3.6,25.0,161.0,138.97,105.13
2016,9,22,10,15,4.0,179.5,3.55,25.5,182.5,156.61,118.4
2016,9,22,10,30,7.0,199.0,3.5,26.0,204.0,174.75,131.97
2016,9,22,10,45,8.0,204.5,3.45,26.5,210.5,180.94,136.3
2016,9,22,11,0,9.0,210.0,3.4,27.0,217.0,187.23,140.73
2016,9,22,11,15,8.5,210.0,3.4,27.0,216.5,188.18,141.38
2016,9,22,11,30,8.0,210.0,3.4,27.0,216.0,189.01,141.96
2016,9,22,11,45,4.0,170.5,3.4,27.5,173.5,153.17,114.15
2016,9,22,12,0,0.0,131.0,3.4,28.0,131.0,116.27,85.45
2016,9,22,12,15,0.0,131.0,3.35,28.0,131.0,116.4,85.58
2016,9,22,12,30,0.0,131.0,3.3,28.0,131.0,116.53,85.7
2016,9,22,12,45,0.0,103.5,3.3,28.0,103.5,92.04,66.72
2016,9,22,13,0,0.0,76.0,3.3,28.0,76.0,67.49,47.6
2016,9,22,13,15,0.0,87.0,3.25,28.0,87.0,77.27,55.32
2016,9,22,13,30,0.0,98.0,3.2,28.0,98.0,87.11,63.07
2016,9,22,13,45,0.0,90.5,3.2,28.0,90.5,80.35,57.85
2016,9,22,14,0,0.0,83.0,3.2,28.0,83.0,73.64,52.68
2016,9,22,14,15,37.0,190.5,3.2,27.5,215.5,215.06,164.19
2016,9,22,14,30,74.0,298.0,3.2,27.0,348.0,364.83,278.72
2016,9,22,14,45,410.0,205.0,3.2,27.0,454.0,610.4,468.8
2016,9,22,15,0,746.0,112.0,3.2,27.0,560.0,808.83,612.9
2016,9,22,15,15,424.5,170.5,3.15,26.5,422.0,591.04,456.48
2016,9,22,15,30,103.0,229.0,3.1,26.0,284.0,331.95,257.91
2016,9,22,15,45,366.5,165.5,3.1,26.0,331.5,535.06,420.07
2016,9,22,16,0,630.0,102.0,3.1,26.0,379.0,687.19,535.68
2016,9,22,16,15,592.0,95.5,2.95,25.5,330.0,638.48,501.04
2016,9,22,16,30,554.0,89.0,2.8,25.0,281.0,588.81,466.06
2016,9,22,16,45,485.5,83.0,2.7,25.0,231.0,515.28,411.03
2016,9,22,17,0,417.0,77.0,2.6,25.0,181.0,440.09,351.98
2016,9,22,17,15,339.5,64.0,2.4,24.5,135.0,357.94,285.6
2016,9,22,17,30,262.0,51.0,2.2,24.0,89.0,280.61,220.31
2016,9,22,17,45,131.0,34.0,2.0,23.5,53.0,154.38,109.96
2016,9,22,18,0,0.0,17.0,1.8,23.0,17.0,15.46,0.0
2016,9,22,18,15,0.0,8.5,1.85,22.5,8.5,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,23,6,15,103.0,10.0,1.75,18.5,16.5,9.1,0.0
2016,9,23,6,30,206.0,20.0,1.9,19.0,33.0,16.36,1.0
2016,9,23,6,45,325.0,31.0,2.05,19.5,74.0,24.79,15.05
2016,9,23,7,0,444.0,42.0,2.2,20.0,115.0,32.92,22.77
2016,9,23,7,15,515.0,49.5,2.15,20.5,164.0,37.69,27.23
2016,9,23,7,30,586.0,57.0,2.1,21.0,213.0,42.35,31.38
2016,9,23,7,45,293.0,53.5,2.1,22.0,131.5,36.55,26.24
2016,9,23,8,0,0.0,50.0,2.1,23.0,50.0,44.12,32.62
2016,9,23,8,15,0.0,85.5,2.1,23.5,85.5,74.92,58.78
2016,9,23,8,30,0.0,121.0,2.1,24.0,121.0,103.24,82.34
2016,9,23,8,45,103.0,178.5,2.1,24.5,234.0,131.14,105.12
2016,9,23,9,0,206.0,236.0,2.1,25.0,347.0,169.62,127.96
2016,9,23,9,15,133.5,249.5,2.1,25.5,324.0,190.21,140.67
2016,9,23,9,30,61.0,263.0,2.1,26.0,301.0,210.61,157.81
2016,9,23,9,45,32.5,223.5,2.1,26.5,244.0,186.28,139.7
2016,9,23,10,0,4.0,184.0,2.1,27.0,187.0,159.13,119.48
2016,9,23,10,15,32.5,253.5,2.1,27.0,277.5,217.93,163.59
2016,9,23,10,30,61.0,323.0,2.1,27.0,368.0,284.98,213.31
2016,9,23,10,45,193.0,335.5,2.1,27.5,483.0,352.35,261.34
2016,9,23,11,0,325.0,348.0,2.1,28.0,598.0,435.25,321.1
2016,9,23,11,15,201.0,359.0,2.1,28.0,514.5,405.48,300.54
2016,9,23,11,30,77.0,370.0,2.1,28.0,431.0,361.15,268.35
2016,9,23,11,45,139.0,383.5,2.1,28.5,494.5,418.84,310.55
2016,9,23,12,0,201.0,397.0,2.1,29.0,558.0,482.32,355.99
2016,9,23,12,15,545.5,247.5,2.1,29.0,684.5,606.39,449.41
2016,9,23,12,30,890.0,98.0,2.1,29.0,811.0,735.92,544.34
2016,9,23,12,45,608.0,229.5,2.1,29.5,714.5,688.57,506.22
2016,9,23,13,0,326.0,361.0,2.1,30.0,618.0,607.62,444.91
2016,9,23,13,15,603.0,227.5,2.05,30.0,689.5,728.46,534.87
2016,9,23,13,30,880.0,94.0,2.0,30.0,761.0,830.25,604.87
2016,9,23,13,45,876.0,92.0,2.0,30.5,737.5,843.57,612.19
2016,9,23,14,0,872.0,90.0,2.0,31.0,714.0,853.51,618.22
2016,9,23,14,15,597.0,189.0,1.95,30.5,607.5,746.87,548.39
2016,9,23,14,30,322.0,288.0,1.9,30.0,501.0,601.09,445.0
2016,9,23,14,45,577.5,184.5,1.9,30.0,539.0,733.58,544.78
2016,9,23,15,0,833.0,81.0,1.9,30.0,577.0,838.1,615.85
2016,9,23,15,15,816.5,78.5,1.9,30.0,534.0,819.84,604.36
2016,9,23,15,30,800.0,76.0,1.9,30.0,491.0,806.89,597.63
2016,9,23,15,45,778.5,72.5,1.9,30.0,444.5,777.44,579.68
2016,9,23,16,0,757.0,69.0,1.9,30.0,398.0,745.55,559.94
2016,9,23,16,15,724.5,65.0,1.7,29.5,348.0,701.78,531.1
2016,9,23,16,30,692.0,61.0,1.5,29.0,298.0,656.59,500.5
2016,9,23,16,45,646.5,55.5,1.35,28.5,247.0,598.34,459.71
2016,9,23,17,0,601.0,50.0,1.2,28.0,196.0,545.45,420.88
2016,9,23,17,15,524.0,42.5,1.1,27.0,147.0,463.71,359.31
2016,9,23,17,30,447.0,35.0,1.0,26.0,98.0,385.88,296.14
2016,9,23,17,45,314.5,24.0,0.95,25.0,59.0,272.58,188.31
2016,9,23,18,0,182.0,13.0,0.9,24.0,20.0,121.35,0.0
2016,9,23,18,15,91.0,6.5,0.9,23.5,10.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,6,15,120.5,9.5,1.35,17.5,16.5,8.64,0.0
2016,9,24,6,30,241.0,19.0,1.6,18.0,33.0,15.55,0.0
2016,9,24,6,45,361.0,29.5,1.85,19.0,75.5,23.61,14.02
2016,9,24,7,0,481.0,40.0,2.1,20.0,118.0,31.4,21.43
2016,9,24,7,15,551.5,47.0,1.95,20.5,168.5,35.87,25.63
2016,9,24,7,30,622.0,54.0,1.8,21.0,219.0,40.24,29.55
2016,9,24,7,45,667.5,59.0,1.65,22.0,270.5,46.82,35.16
2016,9,24,8,0,713.0,64.0,1.5,23.0,322.0,49.63,37.37
2016,9,24,8,15,744.0,68.0,1.45,24.0,372.0,51.5,38.69
2016,9,24,8,30,775.0,72.0,1.4,25.0,422.0,53.32,39.94
2016,9,24,8,45,797.5,75.0,1.35,26.5,469.0,54.29,40.35
2016,9,24,9,0,820.0,78.0,1.3,28.0,516.0,65.07,39.21
2016,9,24,9,15,836.0,80.0,1.2,28.5,558.0,126.12,65.22
2016,9,24,9,30,852.0,82.0,1.1,29.0,600.0,179.76,99.37
2016,9,24,9,45,866.5,82.5,1.0,30.0,637.5,233.23,139.95
2016,9,24,10,0,881.0,83.0,0.9,31.0,675.0,287.51,183.65
2016,9,24,10,15,889.0,84.5,0.8,31.0,704.5,341.19,228.21
2016,9,24,10,30,897.0,86.0,0.7,31.0,734.0,394.57,271.81
2016,9,24,10,45,902.0,87.5,0.6,31.5,756.5,446.21,312.24
2016,9,24,11,0,907.0,89.0,0.5,32.0,779.0,496.8,350.23
2016,9,24,11,15,910.5,89.5,0.5,32.0,794.0,544.53,386.28
2016,9,24,11,30,914.0,90.0,0.5,32.0,809.0,590.64,420.11
2016,9,24,11,45,914.0,91.0,0.5,32.5,816.0,633.28,449.74
2016,9,24,12,0,914.0,92.0,0.5,33.0,823.0,673.65,476.94
2016,9,24,12,15,913.5,92.0,0.5,33.0,821.5,710.3,502.02
2016,9,24,12,30,913.0,92.0,0.5,33.0,820.0,744.29,524.37
2016,9,24,12,45,900.5,97.0,0.55,33.5,808.5,771.48,540.96
2016,9,24,13,0,888.0,102.0,0.6,34.0,797.0,795.22,555.46
2016,9,24,13,15,883.0,101.0,0.6,34.0,779.5,815.46,568.18
2016,9,24,13,30,878.0,100.0,0.6,34.0,762.0,832.39,578.98
2016,9,24,13,45,612.0,205.5,0.6,34.0,659.5,748.87,525.72
2016,9,24,14,0,346.0,311.0,0.6,34.0,557.0,627.26,443.59
2016,9,24,14,15,593.0,203.5,0.55,33.5,602.0,756.22,535.13
2016,9,24,14,30,840.0,96.0,0.5,33.0,647.0,850.98,595.67
2016,9,24,14,45,823.5,94.5,0.45,33.0,608.5,848.59,593.3
2016,9,24,15,0,807.0,93.0,0.4,33.0,570.0,835.13,585.54
2016,9,24,15,15,788.0,90.0,0.3,33.0,526.5,814.54,572.73
2016,9,24,15,30,769.0,87.0,0.2,33.0,483.0,791.02,558.3
2016,9,24,15,45,737.0,85.5,0.15,33.0,434.5,755.5,537.13
2016,9,24,16,0,705.0,84.0,0.1,33.0,386.0,722.63,517.56
2016,9,24,16,15,668.0,78.5,0.15,32.5,336.0,674.77,489.81
2016,9,24,16,30,631.0,73.0,0.2,32.0,286.0,625.88,460.37
2016,9,24,16,45,569.5,67.5,0.3,31.5,235.0,557.49,416.41
2016,9,24,17,0,508.0,62.0,0.4,31.0,184.0,490.14,370.51
2016,9,24,17,15,426.0,52.0,0.5,30.0,136.5,404.43,307.87
2016,9,24,17,30,344.0,42.0,0.6,29.0,89.0,322.56,243.22
2016,9,24,17,45,216.0,27.5,0.7,28.0,52.0,208.68,135.58
2016,9,24,18,0,88.0,13.0,0.8,27.0,15.0,64.43,0.0
2016,9,24,18,15,44.0,6.5,0.8,26.5,7.5,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,6,15,51.0,10.5,1.7,18.5,13.0,9.55,0.0
2016,9,25,6,30,102.0,21.0,1.9,19.0,26.0,16.54,0.0
2016,9,25,6,45,197.5,38.5,2.15,19.5,64.5,29.94,19.11
2016,9,25,7,0,293.0,56.0,2.4,20.0,103.0,42.91,31.26
2016,9,25,7,15,366.5,68.5,2.4,20.5,149.5,51.58,39.22
2016,9,25,7,30,440.0,81.0,2.4,21.0,196.0,59.98,46.66
2016,9,25,7,45,220.0,61.5,2.4,21.5,119.0,43.71,32.51
2016,9,25,8,0,0.0,42.0,2.4,22.0,42.0,37.03,26.62
2016,9,25,8,15,0.0,59.5,2.2,22.5,59.5,52.56,39.87
2016,9,25,8,30,0.0,77.0,2.0,23.0,77.0,68.12,52.94
2016,9,25,8,45,0.0,99.5,1.85,24.0,99.5,86.99,68.45
2016,9,25,9,0,0.0,122.0,1.7,25.0,122.0,105.28,79.41
2016,9,25,9,15,0.0,126.5,1.5,25.5,126.5,109.59,82.37
2016,9,25,9,30,0.0,131.0,1.3,26.0,131.0,113.82,85.27
2016,9,25,9,45,0.0,116.5,1.15,26.5,116.5,102.29,75.81
2016,9,25,10,0,0.0,102.0,1.0,27.0,102.0,90.23,66.04
2016,9,25,10,15,0.0,110.0,0.8,27.0,110.0,97.16,71.32
2016,9,25,10,30,0.0,118.0,0.6,27.0,118.0,104.13,76.55
2016,9,25,10,45,0.0,113.5,0.45,27.5,113.5,100.37,73.31
2016,9,25,11,0,0.0,109.0,0.3,28.0,109.0,96.55,70.08
2016,9,25,11,15,3.0,151.5,0.25,28.0,154.0,135.09,99.47
2016,9,25,11,30,6.0,194.0,0.2,28.0,199.0,174.02,128.5
2016,9,25,11,45,7.5,204.5,0.15,28.5,211.0,184.88,135.99
2016,9,25,12,0,9.0,215.0,0.1,29.0,223.0,195.99,143.76
2016,9,25,12,15,5.5,187.0,0.15,29.0,192.0,169.81,124.4
2016,9,25,12,30,2.0,159.0,0.2,29.0,161.0,142.95,104.5
2016,9,25,12,45,11.5,223.0,0.25,29.5,232.5,208.09,153.16
2016,9,25,13,0,21.0,287.0,0.3,30.0,304.0,275.43,201.77
2016,9,25,13,15,28.5,297.0,0.3,30.0,319.0,302.33,220.94
2016,9,25,13,30,36.0,307.0,0.3,30.0,334.0,322.45,235.52
2016,9,25,13,45,28.5,283.0,0.3,30.0,304.0,296.17,216.82
2016,9,25,14,0,21.0,259.0,0.3,30.0,274.0,257.0,188.97
2016,9,25,14,15,17.5,241.5,0.25,29.5,253.5,238.79,176.42
2016,9,25,14,30,14.0,224.0,0.2,29.0,233.0,220.24,163.37
2016,9,25,14,45,7.0,170.5,0.2,29.0,175.0,162.45,120.51
2016,9,25,15,0,0.0,117.0,0.2,29.0,117.0,105.12,77.03
2016,9,25,15,15,0.0,120.0,0.3,29.0,120.0,108.47,80.12
2016,9,25,15,30,0.0,123.0,0.4,29.0,123.0,112.19,83.32
2016,9,25,15,45,0.0,93.0,0.55,29.0,93.0,83.22,60.91
2016,9,25,16,0,0.0,63.0,0.7,29.0,63.0,55.67,39.26
2016,9,25,16,15,0.0,54.5,0.8,28.5,54.5,48.12,33.43
2016,9,25,16,30,0.0,46.0,0.9,28.0,46.0,40.57,27.47
2016,9,25,16,45,171.5,65.0,1.05,27.5,105.0,220.3,176.08
2016,9,25,17,0,343.0,84.0,1.2,27.0,164.0,391.11,308.28
2016,9,25,17,15,268.0,67.0,1.15,26.0,119.5,309.13,242.02
2016,9,25,17,30,193.0,50.0,1.1,25.0,75.0,219.16,168.33
2016,9,25,17,45,110.5,29.5,1.1,24.5,42.5,130.68,79.43
2016,9,25,18,0,28.0,9.0,1.1,24.0,10.0,24.81,0.0
2016,9,25,18,15,14.0,4.5,1.25,23.5,5.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,26,6,15,18.5,9.0,2.1,18.0,9.5,8.19,0.0
2016,9,26,6,30,37.0,18.0,2.2,18.0,19.0,15.28,0.0
2016,9,26,6,45,103.0,41.0,2.3,18.0,55.0,32.44,21.16
2016,9,26,7,0,169.0,64.0,2.4,18.0,91.0,49.57,37.22
2016,9,26,7,15,233.5,83.5,2.45,18.5,135.5,63.8,50.14
2016,9,26,7,30,298.0,103.0,2.5,19.0,180.0,77.62,62.39
2016,9,26,7,45,149.0,94.5,2.6,19.5,133.0,71.11,56.69
2016,9,26,8,0,0.0,86.0,2.7,20.0,86.0,74.54,59.48
2016,9,26,8,15,0.0,93.0,2.75,20.5,93.0,80.75,64.55
2016,9,26,8,30,0.0,100.0,2.8,21.0,100.0,86.87,69.46
2016,9,26,8,45,0.0,112.5,2.85,21.5,112.5,97.24,77.9
2016,9,26,9,0,0.0,125.0,2.9,22.0,125.0,107.56,86.2
2016,9,26,9,15,0.0,110.0,2.95,22.0,110.0,96.26,72.96
2016,9,26,9,30,0.0,95.0,3.0,22.0,95.0,84.08,62.95
2016,9,26,9,45,0.0,101.0,3.05,22.5,101.0,89.26,66.84
2016,9,26,10,0,0.0,107.0,3.1,23.0,107.0,94.47,70.72
2016,9,26,10,15,1.5,139.5,3.1,23.5,140.5,122.57,92.7
2016,9,26,10,30,3.0,172.0,3.1,24.0,174.0,150.8,114.5
2016,9,26,10,45,6.0,196.5,3.1,24.5,201.5,173.28,131.56
2016,9,26,11,0,9.0,221.0,3.1,25.0,229.0,196.29,148.91
2016,9,26,11,15,13.0,246.0,3.1,25.5,256.5,220.81,167.28
2016,9,26,11,30,17.0,271.0,3.1,26.0,284.0,246.06,186.06
2016,9,26,11,45,66.0,328.5,3.1,26.5,380.5,327.03,246.93
2016,9,26,12,0,115.0,386.0,3.1,27.0,477.0,414.6,311.37
2016,9,26,12,15,61.0,293.0,3.1,27.0,341.5,304.57,229.67
2016,9,26,12,30,7.0,200.0,3.1,27.0,206.0,183.15,137.35
2016,9,26,12,45,76.0,289.5,3.1,27.0,348.5,322.48,244.62
2016,9,26,13,0,145.0,379.0,3.1,27.0,491.0,475.16,357.64
2016,9,26,13,15,179.0,369.0,3.1,27.0,504.0,502.44,378.06
2016,9,26,13,30,213.0,359.0,3.1,27.0,517.0,530.33,399.51
2016,9,26,13,45,187.0,347.5,3.1,27.0,483.0,507.01,382.75
2016,9,26,14,0,161.0,336.0,3.1,27.0,449.0,481.82,364.74
2016,9,26,14,15,90.5,287.0,3.1,27.0,350.0,362.08,275.99
2016,9,26,14,30,20.0,238.0,3.1,27.0,251.0,239.65,182.43
2016,9,26,14,45,99.0,250.5,3.1,27.0,309.0,339.1,261.42
2016,9,26,15,0,178.0,263.0,3.1,27.0,367.0,442.8,341.42
2016,9,26,15,15,171.0,242.0,3.05,26.5,335.5,417.33,323.56
2016,9,26,15,30,164.0,221.0,3.0,26.0,304.0,390.84,305.24
2016,9,26,15,45,82.0,166.0,2.95,26.0,207.5,242.12,190.03
2016,9,26,16,0,0.0,111.0,2.9,26.0,111.0,102.66,77.62
2016,9,26,16,15,0.0,95.5,2.65,25.5,95.5,88.04,66.33
2016,9,26,16,30,0.0,80.0,2.4,25.0,80.0,73.29,54.6
2016,9,26,16,45,0.0,65.0,2.15,24.5,65.0,58.95,42.98
2016,9,26,17,0,0.0,50.0,1.9,24.0,50.0,44.43,30.99
2016,9,26,17,15,0.0,36.0,1.8,23.5,36.0,31.75,20.34
2016,9,26,17,30,0.0,22.0,1.7,23.0,22.0,19.37,9.82
2016,9,26,17,45,0.0,12.0,1.6,22.5,12.0,10.55,0.58
2016,9,26,18,0,0.0,2.0,1.5,22.0,2.0,1.82,0.0
2016,9,26,18,15,0.0,1.0,1.6,21.5,1.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,1.5,1.55,20.0,1.5,1.36,0.0
2016,9,27,6,30,0.0,3.0,1.5,20.0,3.0,2.63,0.0
2016,9,27,6,45,0.0,9.5,1.45,20.0,9.5,8.34,1.16
2016,9,27,7,0,0.0,16.0,1.4,20.0,16.0,14.06,6.46
2016,9,27,7,15,0.0,25.0,1.35,20.0,25.0,22.0,13.59
2016,9,27,7,30,0.0,34.0,1.3,20.0,34.0,29.95,20.68
2016,9,27,7,45,0.0,43.0,1.3,20.0,43.0,37.92,27.7
2016,9,27,8,0,0.0,52.0,1.3,20.0,52.0,45.9,34.63
2016,9,27,8,15,33.5,117.0,1.25,20.0,132.0,95.5,77.38
2016,9,27,8,30,67.0,182.0,1.2,20.0,212.0,138.5,113.53
2016,9,27,8,45,33.5,151.0,1.15,20.5,166.0,120.32,97.52
2016,9,27,9,0,0.0,120.0,1.1,21.0,120.0,103.61,83.01
2016,9,27,9,15,17.5,179.5,1.1,21.0,190.0,151.34,116.63
2016,9,27,9,30,35.0,239.0,1.1,21.0,260.0,190.6,146.12
2016,9,27,9,45,20.5,215.5,1.15,21.5,228.0,184.81,141.54
2016,9,27,10,0,6.0,192.0,1.2,22.0,196.0,165.75,126.8
2016,9,27,10,15,3.0,164.5,1.2,22.0,166.5,143.78,109.55
2016,9,27,10,30,0.0,137.0,1.2,22.0,137.0,120.3,91.03
2016,9,27,10,45,12.0,211.5,1.2,22.5,221.0,188.12,143.55
2016,9,27,11,0,24.0,286.0,1.2,23.0,305.0,256.87,195.28
2016,9,27,11,15,47.5,322.5,1.2,23.5,359.5,299.05,226.17
2016,9,27,11,30,71.0,359.0,1.2,24.0,414.0,348.12,261.9
2016,9,27,11,45,48.0,330.0,1.25,24.5,367.5,317.56,238.81
2016,9,27,12,0,25.0,301.0,1.3,25.0,321.0,281.39,211.65
2016,9,27,12,15,24.5,301.0,1.3,25.0,320.5,283.67,213.59
2016,9,27,12,30,24.0,301.0,1.3,25.0,320.0,285.83,215.28
2016,9,27,12,45,323.5,272.0,1.3,25.5,521.0,502.03,378.76
2016,9,27,13,0,623.0,243.0,1.3,26.0,722.0,729.92,538.8
2016,9,27,13,15,477.5,288.0,1.3,26.0,650.5,677.8,499.55
2016,9,27,13,30,332.0,333.0,1.3,26.0,579.0,611.42,452.42
2016,9,27,13,45,312.5,325.0,1.3,26.0,550.0,599.85,445.57
2016,9,27,14,0,293.0,317.0,1.3,26.0,521.0,586.18,436.75
2016,9,27,14,15,440.0,261.0,1.2,26.0,551.5,674.79,501.79
2016,9,27,14,30,587.0,205.0,1.1,26.0,582.0,750.46,555.82
2016,9,27,14,45,445.0,225.0,1.05,26.0,500.5,655.95,489.03
2016,9,27,15,0,303.0,245.0,1.0,26.0,419.0,545.45,411.04
2016,9,27,15,15,327.0,219.5,0.9,26.0,394.5,540.5,409.96
2016,9,27,15,30,351.0,194.0,0.8,26.0,370.0,533.09,406.16
2016,9,27,15,45,255.0,184.0,0.75,26.0,305.0,441.46,339.25
2016,9,27,16,0,159.0,174.0,0.7,26.0,240.0,336.19,260.83
2016,9,27,16,15,132.0,156.0,0.65,25.5,206.0,295.13,230.87
2016,9,27,16,30,105.0,138.0,0.6,25.0,172.0,254.88,200.23
2016,9,27,16,45,82.0,114.0,0.6,24.5,137.5,196.43,154.77
2016,9,27,17,0,59.0,90.0,0.6,24.0,103.0,152.02,118.98
2016,9,27,17,15,35.5,65.5,0.6,23.5,72.5,106.26,81.08
2016,9,27,17,30,12.0,41.0,0.6,23.0,42.0,59.26,41.48
2016,9,27,17,45,6.0,20.5,0.65,22.5,21.0,23.36,6.18
2016,9,27,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,15,31.5,8.5,1.25,16.0,10.0,7.73,0.0
2016,9,28,6,30,63.0,17.0,1.3,16.0,20.0,13.96,0.0
2016,9,28,6,45,156.5,36.5,1.4,16.5,57.0,28.42,17.65
2016,9,28,7,0,250.0,56.0,1.5,17.0,94.0,42.97,31.61
2016,9,28,7,15,323.0,71.0,1.25,17.5,140.0,53.53,41.36
2016,9,28,7,30,396.0,86.0,1.0,18.0,186.0,63.71,50.49
2016,9,28,7,45,223.5,111.0,0.8,19.0,170.0,82.69,66.83
2016,9,28,8,0,51.0,136.0,0.6,20.0,154.0,106.39,86.73
2016,9,28,8,15,60.5,158.5,0.6,20.5,183.0,122.29,99.73
2016,9,28,8,30,70.0,181.0,0.6,21.0,212.0,137.78,112.16
2016,9,28,8,45,127.0,205.5,0.65,22.0,269.5,146.81,118.81
2016,9,28,9,0,184.0,230.0,0.7,23.0,327.0,162.57,130.9
2016,9,28,9,15,206.5,249.0,0.9,23.5,365.5,192.51,141.08
2016,9,28,9,30,229.0,268.0,1.1,24.0,404.0,225.27,162.83
2016,9,28,9,45,299.0,271.5,1.35,25.0,461.0,252.12,179.74
2016,9,28,10,0,369.0,275.0,1.6,26.0,518.0,294.24,209.83
2016,9,28,10,15,266.0,307.5,1.7,26.0,487.0,313.13,229.02
2016,9,28,10,30,163.0,340.0,1.8,26.0,456.0,326.42,242.56
2016,9,28,10,45,192.0,350.0,1.9,26.5,491.0,360.24,267.64
2016,9,28,11,0,221.0,360.0,2.0,27.0,526.0,396.88,294.69
2016,9,28,11,15,229.0,367.0,2.1,27.0,541.0,423.38,314.94
2016,9,28,11,30,237.0,374.0,2.2,27.0,556.0,450.28,335.37
2016,9,28,11,45,221.5,379.5,2.35,27.5,551.5,462.5,344.36
2016,9,28,12,0,206.0,385.0,2.5,28.0,547.0,473.02,351.96
2016,9,28,12,15,147.0,378.5,2.5,28.0,494.0,442.4,329.66
2016,9,28,12,30,88.0,372.0,2.5,28.0,441.0,400.92,299.15
2016,9,28,12,45,101.5,371.0,2.55,28.0,450.0,417.48,312.06
2016,9,28,13,0,115.0,370.0,2.6,28.0,459.0,434.59,325.17
2016,9,28,13,15,57.5,194.0,2.55,28.0,238.5,225.74,170.65
2016,9,28,13,30,0.0,18.0,2.5,28.0,18.0,15.92,7.0
2016,9,28,13,45,147.5,166.0,2.5,28.0,268.0,297.13,229.29
2016,9,28,14,0,295.0,314.0,2.5,28.0,518.0,583.94,439.66
2016,9,28,14,15,359.0,283.0,2.4,27.5,519.5,614.59,462.83
2016,9,28,14,30,423.0,252.0,2.3,27.0,521.0,657.82,496.15
2016,9,28,14,45,244.5,249.0,2.25,27.0,402.5,493.28,376.02
2016,9,28,15,0,66.0,246.0,2.2,27.0,284.0,310.57,237.74
2016,9,28,15,15,63.5,226.5,2.05,26.5,260.5,290.71,224.38
2016,9,28,15,30,61.0,207.0,1.9,26.0,237.0,270.4,209.89
2016,9,28,15,45,30.5,117.0,1.8,26.0,132.0,141.67,109.43
2016,9,28,16,0,0.0,27.0,1.7,26.0,27.0,23.78,13.84
2016,9,28,16,15,0.0,23.5,1.55,25.5,23.5,20.69,11.42
2016,9,28,16,30,0.0,20.0,1.4,25.0,20.0,17.59,8.92
2016,9,28,16,45,0.0,15.5,1.25,24.5,15.5,13.62,5.65
2016,9,28,17,0,0.0,11.0,1.1,24.0,11.0,9.66,2.34
2016,9,28,17,15,0.0,7.5,1.05,23.5,7.5,6.58,0.0
2016,9,28,17,30,0.0,4.0,1.0,23.0,4.0,3.5,0.0
2016,9,28,17,45,0.0,2.0,1.0,23.0,2.0,1.75,0.0
2016,9,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,6,15,53.5,8.5,1.35,19.0,10.5,7.73,0.0
2016,9,29,6,30,107.0,17.0,1.6,19.0,21.0,13.43,0.0
2016,9,29,6,45,213.5,33.0,1.85,19.5,59.0,25.79,15.06
2016,9,29,7,0,320.0,49.0,2.1,20.0,97.0,37.78,26.7
2016,9,29,7,15,397.0,61.0,2.25,20.0,144.0,46.28,34.61
2016,9,29,7,30,474.0,73.0,2.4,20.0,191.0,56.03,43.39
2016,9,29,7,45,523.0,82.0,2.55,20.5,240.0,61.01,47.72
2016,9,29,8,0,572.0,91.0,2.7,21.0,289.0,65.82,51.73
2016,9,29,8,15,402.5,135.0,2.8,21.5,285.0,93.55,75.32
2016,9,29,8,30,233.0,179.0,2.9,22.0,281.0,125.01,101.61
2016,9,29,8,45,294.5,191.0,3.05,22.5,334.5,132.01,106.94
2016,9,29,9,0,356.0,203.0,3.2,23.0,388.0,139.26,112.46
2016,9,29,9,15,328.5,228.5,3.2,23.5,410.0,179.37,128.0
2016,9,29,9,30,301.0,254.0,3.2,24.0,432.0,216.96,154.65
2016,9,29,9,45,249.0,280.0,3.2,24.5,433.5,247.89,180.15
2016,9,29,10,0,197.0,306.0,3.2,25.0,435.0,280.03,207.16
2016,9,29,10,15,198.0,321.5,3.2,25.0,456.0,308.06,229.44
2016,9,29,10,30,199.0,337.0,3.2,25.0,477.0,336.29,251.82
2016,9,29,10,45,133.0,337.5,3.2,25.5,432.5,327.09,246.31
2016,9,29,11,0,67.0,338.0,3.2,26.0,388.0,313.24,236.41
2016,9,29,11,15,36.5,263.0,3.2,26.0,290.0,244.77,185.14
2016,9,29,11,30,6.0,188.0,3.2,26.0,192.0,168.74,126.99
2016,9,29,11,45,5.0,182.0,3.2,26.0,185.5,163.7,123.19
2016,9,29,12,0,4.0,176.0,3.2,26.0,179.0,158.44,119.11
2016,9,29,12,15,129.5,275.0,3.25,26.0,375.5,338.18,258.24
2016,9,29,12,30,255.0,374.0,3.3,26.0,572.0,530.73,400.88
2016,9,29,12,45,265.0,366.5,3.35,26.5,570.0,546.88,411.8
2016,9,29,13,0,275.0,359.0,3.4,27.0,568.0,562.39,423.08
2016,9,29,13,15,222.5,356.5,3.35,26.5,523.5,523.11,395.22
2016,9,29,13,30,170.0,354.0,3.3,26.0,479.0,489.34,370.98
2016,9,29,13,45,279.5,320.5,3.3,26.0,516.5,566.41,430.56
2016,9,29,14,0,389.0,287.0,3.3,26.0,554.0,633.22,481.8
2016,9,29,14,15,196.0,232.5,3.15,26.0,367.0,420.43,323.74
2016,9,29,14,30,3.0,178.0,3.0,26.0,180.0,165.61,125.48
2016,9,29,14,45,47.0,214.5,2.95,26.0,241.0,254.32,196.56
2016,9,29,15,0,91.0,251.0,2.9,26.0,302.0,338.15,262.1
2016,9,29,15,15,134.0,232.0,2.8,25.5,301.0,373.19,290.94
2016,9,29,15,30,177.0,213.0,2.7,25.0,300.0,391.62,307.52
2016,9,29,15,45,353.0,168.0,2.65,25.0,318.0,501.82,396.14
2016,9,29,16,0,529.0,123.0,2.6,25.0,336.0,606.02,477.49
2016,9,29,16,15,484.5,113.0,2.4,24.5,288.0,551.57,437.05
2016,9,29,16,30,440.0,103.0,2.2,24.0,240.0,497.2,396.46
2016,9,29,16,45,369.5,91.5,2.0,24.0,192.0,422.06,337.43
2016,9,29,17,0,299.0,80.0,1.8,24.0,144.0,349.77,278.72
2016,9,29,17,15,220.0,61.5,1.7,23.5,101.5,253.07,199.86
2016,9,29,17,30,141.0,43.0,1.6,23.0,59.0,175.0,131.64
2016,9,29,17,45,70.5,21.5,1.5,22.5,29.5,85.72,10.62
2016,9,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,15,28.0,7.5,1.55,19.0,8.5,0.0,0.0
2016,9,30,6,30,56.0,15.0,1.8,19.0,17.0,13.64,0.0
2016,9,30,6,45,151.5,34.0,2.05,19.5,53.0,26.52,15.4
2016,9,30,7,0,247.0,53.0,2.3,20.0,89.0,40.75,29.18
2016,9,30,7,15,321.5,67.5,2.35,20.5,134.5,51.01,38.59
2016,9,30,7,30,396.0,82.0,2.4,21.0,180.0,60.91,47.42
2016,9,30,7,45,198.0,75.0,2.45,21.5,124.0,57.84,44.77
2016,9,30,8,0,0.0,68.0,2.5,22.0,68.0,60.05,46.56
2016,9,30,8,15,42.0,124.5,2.6,22.5,142.5,100.42,80.88
2016,9,30,8,30,84.0,181.0,2.7,23.0,217.0,137.57,111.76
