Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,8,45,42.0,151.0,2.85,23.5,169.0,120.17,96.59
2016,9,30,9,0,0.0,121.0,3.0,24.0,121.0,104.22,82.78
2016,9,30,9,15,76.5,195.0,3.05,24.0,240.0,157.82,119.04
2016,9,30,9,30,153.0,269.0,3.1,24.0,359.0,215.08,159.47
2016,9,30,9,45,163.0,287.0,3.15,24.5,388.5,243.42,180.24
2016,9,30,10,0,173.0,305.0,3.2,25.0,418.0,273.12,202.75
2016,9,30,10,15,490.0,214.5,3.2,25.0,554.0,304.68,219.11
2016,9,30,10,30,807.0,124.0,3.2,25.0,690.0,377.67,271.67
2016,9,30,10,45,565.5,229.5,3.25,25.5,632.0,408.56,302.18
2016,9,30,11,0,324.0,335.0,3.3,26.0,574.0,419.91,314.23
2016,9,30,11,15,334.5,334.5,3.3,26.0,586.0,447.2,335.87
2016,9,30,11,30,345.0,334.0,3.3,26.0,598.0,474.64,357.32
2016,9,30,11,45,603.5,225.0,3.3,26.5,691.0,557.11,420.27
2016,9,30,12,0,862.0,116.0,3.3,27.0,784.0,649.25,489.99
2016,9,30,12,15,862.5,116.0,3.25,27.0,783.5,684.74,516.51
2016,9,30,12,30,863.0,116.0,3.2,27.0,783.0,717.78,541.12
2016,9,30,12,45,863.5,114.5,3.2,27.0,774.5,746.79,562.45
2016,9,30,13,0,864.0,113.0,3.2,27.0,766.0,773.02,580.82
2016,9,30,13,15,539.0,230.5,3.15,27.0,634.5,665.57,501.72
2016,9,30,13,30,214.0,348.0,3.1,27.0,503.0,518.19,390.47
2016,9,30,13,45,532.0,225.5,3.05,27.0,593.0,687.3,520.25
2016,9,30,14,0,850.0,103.0,3.0,27.0,683.0,830.31,622.48
2016,9,30,14,15,839.0,101.0,2.9,27.0,651.0,837.95,627.08
2016,9,30,14,30,828.0,99.0,2.8,27.0,619.0,835.2,625.79
2016,9,30,14,45,818.0,94.5,2.75,27.0,581.5,826.98,621.3
2016,9,30,15,0,808.0,90.0,2.7,27.0,544.0,815.4,614.68
2016,9,30,15,15,788.0,87.0,2.55,26.5,500.0,793.92,601.86
2016,9,30,15,30,768.0,84.0,2.4,26.0,456.0,769.54,587.0
2016,9,30,15,45,736.5,81.0,2.3,26.0,407.5,732.94,562.58
2016,9,30,16,0,705.0,78.0,2.2,26.0,359.0,698.88,539.66
2016,9,30,16,15,665.0,73.0,1.95,25.5,309.0,649.86,505.48
2016,9,30,16,30,625.0,68.0,1.7,25.0,259.0,600.0,469.64
2016,9,30,16,45,556.0,62.0,1.45,24.5,208.0,526.77,414.89
2016,9,30,17,0,487.0,56.0,1.2,24.0,157.0,455.06,358.7
2016,9,30,17,15,392.0,45.0,1.1,23.5,111.0,361.93,283.27
2016,9,30,17,30,297.0,34.0,1.0,23.0,65.0,274.16,204.55
2016,9,30,17,45,148.5,17.0,0.9,22.5,32.5,136.62,0.0
2016,9,30,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,15,89.5,7.5,0.8,14.5,10.5,0.0,0.0
2016,10,1,6,30,179.0,15.0,0.8,15.0,21.0,13.64,0.0
2016,10,1,6,45,314.0,27.0,0.85,15.5,62.0,21.96,11.84
2016,10,1,7,0,449.0,39.0,0.9,16.0,103.0,31.17,21.42
2016,10,1,7,15,527.0,47.0,0.8,16.5,153.0,36.47,26.53
2016,10,1,7,30,605.0,55.0,0.7,17.0,203.0,41.65,31.31
2016,10,1,7,45,656.0,60.5,0.6,17.5,255.0,44.59,33.92
2016,10,1,8,0,707.0,66.0,0.5,18.0,307.0,51.99,40.33
2016,10,1,8,15,741.0,70.5,0.9,19.0,357.5,54.21,41.97
2016,10,1,8,30,775.0,75.0,1.3,20.0,408.0,56.39,43.54
2016,10,1,8,45,799.5,78.0,1.7,21.0,455.5,57.31,43.99
2016,10,1,9,0,824.0,81.0,2.1,22.0,503.0,58.23,44.45
2016,10,1,9,15,841.0,83.5,2.2,22.0,545.5,108.39,56.41
2016,10,1,9,30,858.0,86.0,2.3,22.0,588.0,170.75,96.1
2016,10,1,9,45,870.5,88.5,2.4,22.5,624.5,225.47,138.27
2016,10,1,10,0,883.0,91.0,2.5,23.0,661.0,280.8,184.83
2016,10,1,10,15,891.5,92.5,2.5,23.0,691.0,334.59,231.91
2016,10,1,10,30,900.0,94.0,2.5,23.0,721.0,388.08,278.65
2016,10,1,10,45,906.0,95.0,2.5,23.5,743.5,439.67,322.56
2016,10,1,11,0,912.0,96.0,2.5,24.0,766.0,490.25,364.44
2016,10,1,11,15,915.5,96.5,2.45,24.0,780.5,537.97,403.57
2016,10,1,11,30,919.0,97.0,2.4,24.0,795.0,584.02,440.34
2016,10,1,11,45,920.5,97.5,2.4,24.5,801.5,627.05,473.19
2016,10,1,12,0,922.0,98.0,2.4,25.0,808.0,667.86,503.53
2016,10,1,12,15,921.0,98.0,2.35,25.0,806.0,704.18,530.7
2016,10,1,12,30,920.0,98.0,2.3,25.0,804.0,737.75,555.39
2016,10,1,12,45,916.5,97.5,2.3,25.0,793.5,766.16,575.43
2016,10,1,13,0,913.0,97.0,2.3,25.0,783.0,791.41,592.87
2016,10,1,13,15,907.5,96.0,2.3,25.0,764.5,811.36,606.76
2016,10,1,13,30,902.0,95.0,2.3,25.0,746.0,827.9,618.47
2016,10,1,13,45,891.5,95.0,2.35,25.5,719.0,838.0,625.14
2016,10,1,14,0,881.0,95.0,2.4,26.0,692.0,844.56,629.6
2016,10,1,14,15,641.5,171.5,2.35,25.5,595.0,750.27,566.61
2016,10,1,14,30,402.0,248.0,2.3,25.0,498.0,617.56,470.89
2016,10,1,14,45,396.0,232.5,2.25,25.0,466.0,601.51,461.48
2016,10,1,15,0,390.0,217.0,2.2,25.0,434.0,583.46,449.79
2016,10,1,15,15,585.5,150.0,2.1,25.0,445.5,696.95,536.31
2016,10,1,15,30,781.0,83.0,2.0,25.0,457.0,776.29,592.23
2016,10,1,15,45,751.0,79.5,1.9,25.0,408.5,740.22,567.26
2016,10,1,16,0,721.0,76.0,1.8,25.0,360.0,701.95,541.39
2016,10,1,16,15,681.0,70.5,1.55,24.0,309.0,656.57,510.67
2016,10,1,16,30,641.0,65.0,1.3,23.0,258.0,605.83,474.82
2016,10,1,16,45,579.5,58.0,1.1,22.5,207.0,536.75,423.17
2016,10,1,17,0,518.0,51.0,0.9,22.0,156.0,469.01,370.07
2016,10,1,17,15,422.5,40.5,0.9,21.5,109.5,375.8,294.7
2016,10,1,17,30,327.0,30.0,0.9,21.0,63.0,288.46,213.43
2016,10,1,17,45,163.5,15.0,0.95,20.5,31.5,140.69,0.0
2016,10,1,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,7.5,1.3,12.5,7.5,0.0,0.0
2016,10,2,6,30,0.0,15.0,1.5,13.0,15.0,13.64,0.0
2016,10,2,6,45,112.5,31.0,1.75,13.5,47.0,24.96,14.01
2016,10,2,7,0,225.0,47.0,2.0,14.0,79.0,36.13,25.84
2016,10,2,7,15,266.0,65.0,1.9,14.5,118.0,49.05,37.81
2016,10,2,7,30,307.0,83.0,1.8,15.0,157.0,61.45,49.05
2016,10,2,7,45,341.5,97.5,1.75,16.0,198.0,70.74,57.18
2016,10,2,8,0,376.0,112.0,1.7,17.0,239.0,79.63,64.69
2016,10,2,8,15,559.5,95.5,1.65,18.0,317.5,67.08,53.36
2016,10,2,8,30,743.0,79.0,1.6,19.0,396.0,59.4,46.34
2016,10,2,8,45,766.0,83.0,1.55,20.0,442.0,60.93,47.31
2016,10,2,9,0,789.0,87.0,1.5,21.0,488.0,62.42,48.23
2016,10,2,9,15,647.0,140.5,1.4,21.5,488.0,129.49,80.06
2016,10,2,9,30,505.0,194.0,1.3,22.0,488.0,192.18,127.56
2016,10,2,9,45,547.5,193.0,1.25,22.5,530.0,232.59,156.32
2016,10,2,10,0,590.0,192.0,1.2,23.0,572.0,277.32,191.07
2016,10,2,10,15,734.0,143.5,1.1,23.5,637.5,317.39,220.63
2016,10,2,10,30,878.0,95.0,1.0,24.0,703.0,379.32,268.21
2016,10,2,10,45,883.5,96.0,0.95,24.5,725.0,429.54,309.65
2016,10,2,11,0,889.0,97.0,0.9,25.0,747.0,478.74,348.98
2016,10,2,11,15,892.5,98.0,0.8,25.0,761.5,525.75,385.68
2016,10,2,11,30,896.0,99.0,0.7,25.0,776.0,571.16,419.85
2016,10,2,11,45,897.5,99.0,0.65,25.0,782.0,612.72,450.61
2016,10,2,12,0,899.0,99.0,0.6,25.0,788.0,652.11,478.94
2016,10,2,12,15,898.0,99.0,0.55,25.0,786.0,687.52,503.79
2016,10,2,12,30,897.0,99.0,0.5,25.0,784.0,720.26,526.22
2016,10,2,12,45,892.0,99.5,0.45,25.5,773.0,747.8,543.01
2016,10,2,13,0,887.0,100.0,0.4,26.0,762.0,772.22,556.96
2016,10,2,13,15,881.5,99.0,0.4,26.0,744.0,791.54,569.53
2016,10,2,13,30,876.0,98.0,0.4,26.0,726.0,807.53,580.13
2016,10,2,13,45,600.5,197.0,0.4,26.0,620.5,715.55,519.11
2016,10,2,14,0,325.0,296.0,0.4,26.0,515.0,586.46,429.15
2016,10,2,14,15,218.0,289.5,0.45,26.0,433.5,485.43,360.51
2016,10,2,14,30,111.0,283.0,0.5,26.0,352.0,380.78,285.77
2016,10,2,14,45,456.5,185.5,0.55,26.0,441.0,614.66,461.54
2016,10,2,15,0,802.0,88.0,0.6,26.0,530.0,802.0,589.23
2016,10,2,15,15,781.0,85.0,0.65,25.5,486.5,779.71,575.55
2016,10,2,15,30,760.0,82.0,0.7,25.0,443.0,754.56,562.62
2016,10,2,15,45,727.0,79.0,0.75,25.0,394.5,716.94,539.8
2016,10,2,16,0,694.0,76.0,0.8,25.0,346.0,681.91,518.24
2016,10,2,16,15,652.5,71.0,0.75,24.5,296.5,632.15,485.27
2016,10,2,16,30,611.0,66.0,0.7,24.0,247.0,581.7,450.57
2016,10,2,16,45,546.0,59.0,0.7,23.5,197.0,511.01,399.64
2016,10,2,17,0,481.0,52.0,0.7,23.0,147.0,441.86,346.66
2016,10,2,17,15,383.0,41.0,0.7,22.5,102.0,347.88,270.77
2016,10,2,17,30,285.0,30.0,0.7,22.0,57.0,260.05,187.46
2016,10,2,17,45,142.5,15.0,0.75,21.5,28.5,99.54,0.0
2016,10,2,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,7.0,1.75,15.0,7.0,0.0,0.0
2016,10,3,6,30,0.0,14.0,1.9,15.0,14.0,12.73,0.0
2016,10,3,6,45,115.5,31.0,2.05,15.5,47.0,24.92,13.44
2016,10,3,7,0,231.0,48.0,2.2,16.0,80.0,36.98,26.28
2016,10,3,7,15,292.0,64.0,2.2,16.5,122.0,48.45,36.92
2016,10,3,7,30,353.0,80.0,2.2,17.0,164.0,59.49,46.92
2016,10,3,7,45,411.0,88.5,2.2,17.5,209.0,64.64,51.49
2016,10,3,8,0,469.0,97.0,2.2,18.0,254.0,69.64,55.74
2016,10,3,8,15,491.5,111.0,2.15,18.5,298.5,78.06,62.83
2016,10,3,8,30,514.0,125.0,2.1,19.0,343.0,86.1,69.46
2016,10,3,8,45,619.0,115.0,2.05,20.0,406.5,76.96,61.11
2016,10,3,9,0,724.0,105.0,2.0,21.0,470.0,68.21,53.2
2016,10,3,9,15,744.0,108.5,1.85,21.5,511.5,110.96,62.79
2016,10,3,9,30,764.0,112.0,1.7,22.0,553.0,168.14,98.16
2016,10,3,9,45,670.0,153.5,1.55,22.5,558.5,223.12,144.19
2016,10,3,10,0,576.0,195.0,1.4,23.0,564.0,274.85,189.88
2016,10,3,10,15,719.0,147.0,1.25,23.0,629.0,314.21,219.2
2016,10,3,10,30,862.0,99.0,1.1,23.0,694.0,375.03,266.51
2016,10,3,10,45,691.0,178.0,0.95,23.5,664.5,412.47,300.51
2016,10,3,11,0,520.0,257.0,0.8,24.0,635.0,440.6,324.21
2016,10,3,11,15,700.0,181.0,0.7,24.0,701.0,496.92,366.24
2016,10,3,11,30,880.0,105.0,0.6,24.0,767.0,565.57,416.82
2016,10,3,11,45,877.5,108.0,0.5,24.5,772.5,606.88,445.68
2016,10,3,12,0,875.0,111.0,0.4,25.0,778.0,645.83,471.97
2016,10,3,12,15,874.5,111.0,0.35,25.0,776.0,680.86,496.33
2016,10,3,12,30,874.0,111.0,0.3,25.0,774.0,713.32,518.41
2016,10,3,12,45,866.0,113.5,0.25,25.5,763.0,740.11,535.16
2016,10,3,13,0,858.0,116.0,0.2,26.0,752.0,768.46,551.64
2016,10,3,13,15,632.5,206.5,0.2,26.0,669.5,713.34,513.35
2016,10,3,13,30,407.0,297.0,0.2,26.0,587.0,628.88,454.99
2016,10,3,13,45,246.5,301.5,0.25,26.0,475.5,516.98,378.91
2016,10,3,14,0,86.0,306.0,0.3,26.0,364.0,373.21,276.81
2016,10,3,14,15,159.5,292.0,0.35,26.0,392.5,438.9,327.78
2016,10,3,14,30,233.0,278.0,0.4,26.0,421.0,491.97,367.6
2016,10,3,14,45,488.0,195.0,0.5,26.0,469.5,650.17,484.19
2016,10,3,15,0,743.0,112.0,0.6,26.0,518.0,781.79,575.68
2016,10,3,15,15,461.0,157.0,0.65,25.5,402.0,589.95,445.09
2016,10,3,15,30,179.0,202.0,0.7,25.0,286.0,378.9,291.61
2016,10,3,15,45,164.5,183.0,0.75,25.0,253.5,347.62,270.78
2016,10,3,16,0,150.0,164.0,0.8,25.0,221.0,315.96,247.73
2016,10,3,16,15,333.5,124.0,0.8,24.5,227.5,424.54,335.3
2016,10,3,16,30,517.0,84.0,0.8,24.0,234.0,529.28,415.45
2016,10,3,16,45,452.5,73.5,0.8,23.5,185.5,453.6,357.48
2016,10,3,17,0,388.0,63.0,0.8,23.0,137.0,385.44,303.8
2016,10,3,17,15,290.0,48.0,0.8,22.0,93.5,291.64,227.56
2016,10,3,17,30,192.0,33.0,0.8,21.0,50.0,205.1,144.02
2016,10,3,17,45,96.0,16.5,0.85,20.5,25.0,72.49,0.0
2016,10,3,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,6,15,37.5,6.5,1.95,14.0,7.5,0.0,0.0
2016,10,4,6,30,75.0,13.0,2.1,14.0,15.0,11.82,0.0
2016,10,4,6,45,198.0,28.5,2.3,14.5,51.0,22.37,11.11
2016,10,4,7,0,321.0,44.0,2.5,15.0,87.0,34.13,23.87
2016,10,4,7,15,404.0,55.5,2.55,16.0,134.0,43.95,33.02
2016,10,4,7,30,487.0,67.0,2.6,17.0,181.0,51.72,40.08
2016,10,4,7,45,547.0,74.0,2.7,18.0,231.5,55.32,43.22
2016,10,4,8,0,607.0,81.0,2.8,19.0,282.0,58.88,46.14
2016,10,4,8,15,645.0,87.0,2.9,19.5,331.0,61.45,48.19
2016,10,4,8,30,683.0,93.0,3.0,20.0,380.0,63.96,50.12
2016,10,4,8,45,713.0,96.5,3.1,20.5,426.5,64.54,50.35
2016,10,4,9,0,743.0,100.0,3.2,21.0,473.0,65.16,50.62
2016,10,4,9,15,763.0,103.5,3.15,21.5,514.5,113.5,65.03
2016,10,4,9,30,783.0,107.0,3.1,22.0,556.0,164.79,95.12
2016,10,4,9,45,805.5,106.0,3.05,22.5,593.5,214.89,132.68
2016,10,4,10,0,828.0,105.0,3.0,23.0,631.0,266.84,175.77
2016,10,4,10,15,838.0,107.0,2.95,23.0,660.5,319.25,221.47
2016,10,4,10,30,848.0,109.0,2.9,23.0,690.0,371.68,267.22
2016,10,4,10,45,854.0,111.0,2.9,23.5,712.0,422.38,310.48
2016,10,4,11,0,860.0,113.0,2.9,24.0,734.0,472.25,351.95
2016,10,4,11,15,864.0,113.5,2.9,24.0,748.5,520.56,391.79
2016,10,4,11,30,868.0,114.0,2.9,24.0,763.0,564.68,427.58
2016,10,4,11,45,868.5,115.5,2.9,24.5,769.0,605.97,459.52
2016,10,4,12,0,869.0,117.0,2.9,25.0,775.0,645.13,489.04
2016,10,4,12,15,868.0,117.0,2.9,25.0,773.0,679.68,515.57
2016,10,4,12,30,867.0,117.0,2.9,25.0,771.0,711.63,539.81
2016,10,4,12,45,603.5,223.5,2.95,25.0,676.0,661.41,501.2
2016,10,4,13,0,340.0,330.0,3.0,25.0,581.0,579.15,438.73
2016,10,4,13,15,593.0,222.5,3.0,25.0,647.0,696.22,529.06
2016,10,4,13,30,846.0,115.0,3.0,25.0,713.0,801.93,606.71
2016,10,4,13,45,835.5,114.5,3.05,25.0,687.0,811.41,613.56
2016,10,4,14,0,825.0,114.0,3.1,25.0,661.0,817.41,618.91
2016,10,4,14,15,813.0,111.5,3.1,24.5,628.5,816.54,620.6
2016,10,4,14,30,801.0,109.0,3.1,24.0,596.0,812.23,620.11
2016,10,4,14,45,783.5,106.5,3.15,24.0,557.0,799.97,613.26
2016,10,4,15,0,766.0,104.0,3.2,24.0,518.0,784.47,604.24
2016,10,4,15,15,743.5,100.0,3.15,23.5,474.0,764.63,592.81
2016,10,4,15,30,721.0,96.0,3.1,23.0,430.0,737.94,576.37
2016,10,4,15,45,690.0,91.0,3.1,23.0,382.5,700.66,551.09
2016,10,4,16,0,659.0,86.0,3.1,23.0,335.0,661.46,523.9
2016,10,4,16,15,615.5,79.5,2.9,22.5,285.5,609.1,486.26
2016,10,4,16,30,572.0,73.0,2.7,22.0,236.0,556.06,446.78
2016,10,4,16,45,510.0,63.5,2.5,21.5,187.0,485.71,392.0
2016,10,4,17,0,448.0,54.0,2.3,21.0,138.0,416.74,335.07
2016,10,4,17,15,346.0,41.5,2.1,20.0,94.0,320.1,253.58
2016,10,4,17,30,244.0,29.0,1.9,19.0,50.0,227.23,156.2
2016,10,4,17,45,122.0,14.5,1.7,18.5,25.0,85.74,0.0
2016,10,4,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,6,15,34.0,6.5,2.7,13.5,7.0,0.0,0.0
2016,10,5,6,30,68.0,13.0,2.9,14.0,14.0,11.82,0.0
2016,10,5,6,45,190.5,29.0,3.1,14.5,49.5,22.79,10.88
2016,10,5,7,0,313.0,45.0,3.3,15.0,85.0,34.94,24.49
2016,10,5,7,15,400.5,56.0,3.45,15.5,132.5,44.57,33.59
2016,10,5,7,30,488.0,67.0,3.6,16.0,180.0,51.91,40.38
2016,10,5,7,45,244.0,52.0,3.75,16.5,108.5,37.65,27.84
2016,10,5,8,0,0.0,37.0,3.9,17.0,37.0,32.61,23.32
2016,10,5,8,15,0.0,84.0,3.85,17.0,84.0,73.24,59.06
2016,10,5,8,30,0.0,131.0,3.8,17.0,131.0,109.72,90.62
2016,10,5,8,45,0.0,138.5,3.8,17.5,138.5,116.32,95.83
2016,10,5,9,0,0.0,146.0,3.8,18.0,146.0,122.8,100.89
2016,10,5,9,15,0.0,143.0,3.75,18.5,143.0,121.89,95.17
2016,10,5,9,30,0.0,140.0,3.7,19.0,140.0,120.58,93.67
2016,10,5,9,45,9.0,184.0,3.65,19.5,189.5,157.64,122.72
2016,10,5,10,0,18.0,228.0,3.6,20.0,239.0,195.69,152.15
2016,10,5,10,15,32.5,259.0,3.55,20.0,281.0,219.98,170.62
2016,10,5,10,30,47.0,290.0,3.5,20.0,323.0,253.16,196.2
2016,10,5,10,45,35.5,282.0,3.45,20.5,307.5,249.04,192.8
2016,10,5,11,0,24.0,274.0,3.4,21.0,292.0,246.11,190.27
2016,10,5,11,15,17.0,249.5,3.35,21.0,262.5,225.12,173.96
2016,10,5,11,30,10.0,225.0,3.3,21.0,233.0,202.52,156.31
2016,10,5,11,45,113.0,295.0,3.25,21.5,381.0,325.73,252.16
2016,10,5,12,0,216.0,365.0,3.2,22.0,529.0,458.31,352.1
2016,10,5,12,15,118.5,321.5,3.15,22.0,411.5,370.93,285.68
2016,10,5,12,30,21.0,278.0,3.1,22.0,294.0,262.77,202.16
2016,10,5,12,45,17.0,259.5,3.1,22.5,272.5,245.16,188.6
2016,10,5,13,0,13.0,241.0,3.1,23.0,251.0,226.88,174.26
2016,10,5,13,15,12.5,235.5,3.05,23.0,245.0,222.83,171.33
2016,10,5,13,30,12.0,230.0,3.0,23.0,239.0,218.69,168.33
2016,10,5,13,45,12.0,225.5,3.0,23.0,234.0,215.85,166.39
2016,10,5,14,0,12.0,221.0,3.0,23.0,229.0,213.04,164.5
2016,10,5,14,15,6.0,187.0,3.0,22.5,191.0,176.29,136.13
2016,10,5,14,30,0.0,153.0,3.0,22.0,153.0,139.2,107.09
2016,10,5,14,45,13.5,179.0,3.0,22.0,186.0,177.33,138.32
2016,10,5,15,0,27.0,205.0,3.0,22.0,219.0,217.92,171.25
2016,10,5,15,15,13.5,164.0,2.95,21.5,171.0,165.64,129.87
2016,10,5,15,30,0.0,123.0,2.9,21.0,123.0,113.45,87.85
2016,10,5,15,45,320.5,106.0,2.9,21.0,226.0,408.57,333.38
2016,10,5,16,0,641.0,89.0,2.9,21.0,329.0,648.21,519.39
2016,10,5,16,15,594.5,82.5,2.75,20.5,279.0,593.95,478.13
2016,10,5,16,30,548.0,76.0,2.6,20.0,229.0,539.08,436.89
2016,10,5,16,45,479.0,66.5,2.5,20.0,180.5,464.31,377.05
2016,10,5,17,0,410.0,57.0,2.4,20.0,132.0,391.06,315.68
2016,10,5,17,15,302.0,43.5,2.2,19.0,88.5,291.46,231.0
2016,10,5,17,30,194.0,30.0,2.0,18.0,45.0,195.78,127.05
2016,10,5,17,45,97.0,15.0,1.85,17.5,22.5,70.94,0.0
2016,10,5,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,6,6,15,51.0,6.0,2.25,12.0,7.0,0.0,0.0
2016,10,6,6,30,102.0,12.0,2.5,12.0,14.0,10.91,0.0
2016,10,6,6,45,254.0,24.5,2.8,12.5,51.5,20.1,8.45
2016,10,6,7,0,406.0,37.0,3.1,13.0,89.0,29.87,20.26
2016,10,6,7,15,492.0,45.5,3.25,13.5,137.5,35.64,25.96
2016,10,6,7,30,578.0,54.0,3.4,14.0,186.0,41.28,31.26
2016,10,6,7,45,344.5,92.0,3.6,15.0,176.0,67.15,54.24
2016,10,6,8,0,111.0,130.0,3.8,16.0,166.0,98.2,81.32
2016,10,6,8,15,437.0,101.0,3.85,16.5,277.0,71.11,57.27
2016,10,6,8,30,763.0,72.0,3.9,17.0,388.0,54.57,42.52
2016,10,6,8,45,789.5,74.5,3.95,18.0,434.5,55.22,42.79
2016,10,6,9,0,816.0,77.0,4.0,19.0,481.0,55.91,43.07
2016,10,6,9,15,833.5,79.5,3.95,19.5,522.5,95.93,50.65
2016,10,6,9,30,851.0,82.0,3.9,20.0,564.0,157.47,87.71
2016,10,6,9,45,864.5,84.0,3.85,20.5,600.5,211.23,128.43
2016,10,6,10,0,878.0,86.0,3.8,21.0,637.0,265.68,174.36
2016,10,6,10,15,886.5,87.0,3.75,21.0,666.0,318.42,221.2
2016,10,6,10,30,895.0,88.0,3.7,21.0,695.0,370.82,267.96
2016,10,6,10,45,902.0,89.0,3.65,21.5,717.0,422.11,312.62
2016,10,6,11,0,909.0,90.0,3.6,22.0,739.0,472.48,355.4
2016,10,6,11,15,912.5,90.5,3.55,22.0,753.0,519.61,395.25
2016,10,6,11,30,916.0,91.0,3.5,22.0,767.0,565.06,432.77
2016,10,6,11,45,918.0,91.0,3.45,22.5,773.0,607.33,466.07
2016,10,6,12,0,920.0,91.0,3.4,23.0,779.0,647.39,496.79
2016,10,6,12,15,919.0,91.0,3.35,23.0,776.5,683.15,524.6
2016,10,6,12,30,918.0,91.0,3.3,23.0,774.0,716.17,549.89
2016,10,6,12,45,502.5,216.0,3.3,23.5,589.0,575.87,442.97
2016,10,6,13,0,87.0,341.0,3.3,24.0,404.0,384.37,293.69
2016,10,6,13,15,175.5,332.5,3.3,24.0,456.0,459.82,353.12
2016,10,6,13,30,264.0,324.0,3.3,24.0,508.0,540.93,414.97
2016,10,6,13,45,352.0,289.0,3.3,24.0,525.0,586.18,450.7
2016,10,6,14,0,440.0,254.0,3.3,24.0,542.0,643.99,495.32
2016,10,6,14,15,646.5,169.5,3.3,24.0,568.5,740.75,570.48
2016,10,6,14,30,853.0,85.0,3.3,24.0,595.0,814.74,623.96
2016,10,6,14,45,453.0,153.0,3.3,24.0,422.0,568.31,444.91
2016,10,6,15,0,53.0,221.0,3.3,24.0,249.0,272.13,212.19
2016,10,6,15,15,134.5,206.0,3.25,23.5,269.0,341.6,270.58
2016,10,6,15,30,216.0,191.0,3.2,23.0,289.0,394.74,315.08
2016,10,6,15,45,208.0,170.5,3.2,23.0,256.5,366.16,293.6
2016,10,6,16,0,200.0,150.0,3.2,23.0,224.0,336.66,271.32
2016,10,6,16,15,413.0,104.5,3.0,22.5,227.5,473.18,383.0
2016,10,6,16,30,626.0,59.0,2.8,22.0,231.0,573.72,461.22
2016,10,6,16,45,554.0,52.5,2.65,21.5,181.0,499.36,402.39
2016,10,6,17,0,482.0,46.0,2.5,21.0,131.0,427.04,342.72
2016,10,6,17,15,368.5,35.5,2.4,20.5,87.5,325.39,255.62
2016,10,6,17,30,255.0,25.0,2.3,20.0,44.0,222.94,132.46
2016,10,6,17,45,127.5,12.5,2.2,19.5,22.0,86.17,0.0
2016,10,6,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,1.5,3.1,16.0,1.5,0.0,0.0
2016,10,7,6,30,0.0,3.0,3.1,16.0,3.0,2.73,0.0
2016,10,7,6,45,0.0,13.5,3.15,16.0,13.5,11.87,2.14
2016,10,7,7,0,0.0,24.0,3.2,16.0,24.0,21.14,12.45
2016,10,7,7,15,0.0,38.0,3.2,16.0,38.0,33.53,23.8
2016,10,7,7,30,0.0,52.0,3.2,16.0,52.0,45.62,34.81
2016,10,7,7,45,0.0,66.5,3.2,16.5,66.5,57.89,45.73
2016,10,7,8,0,0.0,81.0,3.2,17.0,81.0,70.04,56.34
2016,10,7,8,15,55.5,126.5,3.2,17.0,149.5,101.11,83.39
2016,10,7,8,30,111.0,172.0,3.2,17.0,218.0,125.78,104.49
2016,10,7,8,45,55.5,119.0,3.25,17.5,142.0,98.02,80.03
2016,10,7,9,0,0.0,66.0,3.3,18.0,66.0,58.35,45.36
2016,10,7,9,15,0.0,94.5,3.3,18.0,94.5,83.29,63.74
2016,10,7,9,30,0.0,123.0,3.3,18.0,123.0,106.91,82.93
2016,10,7,9,45,2.5,154.5,3.3,18.5,156.0,133.26,103.84
2016,10,7,10,0,5.0,186.0,3.3,19.0,189.0,159.97,124.77
2016,10,7,10,15,4.0,182.0,3.3,19.0,185.0,157.87,122.88
2016,10,7,10,30,3.0,178.0,3.3,19.0,181.0,155.35,120.72
2016,10,7,10,45,3.5,178.5,3.3,19.5,181.5,156.81,121.5
2016,10,7,11,0,4.0,179.0,3.3,20.0,182.0,158.24,122.29
2016,10,7,11,15,4.5,182.0,3.3,20.0,185.5,161.8,125.03
2016,10,7,11,30,5.0,185.0,3.3,20.0,189.0,165.4,127.82
2016,10,7,11,45,12.5,229.0,3.3,20.5,238.5,208.65,161.64
2016,10,7,12,0,20.0,273.0,3.3,21.0,288.0,253.21,195.98
2016,10,7,12,15,10.0,210.5,3.25,21.0,218.0,193.4,149.24
2016,10,7,12,30,0.0,148.0,3.2,21.0,148.0,131.68,100.49
2016,10,7,12,45,6.5,194.0,3.2,21.5,199.0,178.07,137.23
2016,10,7,13,0,13.0,240.0,3.2,22.0,250.0,225.96,174.53
2016,10,7,13,15,13.5,238.5,3.15,22.0,248.5,226.44,174.98
2016,10,7,13,30,14.0,237.0,3.1,22.0,247.0,226.97,175.62
2016,10,7,13,45,8.5,208.5,3.05,22.0,215.0,196.85,152.19
2016,10,7,14,0,3.0,180.0,3.0,22.0,183.0,166.19,128.18
2016,10,7,14,15,6.0,188.0,2.9,22.0,192.5,177.42,137.46
2016,10,7,14,30,9.0,196.0,2.8,22.0,202.0,189.29,147.2
2016,10,7,14,45,11.5,191.0,2.75,22.0,197.5,188.16,146.74
2016,10,7,15,0,14.0,186.0,2.7,22.0,193.0,187.3,146.55
2016,10,7,15,15,7.0,147.0,2.65,22.0,150.5,142.76,111.13
2016,10,7,15,30,0.0,108.0,2.6,22.0,108.0,98.38,75.33
2016,10,7,15,45,0.0,95.5,2.55,22.0,95.5,86.77,66.12
2016,10,7,16,0,0.0,83.0,2.5,22.0,83.0,75.11,56.71
2016,10,7,16,15,0.0,70.0,2.45,21.5,70.0,62.87,46.8
2016,10,7,16,30,0.0,57.0,2.4,21.0,57.0,50.54,36.63
2016,10,7,16,45,0.0,44.5,2.35,21.0,44.5,39.27,27.1
2016,10,7,17,0,0.0,32.0,2.3,21.0,32.0,28.2,17.62
2016,10,7,17,15,0.0,21.0,2.25,20.5,21.0,18.48,9.19
2016,10,7,17,30,0.0,10.0,2.2,20.0,10.0,8.78,0.0
2016,10,7,17,45,0.0,5.0,2.2,20.0,5.0,4.55,0.0
2016,10,7,18,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,8,6,45,0.0,2.0,4.1,18.5,2.0,1.75,0.0
2016,10,8,7,0,0.0,4.0,4.2,19.0,4.0,3.5,0.0
2016,10,8,7,15,0.0,7.0,4.3,19.0,7.0,6.14,0.0
2016,10,8,7,30,0.0,10.0,4.4,19.0,10.0,8.78,2.06
2016,10,8,7,45,0.0,13.5,4.55,19.0,13.5,11.86,4.82
2016,10,8,8,0,0.0,17.0,4.7,19.0,17.0,14.95,7.55
2016,10,8,8,15,0.0,26.5,4.9,19.0,26.5,23.33,14.92
2016,10,8,8,30,0.0,36.0,5.1,19.0,36.0,31.74,22.24
2016,10,8,8,45,0.0,26.0,5.35,19.0,26.0,22.91,14.44
2016,10,8,9,0,0.0,16.0,5.6,19.0,16.0,14.1,6.67
2016,10,8,9,15,0.0,25.0,5.8,19.0,25.0,22.05,12.76
2016,10,8,9,30,0.0,34.0,6.0,19.0,34.0,30.02,19.34
2016,10,8,9,45,0.0,27.5,6.25,19.5,27.5,24.28,14.48
2016,10,8,10,0,0.0,21.0,6.5,20.0,21.0,18.54,9.67
2016,10,8,10,15,0.0,19.5,6.6,20.0,19.5,17.23,8.55
2016,10,8,10,30,0.0,18.0,6.7,20.0,18.0,15.91,7.44
2016,10,8,10,45,0.0,19.0,6.85,20.0,19.0,16.8,8.16
2016,10,8,11,0,0.0,20.0,7.0,20.0,20.0,17.69,8.87
2016,10,8,11,15,0.0,20.5,6.95,20.0,20.5,18.13,9.22
2016,10,8,11,30,0.0,21.0,6.9,20.0,21.0,18.58,9.58
2016,10,8,11,45,0.0,43.0,6.9,20.0,43.0,38.09,25.53
2016,10,8,12,0,0.0,65.0,6.9,20.0,65.0,57.64,41.45
2016,10,8,12,15,0.0,55.5,6.8,20.0,55.5,49.19,34.57
2016,10,8,12,30,0.0,46.0,6.7,20.0,46.0,40.75,27.7
2016,10,8,12,45,0.0,56.5,6.6,20.0,56.5,50.07,35.32
2016,10,8,13,0,0.0,67.0,6.5,20.0,67.0,59.4,42.95
2016,10,8,13,15,0.0,42.5,6.4,19.5,42.5,37.62,25.27
2016,10,8,13,30,0.0,18.0,6.3,19.0,18.0,15.91,7.48
2016,10,8,13,45,0.0,29.5,6.25,19.0,29.5,26.08,15.9
2016,10,8,14,0,0.0,41.0,6.2,19.0,41.0,36.26,24.33
2016,10,8,14,15,0.0,27.0,6.2,19.0,27.0,23.85,14.12
2016,10,8,14,30,0.0,13.0,6.2,19.0,13.0,11.47,3.88
2016,10,8,14,45,0.0,24.5,6.2,19.0,24.5,21.62,12.36
2016,10,8,15,0,0.0,36.0,6.2,19.0,36.0,31.77,20.87
2016,10,8,15,15,0.0,31.0,6.2,18.5,31.0,27.34,17.28
2016,10,8,15,30,0.0,26.0,6.2,18.0,26.0,22.91,13.66
2016,10,8,15,45,0.0,23.0,6.2,18.0,23.0,20.25,11.47
2016,10,8,16,0,0.0,20.0,6.2,18.0,20.0,17.6,9.26
2016,10,8,16,15,0.0,17.0,6.15,18.0,17.0,14.95,7.03
2016,10,8,16,30,0.0,14.0,6.1,18.0,14.0,12.3,4.77
2016,10,8,16,45,0.0,10.5,6.1,18.0,10.5,9.22,2.12
2016,10,8,17,0,0.0,7.0,6.1,18.0,7.0,6.14,0.0
2016,10,8,17,15,0.0,4.5,6.1,17.5,4.5,3.94,0.0
2016,10,8,17,30,0.0,2.0,6.1,17.0,2.0,1.75,0.0
2016,10,8,17,45,0.0,1.0,6.1,17.0,1.0,0.91,0.0
2016,10,8,18,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,6.35,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,6.55,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,6.55,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,10,9,6,45,256.5,15.0,4.0,9.5,45.0,12.79,1.64
2016,10,9,7,0,513.0,30.0,4.1,10.0,90.0,26.31,17.2
2016,10,9,7,15,599.0,36.5,4.25,10.5,141.0,31.13,22.18
2016,10,9,7,30,685.0,43.0,4.4,11.0,192.0,35.94,26.79
2016,10,9,7,45,735.5,47.5,4.55,11.5,245.0,38.81,29.48
2016,10,9,8,0,786.0,52.0,4.7,12.0,298.0,41.68,32.03
2016,10,9,8,15,819.5,55.0,4.75,12.5,350.0,48.94,38.43
2016,10,9,8,30,853.0,58.0,4.8,13.0,402.0,51.39,40.43
2016,10,9,8,45,875.0,61.0,4.9,13.5,450.0,53.65,42.23
2016,10,9,9,0,897.0,64.0,5.0,14.0,498.0,55.82,43.92
2016,10,9,9,15,913.0,66.0,5.0,14.5,541.0,92.37,49.37
2016,10,9,9,30,929.0,68.0,5.0,15.0,584.0,149.29,80.42
2016,10,9,9,45,941.5,68.5,5.05,15.5,620.5,205.62,123.18
2016,10,9,10,0,954.0,69.0,5.1,16.0,657.0,262.38,172.1
2016,10,9,10,15,961.5,70.5,5.05,16.5,686.5,318.81,223.09
2016,10,9,10,30,969.0,72.0,5.0,17.0,716.0,374.72,273.83
2016,10,9,10,45,974.5,72.0,5.0,17.5,738.0,427.84,321.71
2016,10,9,11,0,980.0,72.0,5.0,18.0,760.0,479.7,367.42
2016,10,9,11,15,982.5,72.5,4.95,18.0,774.0,529.13,410.64
2016,10,9,11,30,985.0,73.0,4.9,18.0,788.0,576.62,451.2
2016,10,9,11,45,987.0,72.5,4.85,18.5,793.5,620.74,487.23
2016,10,9,12,0,989.0,72.0,4.8,19.0,799.0,662.44,520.39
2016,10,9,12,15,988.0,72.0,4.7,19.0,796.5,700.13,550.52
2016,10,9,12,30,987.0,72.0,4.6,19.0,794.0,734.87,577.8
2016,10,9,12,45,984.0,72.0,4.6,19.5,783.0,765.11,599.67
2016,10,9,13,0,981.0,72.0,4.6,20.0,772.0,792.02,618.27
2016,10,9,13,15,976.0,71.0,4.55,20.0,752.5,812.95,633.49
2016,10,9,13,30,971.0,70.0,4.5,20.0,733.0,830.26,646.23
2016,10,9,13,45,964.0,69.0,4.5,20.0,706.0,842.35,655.68
2016,10,9,14,0,957.0,68.0,4.5,20.0,679.0,850.71,662.67
2016,10,9,14,15,947.0,66.5,4.45,19.5,645.5,852.36,666.01
2016,10,9,14,30,937.0,65.0,4.4,19.0,612.0,850.3,666.9
2016,10,9,14,45,923.0,63.5,4.35,19.0,571.5,841.35,661.69
2016,10,9,15,0,909.0,62.0,4.3,19.0,531.0,828.92,654.22
2016,10,9,15,15,890.0,60.0,4.15,18.5,485.5,808.49,641.78
2016,10,9,15,30,871.0,58.0,4.0,18.0,440.0,785.05,627.03
2016,10,9,15,45,843.0,55.5,3.9,18.0,390.5,751.07,603.22
2016,10,9,16,0,815.0,53.0,3.8,18.0,341.0,714.96,577.3
2016,10,9,16,15,774.5,49.0,3.6,17.5,288.5,672.59,546.38
2016,10,9,16,30,734.0,45.0,3.4,17.0,236.0,621.9,507.51
2016,10,9,16,45,666.5,40.0,3.2,16.5,184.0,550.19,449.94
2016,10,9,17,0,599.0,35.0,3.0,16.0,132.0,479.86,390.07
2016,10,9,17,15,478.5,27.0,2.85,15.0,86.0,373.97,294.6
2016,10,9,17,30,358.0,19.0,2.7,14.0,40.0,262.43,71.71
2016,10,9,17,45,179.0,9.5,2.6,13.5,20.0,111.6,0.0
2016,10,9,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,10,6,45,240.0,15.5,1.95,7.5,43.0,12.26,0.53
2016,10,10,7,0,480.0,31.0,2.2,8.0,86.0,27.35,18.21
2016,10,10,7,15,568.5,38.5,2.35,8.5,136.5,33.02,24.06
2016,10,10,7,30,657.0,46.0,2.5,9.0,187.0,38.62,29.46
2016,10,10,7,45,709.5,51.0,2.65,10.0,239.5,41.78,32.38
2016,10,10,8,0,762.0,56.0,2.8,11.0,292.0,44.93,35.12
2016,10,10,8,15,797.0,59.5,2.9,11.5,343.5,46.73,36.62
2016,10,10,8,30,832.0,63.0,3.0,12.0,395.0,48.52,38.05
2016,10,10,8,45,856.5,65.5,3.2,12.5,443.0,56.72,45.16
2016,10,10,9,0,881.0,68.0,3.4,13.0,491.0,58.5,46.5
2016,10,10,9,15,898.0,70.0,3.35,13.5,534.0,92.44,51.0
2016,10,10,9,30,915.0,72.0,3.3,14.0,577.0,148.63,80.98
2016,10,10,9,45,929.0,73.0,3.3,14.5,614.5,204.82,123.17
2016,10,10,10,0,943.0,74.0,3.3,15.0,652.0,261.63,171.65
2016,10,10,10,15,951.5,75.5,3.25,15.0,681.5,317.76,222.36
2016,10,10,10,30,960.0,77.0,3.2,15.0,711.0,373.48,273.06
2016,10,10,10,45,965.5,77.5,3.15,15.5,733.5,426.6,320.54
2016,10,10,11,0,971.0,78.0,3.1,16.0,756.0,478.49,365.77
2016,10,10,11,15,974.0,78.5,3.05,16.0,770.0,527.79,408.39
2016,10,10,11,30,977.0,79.0,3.0,16.0,784.0,575.19,448.35
2016,10,10,11,45,978.0,79.5,3.0,16.5,790.0,619.41,484.07
2016,10,10,12,0,979.0,80.0,3.0,17.0,796.0,661.19,516.95
2016,10,10,12,15,978.0,80.0,2.95,17.0,793.0,698.62,546.59
