Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,12,30,977.0,80.0,2.9,17.0,790.0,733.12,573.47
2016,10,10,12,45,974.0,79.5,2.85,17.5,779.0,762.66,594.68
2016,10,10,13,0,971.0,79.0,2.8,18.0,768.0,788.89,612.18
2016,10,10,13,15,966.0,78.0,2.75,18.0,748.5,809.69,626.98
2016,10,10,13,30,961.0,77.0,2.7,18.0,729.0,826.91,639.37
2016,10,10,13,45,953.0,76.0,2.7,18.0,702.0,838.17,648.05
2016,10,10,14,0,945.0,75.0,2.7,18.0,675.0,845.73,654.33
2016,10,10,14,15,934.5,73.5,2.65,18.0,640.5,847.02,656.05
2016,10,10,14,30,924.0,72.0,2.6,18.0,606.0,844.64,655.41
2016,10,10,14,45,909.0,70.0,2.55,18.0,565.5,834.42,649.4
2016,10,10,15,0,894.0,68.0,2.5,18.0,525.0,820.77,641.11
2016,10,10,15,15,873.5,66.0,2.35,17.5,479.5,799.41,627.83
2016,10,10,15,30,853.0,64.0,2.2,17.0,434.0,775.15,612.35
2016,10,10,15,45,824.0,60.5,2.1,17.0,384.0,746.85,592.9
2016,10,10,16,0,795.0,57.0,2.0,17.0,334.0,708.93,565.91
2016,10,10,16,15,752.0,53.0,1.75,16.0,282.0,657.9,529.24
2016,10,10,16,30,709.0,49.0,1.5,15.0,230.0,605.9,490.06
2016,10,10,16,45,641.0,43.0,1.3,14.5,178.0,533.24,432.11
2016,10,10,17,0,573.0,37.0,1.1,14.0,126.0,461.84,371.79
2016,10,10,17,15,448.0,27.5,1.1,13.0,81.0,352.52,273.78
2016,10,10,17,30,323.0,18.0,1.1,12.0,36.0,236.92,12.28
2016,10,10,17,45,161.5,9.0,1.1,11.5,18.0,100.48,0.0
2016,10,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,10,11,6,45,233.0,15.0,1.95,6.5,41.0,11.87,0.0
2016,10,11,7,0,466.0,30.0,2.2,7.0,82.0,26.44,17.39
2016,10,11,7,15,555.0,37.5,2.15,7.5,131.5,32.14,23.35
2016,10,11,7,30,644.0,45.0,2.1,8.0,181.0,37.77,28.8
2016,10,11,7,45,699.5,49.5,2.1,9.0,233.5,40.53,31.38
2016,10,11,8,0,755.0,54.0,2.1,10.0,286.0,43.33,33.83
2016,10,11,8,15,789.5,57.5,2.15,10.5,336.5,45.18,35.39
2016,10,11,8,30,824.0,61.0,2.2,11.0,387.0,47.02,36.88
2016,10,11,8,45,849.0,63.5,2.25,12.0,435.0,55.25,43.96
2016,10,11,9,0,874.0,66.0,2.3,13.0,483.0,57.06,45.24
2016,10,11,9,15,891.0,68.0,2.25,13.5,525.0,88.61,49.0
2016,10,11,9,30,908.0,70.0,2.2,14.0,567.0,144.28,77.94
2016,10,11,9,45,920.5,71.5,2.2,14.5,604.0,200.09,119.43
2016,10,11,10,0,933.0,73.0,2.2,15.0,641.0,256.39,167.14
2016,10,11,10,15,805.5,121.0,2.15,15.0,627.5,307.88,218.05
2016,10,11,10,30,678.0,169.0,2.1,15.0,614.0,347.48,257.87
2016,10,11,10,45,818.0,123.5,2.05,15.5,678.5,404.51,303.87
2016,10,11,11,0,958.0,78.0,2.0,16.0,743.0,470.42,357.14
2016,10,11,11,15,961.5,79.0,1.95,16.0,757.0,519.7,399.01
2016,10,11,11,30,965.0,80.0,1.9,16.0,771.0,567.19,438.33
2016,10,11,11,45,965.0,80.5,1.85,16.5,776.5,610.29,472.39
2016,10,11,12,0,965.0,81.0,1.8,17.0,782.0,650.91,503.52
2016,10,11,12,15,964.0,81.0,1.75,17.0,779.5,687.78,532.0
2016,10,11,12,30,963.0,81.0,1.7,17.0,777.0,721.75,557.75
2016,10,11,12,45,959.5,81.0,1.7,17.5,765.5,750.99,578.75
2016,10,11,13,0,956.0,81.0,1.7,18.0,754.0,776.95,595.93
2016,10,11,13,15,950.5,80.0,1.7,18.0,735.0,797.01,610.17
2016,10,11,13,30,945.0,79.0,1.7,18.0,716.0,813.52,622.11
2016,10,11,13,45,937.5,77.5,1.7,18.0,689.0,824.35,630.3
2016,10,11,14,0,930.0,76.0,1.7,18.0,662.0,831.52,636.18
2016,10,11,14,15,833.5,96.0,1.7,18.0,600.5,794.84,611.83
2016,10,11,14,30,737.0,116.0,1.7,18.0,539.0,751.1,582.76
2016,10,11,14,45,748.0,102.5,1.75,18.0,506.5,745.65,581.16
2016,10,11,15,0,759.0,89.0,1.8,18.0,474.0,740.66,579.58
2016,10,11,15,15,693.0,94.5,1.75,17.5,422.0,696.85,550.26
2016,10,11,15,30,627.0,100.0,1.7,17.0,370.0,647.82,516.85
2016,10,11,15,45,598.5,93.5,1.7,17.0,326.5,612.38,492.23
2016,10,11,16,0,570.0,87.0,1.7,17.0,283.0,575.23,465.5
2016,10,11,16,15,627.0,68.0,1.5,16.0,252.0,585.45,474.41
2016,10,11,16,30,684.0,49.0,1.3,15.0,221.0,584.77,473.23
2016,10,11,16,45,612.0,43.0,1.15,14.5,170.0,510.19,413.35
2016,10,11,17,0,540.0,37.0,1.0,14.0,119.0,437.04,351.45
2016,10,11,17,15,411.5,27.0,1.0,13.0,75.0,326.59,250.65
2016,10,11,17,30,283.0,17.0,1.0,12.0,31.0,208.78,0.0
2016,10,11,17,45,141.5,8.5,1.05,11.5,15.5,88.08,0.0
2016,10,11,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,10,12,6,45,211.0,16.0,1.85,6.5,39.0,12.8,0.0
2016,10,12,7,0,422.0,32.0,2.1,7.0,78.0,26.07,16.95
2016,10,12,7,15,515.0,40.5,2.1,7.5,127.0,32.05,23.23
2016,10,12,7,30,608.0,49.0,2.1,8.0,176.0,37.91,28.91
2016,10,12,7,45,665.0,54.5,2.1,9.0,227.5,44.87,35.31
2016,10,12,8,0,722.0,60.0,2.1,10.0,279.0,48.31,38.33
2016,10,12,8,15,758.5,64.0,2.0,11.0,330.0,50.34,39.97
2016,10,12,8,30,795.0,68.0,1.9,12.0,381.0,52.37,41.53
2016,10,12,8,45,821.0,71.0,1.85,13.0,428.0,53.54,42.28
2016,10,12,9,0,847.0,74.0,1.8,14.0,475.0,54.72,43.02
2016,10,12,9,15,865.0,76.5,1.7,14.5,517.5,91.46,52.85
2016,10,12,9,30,883.0,79.0,1.6,15.0,560.0,146.26,80.59
2016,10,12,9,45,898.0,80.5,1.55,15.5,597.0,201.2,120.61
2016,10,12,10,0,913.0,82.0,1.5,16.0,634.0,256.9,166.99
2016,10,12,10,15,922.0,83.0,1.45,16.0,663.0,311.17,214.98
2016,10,12,10,30,931.0,84.0,1.4,16.0,692.0,365.09,262.97
2016,10,12,10,45,937.0,85.0,1.35,16.5,714.0,417.32,308.42
2016,10,12,11,0,943.0,86.0,1.3,17.0,736.0,468.46,351.66
2016,10,12,11,15,946.0,87.0,1.25,17.0,750.0,516.89,392.15
2016,10,12,11,30,949.0,88.0,1.2,17.0,764.0,563.51,429.98
2016,10,12,11,45,950.0,88.0,1.15,17.5,769.5,606.13,462.87
2016,10,12,12,0,951.0,88.0,1.1,18.0,775.0,646.36,492.91
2016,10,12,12,15,950.0,88.0,1.0,18.0,772.0,682.79,519.75
2016,10,12,12,30,949.0,88.0,0.9,18.0,769.0,716.38,543.76
2016,10,12,12,45,945.0,87.5,0.8,18.5,757.5,744.43,562.21
2016,10,12,13,0,941.0,87.0,0.7,19.0,746.0,769.21,576.73
2016,10,12,13,15,935.0,86.5,0.55,19.0,726.5,789.16,587.89
2016,10,12,13,30,929.0,86.0,0.4,19.0,707.0,805.62,596.59
2016,10,12,13,45,920.0,84.5,0.3,19.5,679.5,815.15,600.54
2016,10,12,14,0,911.0,83.0,0.2,20.0,652.0,821.05,602.39
2016,10,12,14,15,899.0,81.5,0.2,19.5,618.0,820.97,604.53
2016,10,12,14,30,887.0,80.0,0.2,19.0,584.0,817.34,604.61
2016,10,12,14,45,870.5,77.5,0.2,19.0,544.0,805.46,598.28
2016,10,12,15,0,854.0,75.0,0.2,19.0,504.0,797.4,594.68
2016,10,12,15,15,831.5,72.5,0.25,19.0,458.5,774.39,581.86
2016,10,12,15,30,809.0,70.0,0.3,19.0,413.0,748.47,567.08
2016,10,12,15,45,778.5,66.0,0.4,19.0,364.0,711.77,545.26
2016,10,12,16,0,748.0,62.0,0.5,19.0,315.0,672.93,521.1
2016,10,12,16,15,701.0,57.0,0.5,18.5,264.0,618.76,484.17
2016,10,12,16,30,654.0,52.0,0.5,18.0,213.0,563.82,444.74
2016,10,12,16,45,580.0,45.0,0.55,17.5,162.5,493.87,391.79
2016,10,12,17,0,506.0,38.0,0.6,17.0,112.0,420.96,331.83
2016,10,12,17,15,372.0,27.0,0.65,16.5,69.5,308.75,228.89
2016,10,12,17,30,238.0,16.0,0.7,16.0,27.0,183.81,0.0
2016,10,12,17,45,119.0,8.0,0.8,15.5,13.5,7.28,0.0
2016,10,12,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,45,195.0,15.0,1.05,9.0,35.5,11.96,0.0
2016,10,13,7,0,390.0,30.0,1.1,10.0,71.0,24.3,15.1
2016,10,13,7,15,481.5,38.5,1.2,10.5,118.0,30.33,21.39
2016,10,13,7,30,573.0,47.0,1.3,11.0,165.0,36.22,27.03
2016,10,13,7,45,626.0,53.0,1.4,12.0,214.0,39.8,30.33
2016,10,13,8,0,679.0,59.0,1.5,13.0,263.0,47.34,37.01
2016,10,13,8,15,715.5,63.5,1.5,13.5,311.5,49.78,39.07
2016,10,13,8,30,752.0,68.0,1.5,14.0,360.0,52.19,41.04
2016,10,13,8,45,773.5,72.0,1.55,15.0,404.5,54.06,42.4
2016,10,13,9,0,795.0,76.0,1.6,16.0,449.0,55.89,43.7
2016,10,13,9,15,812.5,78.5,1.7,16.5,489.5,81.04,45.91
2016,10,13,9,30,830.0,81.0,1.8,17.0,530.0,133.17,71.79
2016,10,13,9,45,840.5,84.0,1.9,18.0,564.0,186.08,109.99
2016,10,13,10,0,851.0,87.0,2.0,19.0,598.0,245.74,159.0
2016,10,13,10,15,859.5,88.5,2.0,19.5,626.0,296.98,203.65
2016,10,13,10,30,868.0,90.0,2.0,20.0,654.0,347.9,248.38
2016,10,13,10,45,869.5,93.0,2.05,20.5,673.5,397.01,291.3
2016,10,13,11,0,871.0,96.0,2.1,21.0,693.0,444.76,332.09
2016,10,13,11,15,874.0,97.0,2.05,21.0,705.5,489.95,370.19
2016,10,13,11,30,877.0,98.0,2.0,21.0,718.0,533.49,405.96
2016,10,13,11,45,875.5,99.0,2.0,21.5,722.5,572.76,437.01
2016,10,13,12,0,874.0,100.0,2.0,22.0,727.0,609.67,465.43
2016,10,13,12,15,873.0,100.0,1.9,22.0,724.0,643.47,491.26
2016,10,13,12,30,872.0,100.0,1.8,22.0,721.0,674.66,514.58
2016,10,13,12,45,870.0,98.5,1.75,22.5,710.5,700.95,533.3
2016,10,13,13,0,868.0,97.0,1.7,23.0,700.0,724.28,549.22
2016,10,13,13,15,600.5,194.0,1.6,23.0,606.0,656.3,497.67
2016,10,13,13,30,333.0,291.0,1.5,23.0,512.0,553.94,420.78
2016,10,13,13,45,583.5,192.5,1.45,23.5,561.0,669.19,508.43
2016,10,13,14,0,834.0,94.0,1.4,24.0,610.0,775.56,582.86
2016,10,13,14,15,821.0,92.0,1.3,24.0,577.5,774.02,580.71
2016,10,13,14,30,808.0,90.0,1.2,24.0,545.0,769.1,577.51
2016,10,13,14,45,787.5,88.0,1.1,24.0,506.0,754.87,568.09
2016,10,13,15,0,767.0,86.0,1.0,24.0,467.0,737.53,556.68
2016,10,13,15,15,743.0,82.5,0.9,24.0,424.0,712.69,540.1
2016,10,13,15,30,719.0,79.0,0.8,24.0,381.0,685.19,521.61
2016,10,13,15,45,681.5,75.5,0.75,24.0,333.5,649.36,497.57
2016,10,13,16,0,644.0,72.0,0.7,24.0,286.0,608.13,469.12
2016,10,13,16,15,594.0,65.5,0.65,23.5,238.0,552.62,430.17
2016,10,13,16,30,544.0,59.0,0.6,23.0,190.0,496.99,389.33
2016,10,13,16,45,462.0,50.5,0.6,22.5,143.0,417.16,327.5
2016,10,13,17,0,380.0,42.0,0.6,22.0,96.0,340.15,264.33
2016,10,13,17,15,257.0,28.5,0.55,21.5,58.5,236.69,168.52
2016,10,13,17,30,134.0,15.0,0.5,21.0,21.0,93.14,0.0
2016,10,13,17,45,67.0,7.5,0.45,21.0,10.5,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,14,6,45,112.0,19.0,2.45,10.5,30.5,14.98,0.0
2016,10,14,7,0,224.0,38.0,2.6,11.0,61.0,29.68,19.36
2016,10,14,7,15,315.5,52.5,2.65,11.5,105.0,40.4,30.1
2016,10,14,7,30,407.0,67.0,2.7,12.0,149.0,50.8,39.86
2016,10,14,7,45,471.5,76.5,2.75,12.5,197.0,59.07,47.47
2016,10,14,8,0,536.0,86.0,2.8,13.0,245.0,64.58,52.39
2016,10,14,8,15,382.0,120.5,2.75,13.5,244.0,85.52,70.83
2016,10,14,8,30,228.0,155.0,2.7,14.0,243.0,110.74,92.69
2016,10,14,8,45,241.0,174.5,2.7,14.5,277.5,122.46,102.45
2016,10,14,9,0,254.0,194.0,2.7,15.0,312.0,133.74,111.69
2016,10,14,9,15,276.0,209.5,2.55,15.5,348.5,152.61,116.43
2016,10,14,9,30,298.0,225.0,2.4,16.0,385.0,186.05,136.47
2016,10,14,9,45,311.0,239.5,2.25,16.5,416.0,220.11,161.08
2016,10,14,10,0,324.0,254.0,2.1,17.0,447.0,255.68,188.87
2016,10,14,10,15,352.5,260.5,1.95,17.0,480.0,290.94,217.12
2016,10,14,10,30,381.0,267.0,1.8,17.0,513.0,328.8,247.83
2016,10,14,10,45,366.5,281.5,1.7,17.5,524.0,359.8,273.62
2016,10,14,11,0,352.0,296.0,1.6,18.0,535.0,389.22,297.44
2016,10,14,11,15,316.0,311.0,1.5,18.0,529.0,407.72,312.99
2016,10,14,11,30,280.0,326.0,1.4,18.0,523.0,422.84,325.28
2016,10,14,11,45,281.0,327.5,1.35,18.5,526.5,443.33,340.75
2016,10,14,12,0,282.0,329.0,1.3,19.0,530.0,463.19,355.4
2016,10,14,12,15,201.0,334.0,1.2,19.0,477.5,430.16,330.54
2016,10,14,12,30,120.0,339.0,1.1,19.0,425.0,394.5,303.33
2016,10,14,12,45,121.0,334.0,1.0,19.0,419.0,399.94,307.72
2016,10,14,13,0,122.0,329.0,0.9,19.0,413.0,404.88,311.43
2016,10,14,13,15,179.5,317.5,0.8,19.0,438.0,444.2,341.67
2016,10,14,13,30,237.0,306.0,0.7,19.0,463.0,485.06,372.39
2016,10,14,13,45,220.5,295.0,0.65,19.0,436.5,470.46,361.62
2016,10,14,14,0,204.0,284.0,0.6,19.0,410.0,454.32,350.19
2016,10,14,14,15,464.5,204.5,0.6,19.0,470.0,608.43,467.99
2016,10,14,14,30,725.0,125.0,0.6,19.0,530.0,743.35,565.24
2016,10,14,14,45,698.0,123.0,0.6,19.0,490.5,724.58,551.83
2016,10,14,15,0,671.0,121.0,0.6,19.0,451.0,702.88,538.48
2016,10,14,15,15,642.5,115.5,0.65,19.0,407.5,673.34,520.21
2016,10,14,15,30,614.0,110.0,0.7,19.0,364.0,641.39,499.9
2016,10,14,15,45,566.0,105.0,0.8,19.0,317.0,592.77,467.19
2016,10,14,16,0,518.0,100.0,0.9,19.0,270.0,538.62,428.94
2016,10,14,16,15,462.5,90.0,0.85,18.5,223.0,478.67,384.19
2016,10,14,16,30,407.0,80.0,0.8,18.0,176.0,419.64,338.15
2016,10,14,16,45,331.0,65.5,0.75,17.5,131.0,342.09,275.33
2016,10,14,17,0,255.0,51.0,0.7,17.0,86.0,268.24,212.57
2016,10,14,17,15,127.5,33.5,0.75,16.0,51.0,148.82,104.19
2016,10,14,17,30,0.0,16.0,0.8,15.0,16.0,14.55,0.0
2016,10,14,17,45,0.0,8.0,0.85,14.5,8.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,6,45,75.0,18.5,1.05,10.5,26.0,15.13,0.0
2016,10,15,7,0,150.0,37.0,1.2,11.0,52.0,29.56,19.08
2016,10,15,7,15,224.0,54.5,1.2,11.5,92.0,41.77,31.29
2016,10,15,7,30,298.0,72.0,1.2,12.0,132.0,54.29,42.96
2016,10,15,7,45,379.0,78.0,1.25,12.5,175.5,57.86,46.39
2016,10,15,8,0,460.0,84.0,1.3,13.0,219.0,61.44,49.59
2016,10,15,8,15,471.0,99.5,1.3,13.5,259.0,71.27,58.2
2016,10,15,8,30,482.0,115.0,1.3,14.0,299.0,80.69,66.26
2016,10,15,8,45,456.5,138.0,1.3,14.5,329.5,94.53,78.05
2016,10,15,9,0,431.0,161.0,1.3,15.0,360.0,107.77,89.13
2016,10,15,9,15,407.0,183.5,1.2,15.5,385.0,132.68,98.0
2016,10,15,9,30,383.0,206.0,1.1,16.0,410.0,180.49,128.43
2016,10,15,9,45,471.0,194.0,1.05,16.5,462.0,205.33,141.67
2016,10,15,10,0,559.0,182.0,1.0,17.0,514.0,245.19,170.2
2016,10,15,10,15,646.0,165.0,0.95,17.5,566.0,289.14,204.2
2016,10,15,10,30,733.0,148.0,0.9,18.0,618.0,340.36,245.08
2016,10,15,10,45,743.0,149.5,0.9,18.5,639.5,386.77,284.29
2016,10,15,11,0,753.0,151.0,0.9,19.0,661.0,432.92,322.4
2016,10,15,11,15,758.5,152.5,0.9,19.0,674.5,476.58,358.3
2016,10,15,11,30,764.0,154.0,0.9,19.0,688.0,519.15,392.45
2016,10,15,11,45,767.0,154.0,0.9,19.5,694.0,557.73,422.1
2016,10,15,12,0,770.0,154.0,0.9,20.0,700.0,594.56,449.67
2016,10,15,12,15,769.5,153.5,0.9,20.0,697.5,626.86,474.23
2016,10,15,12,30,769.0,153.0,0.9,20.0,695.0,656.82,496.7
2016,10,15,12,45,801.5,134.5,0.95,20.5,691.5,687.67,519.69
2016,10,15,13,0,834.0,116.0,1.0,21.0,688.0,717.72,541.86
2016,10,15,13,15,827.5,114.5,1.0,21.0,669.5,734.89,554.62
2016,10,15,13,30,821.0,113.0,1.0,21.0,651.0,748.81,564.6
2016,10,15,13,45,810.5,112.0,1.05,21.0,625.0,756.94,571.41
2016,10,15,14,0,800.0,111.0,1.1,21.0,599.0,761.69,576.15
2016,10,15,14,15,786.0,108.5,1.1,21.0,566.0,758.72,575.18
2016,10,15,14,30,772.0,106.0,1.1,21.0,533.0,752.41,572.13
2016,10,15,14,45,751.0,103.0,1.15,21.0,494.5,740.65,566.03
2016,10,15,15,0,730.0,100.0,1.2,21.0,456.0,722.47,555.49
2016,10,15,15,15,703.0,96.0,1.15,20.5,412.5,695.54,538.73
2016,10,15,15,30,676.0,92.0,1.1,20.0,369.0,666.16,520.0
2016,10,15,15,45,631.0,88.0,1.1,20.0,321.5,620.78,488.71
2016,10,15,16,0,586.0,84.0,1.1,20.0,274.0,574.0,455.54
2016,10,15,16,15,530.5,76.0,1.0,19.5,226.0,513.88,410.78
2016,10,15,16,30,475.0,68.0,0.9,19.0,178.0,453.72,363.81
2016,10,15,16,45,388.0,57.0,0.8,18.5,132.0,367.67,294.4
2016,10,15,17,0,301.0,46.0,0.7,18.0,86.0,290.13,228.32
2016,10,15,17,15,181.5,29.5,0.75,17.5,50.5,185.92,125.09
2016,10,15,17,30,62.0,13.0,0.8,17.0,15.0,48.12,0.0
2016,10,15,17,45,31.0,6.5,0.85,16.5,7.5,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,45,122.5,17.0,0.4,12.5,29.0,13.44,0.0
2016,10,16,7,0,245.0,34.0,0.4,13.0,58.0,26.64,16.3
2016,10,16,7,15,341.5,46.5,0.5,13.5,101.5,37.59,27.36
2016,10,16,7,30,438.0,59.0,0.6,14.0,145.0,46.61,35.83
2016,10,16,7,45,506.0,67.0,0.75,14.5,193.0,51.3,40.21
2016,10,16,8,0,574.0,75.0,0.9,15.0,241.0,55.93,44.32
2016,10,16,8,15,438.0,109.0,1.05,15.5,249.0,77.94,63.61
2016,10,16,8,30,302.0,143.0,1.2,16.0,257.0,103.7,85.78
2016,10,16,8,45,513.5,118.5,1.35,17.0,342.0,81.87,66.29
2016,10,16,9,0,725.0,94.0,1.5,18.0,427.0,63.08,49.6
2016,10,16,9,15,746.5,97.5,1.55,18.5,467.0,81.21,50.11
2016,10,16,9,30,768.0,101.0,1.6,19.0,507.0,137.14,78.08
2016,10,16,9,45,803.5,95.5,1.65,19.5,545.5,183.45,108.88
2016,10,16,10,0,839.0,90.0,1.7,20.0,584.0,232.91,148.11
2016,10,16,10,15,849.0,91.5,1.7,20.5,612.0,284.38,192.46
2016,10,16,10,30,859.0,93.0,1.7,21.0,640.0,340.49,240.77
2016,10,16,10,45,865.0,94.5,1.75,21.5,661.0,389.38,283.14
2016,10,16,11,0,871.0,96.0,1.8,22.0,682.0,437.3,323.82
2016,10,16,11,15,875.0,97.0,1.75,22.0,695.5,482.73,361.91
2016,10,16,11,30,879.0,98.0,1.7,22.0,709.0,526.59,397.74
2016,10,16,11,45,879.5,98.5,1.7,22.5,714.0,566.38,429.02
2016,10,16,12,0,880.0,99.0,1.7,23.0,719.0,603.96,457.79
2016,10,16,12,15,879.0,99.0,1.7,23.0,716.0,637.77,484.05
2016,10,16,12,30,878.0,99.0,1.7,23.0,713.0,668.95,507.93
2016,10,16,12,45,614.5,198.0,1.7,23.0,624.5,621.61,472.02
2016,10,16,13,0,351.0,297.0,1.7,23.0,536.0,542.27,412.37
2016,10,16,13,15,355.0,285.5,1.7,23.0,521.5,548.2,418.37
2016,10,16,13,30,359.0,274.0,1.7,23.0,507.0,552.58,422.65
2016,10,16,13,45,338.5,267.5,1.7,23.0,480.5,541.96,415.64
2016,10,16,14,0,318.0,261.0,1.7,23.0,454.0,529.34,407.23
2016,10,16,14,15,565.5,175.0,1.7,23.0,495.0,652.32,502.33
2016,10,16,14,30,813.0,89.0,1.7,23.0,536.0,762.5,582.13
2016,10,16,14,45,794.0,86.5,1.75,23.0,497.0,748.97,573.44
2016,10,16,15,0,775.0,84.0,1.8,23.0,458.0,732.3,563.75
2016,10,16,15,15,750.0,80.5,1.75,22.5,414.5,706.78,547.99
2016,10,16,15,30,725.0,77.0,1.7,22.0,371.0,678.6,530.12
2016,10,16,15,45,688.0,72.5,1.7,22.0,323.5,642.15,505.11
2016,10,16,16,0,651.0,68.0,1.7,22.0,276.0,600.28,475.35
2016,10,16,16,15,598.5,62.0,1.55,21.5,228.0,544.05,433.62
2016,10,16,16,30,546.0,56.0,1.4,21.0,180.0,487.81,389.86
2016,10,16,16,45,463.5,47.0,1.25,20.5,133.5,408.04,324.95
2016,10,16,17,0,381.0,38.0,1.1,20.0,87.0,331.33,258.75
2016,10,16,17,15,244.5,25.0,1.1,19.0,51.0,216.03,137.39
2016,10,16,17,30,108.0,12.0,1.1,18.0,15.0,73.71,0.0
2016,10,16,17,45,54.0,6.0,1.1,17.5,7.5,0.0,0.0
2016,10,16,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,6,45,140.5,15.0,1.1,14.5,28.0,13.64,0.0
2016,10,17,7,0,281.0,30.0,1.2,15.0,56.0,24.62,14.18
2016,10,17,7,15,378.5,41.0,1.2,15.5,100.0,32.78,22.85
2016,10,17,7,30,476.0,52.0,1.2,16.0,144.0,40.68,30.26
2016,10,17,7,45,542.0,59.0,1.25,16.5,192.0,44.82,34.13
2016,10,17,8,0,608.0,66.0,1.3,17.0,240.0,48.92,37.78
2016,10,17,8,15,649.5,71.0,1.4,17.5,287.5,51.25,39.73
2016,10,17,8,30,691.0,76.0,1.5,18.0,335.0,53.56,41.59
2016,10,17,8,45,721.0,80.0,1.6,19.0,380.0,60.52,47.36
2016,10,17,9,0,751.0,84.0,1.7,20.0,425.0,62.21,48.47
2016,10,17,9,15,772.0,87.0,1.7,20.5,465.5,78.5,48.27
2016,10,17,9,30,793.0,90.0,1.7,21.0,506.0,128.76,70.23
2016,10,17,9,45,805.5,93.0,1.7,22.0,540.0,179.72,104.86
2016,10,17,10,0,818.0,96.0,1.7,23.0,574.0,231.41,145.91
2016,10,17,10,15,828.5,98.0,1.6,23.0,602.5,282.29,189.33
2016,10,17,10,30,839.0,100.0,1.5,23.0,631.0,333.21,233.33
2016,10,17,10,45,842.5,103.0,1.45,23.5,651.0,382.34,275.21
2016,10,17,11,0,846.0,106.0,1.4,24.0,671.0,430.4,315.14
2016,10,17,11,15,850.5,106.5,1.4,24.0,684.0,475.44,352.48
2016,10,17,11,30,855.0,107.0,1.4,24.0,697.0,519.02,387.75
2016,10,17,11,45,852.0,109.5,1.45,24.5,701.5,558.82,418.82
2016,10,17,12,0,849.0,112.0,1.5,25.0,706.0,596.26,447.34
2016,10,17,12,15,848.0,111.5,1.55,25.0,703.0,629.55,473.2
2016,10,17,12,30,847.0,111.0,1.6,25.0,700.0,660.25,496.82
2016,10,17,12,45,862.0,101.5,1.7,25.0,692.5,686.8,517.98
2016,10,17,13,0,877.0,92.0,1.8,25.0,685.0,713.48,539.03
2016,10,17,13,15,871.0,91.0,1.85,25.0,666.5,731.28,552.07
2016,10,17,13,30,865.0,90.0,1.9,25.0,648.0,745.81,563.0
2016,10,17,13,45,472.5,179.5,1.95,25.5,482.5,562.71,430.09
2016,10,17,14,0,80.0,269.0,2.0,26.0,317.0,328.59,250.98
2016,10,17,14,15,446.5,177.5,2.0,25.5,422.5,559.96,432.96
2016,10,17,14,30,813.0,86.0,2.0,25.0,528.0,755.81,576.4
2016,10,17,14,45,786.5,86.0,2.0,25.0,488.0,739.32,564.5
2016,10,17,15,0,760.0,86.0,2.0,25.0,448.0,719.74,552.33
2016,10,17,15,15,734.0,82.0,1.9,24.5,405.0,692.99,535.36
2016,10,17,15,30,708.0,78.0,1.8,24.0,362.0,667.76,519.25
2016,10,17,15,45,665.0,75.0,1.75,24.0,314.5,625.17,489.43
2016,10,17,16,0,622.0,72.0,1.7,24.0,267.0,581.24,457.86
2016,10,17,16,15,567.0,65.0,1.55,23.0,219.5,522.64,415.2
2016,10,17,16,30,512.0,58.0,1.4,22.0,172.0,464.17,369.98
2016,10,17,16,45,426.5,48.5,1.25,21.5,126.5,382.86,303.79
2016,10,17,17,0,341.0,39.0,1.1,21.0,81.0,304.69,236.26
2016,10,17,17,15,207.0,24.5,1.1,20.5,46.5,189.1,109.6
2016,10,17,17,30,73.0,10.0,1.1,20.0,12.0,51.26,0.0
2016,10,17,17,45,36.5,5.0,1.15,19.5,6.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,6,45,155.0,14.0,1.35,14.5,28.0,12.73,0.0
2016,10,18,7,0,310.0,28.0,1.5,15.0,56.0,22.92,12.52
2016,10,18,7,15,409.5,38.0,1.6,15.5,100.0,30.29,20.63
2016,10,18,7,30,509.0,48.0,1.7,16.0,144.0,37.45,27.38
2016,10,18,7,45,575.0,54.0,1.8,16.5,192.5,40.95,30.69
2016,10,18,8,0,641.0,60.0,1.9,17.0,241.0,44.45,33.82
2016,10,18,8,15,681.0,64.5,2.05,17.5,288.5,51.04,39.55
2016,10,18,8,30,721.0,69.0,2.2,18.0,336.0,53.42,41.48
2016,10,18,8,45,751.5,71.5,2.4,19.0,381.5,54.15,41.83
2016,10,18,9,0,782.0,74.0,2.6,20.0,427.0,54.95,42.22
2016,10,18,9,15,801.5,77.0,2.75,20.5,467.0,69.81,42.12
2016,10,18,9,30,821.0,80.0,2.9,21.0,507.0,121.39,63.83
2016,10,18,9,45,840.5,80.0,3.05,22.0,543.0,179.16,103.32
2016,10,18,10,0,860.0,80.0,3.2,23.0,579.0,230.87,144.31
2016,10,18,10,15,869.5,81.5,3.2,23.5,607.0,282.31,188.53
2016,10,18,10,30,879.0,83.0,3.2,24.0,635.0,333.52,233.28
2016,10,18,10,45,883.0,85.0,3.25,24.5,655.5,382.79,276.33
2016,10,18,11,0,887.0,87.0,3.3,25.0,676.0,430.88,317.54
2016,10,18,11,15,891.0,87.5,3.3,25.0,689.0,476.28,356.27
2016,10,18,11,30,895.0,88.0,3.3,25.0,702.0,520.06,392.82
2016,10,18,11,45,893.0,90.0,3.3,25.5,706.5,560.24,424.98
2016,10,18,12,0,891.0,92.0,3.3,26.0,711.0,598.02,454.45
2016,10,18,12,15,890.0,92.0,3.25,26.0,708.0,631.96,481.21
2016,10,18,12,30,889.0,92.0,3.2,26.0,705.0,663.23,505.51
2016,10,18,12,45,883.0,92.5,3.2,26.0,693.5,688.89,525.54
2016,10,18,13,0,877.0,93.0,3.2,26.0,682.0,711.42,543.08
2016,10,18,13,15,871.0,92.0,3.2,26.0,663.5,729.21,556.31
2016,10,18,13,30,865.0,91.0,3.2,26.0,645.0,743.72,567.13
2016,10,18,13,45,852.0,91.0,3.2,26.0,618.0,750.77,572.83
2016,10,18,14,0,839.0,91.0,3.2,26.0,591.0,760.3,580.48
2016,10,18,14,15,825.5,89.0,3.15,26.0,558.0,758.35,579.94
2016,10,18,14,30,812.0,87.0,3.1,26.0,525.0,753.03,577.22
2016,10,18,14,45,789.5,85.5,3.05,26.0,485.5,737.97,567.72
2016,10,18,15,0,767.0,84.0,3.0,26.0,446.0,719.81,556.08
2016,10,18,15,15,741.0,80.5,2.8,25.5,402.5,693.67,539.01
2016,10,18,15,30,715.0,77.0,2.6,25.0,359.0,669.0,522.76
2016,10,18,15,45,678.5,72.0,2.45,25.0,312.5,628.78,493.92
2016,10,18,16,0,642.0,67.0,2.3,25.0,266.0,587.04,463.25
2016,10,18,16,15,587.5,60.5,2.1,24.0,218.0,529.3,420.84
2016,10,18,16,30,533.0,54.0,1.9,23.0,170.0,471.72,376.06
2016,10,18,16,45,452.5,44.5,1.75,22.5,124.5,393.74,312.08
2016,10,18,17,0,372.0,35.0,1.6,22.0,79.0,319.0,246.16
2016,10,18,17,15,186.0,17.5,1.6,21.5,39.5,164.8,83.65
2016,10,18,17,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,6,45,137.5,14.5,1.1,15.5,26.5,13.19,0.0
2016,10,19,7,0,275.0,29.0,1.2,16.0,53.0,23.95,12.89
2016,10,19,7,15,377.0,40.0,1.25,16.5,96.5,32.16,22.1
2016,10,19,7,30,479.0,51.0,1.3,17.0,140.0,40.11,29.57
2016,10,19,7,45,544.5,58.5,1.4,17.5,188.0,44.71,33.85
2016,10,19,8,0,610.0,66.0,1.5,18.0,236.0,49.23,37.88
2016,10,19,8,15,652.5,71.5,1.4,18.5,284.0,51.95,40.19
2016,10,19,8,30,695.0,77.0,1.3,19.0,332.0,54.63,42.37
2016,10,19,8,45,726.5,80.0,1.25,20.0,377.0,55.37,42.73
2016,10,19,9,0,758.0,83.0,1.2,21.0,422.0,61.82,47.97
2016,10,19,9,15,778.5,86.0,1.25,22.0,462.5,74.08,47.01
2016,10,19,9,30,799.0,89.0,1.3,23.0,503.0,124.45,66.96
2016,10,19,9,45,826.0,87.0,1.4,24.0,540.0,173.6,98.42
2016,10,19,10,0,853.0,85.0,1.5,25.0,577.0,231.06,142.71
2016,10,19,10,15,863.0,86.5,1.35,25.5,605.0,282.28,185.53
2016,10,19,10,30,873.0,88.0,1.2,26.0,633.0,333.32,228.67
2016,10,19,10,45,879.0,89.5,1.1,26.5,653.5,382.59,270.0
2016,10,19,11,0,885.0,91.0,1.0,27.0,674.0,430.86,309.37
2016,10,19,11,15,889.0,91.5,0.9,27.0,687.5,476.18,345.91
2016,10,19,11,30,893.0,92.0,0.8,27.0,701.0,519.88,379.99
2016,10,19,11,45,893.0,93.0,0.7,27.5,706.0,560.13,409.62
2016,10,19,12,0,893.0,94.0,0.6,28.0,711.0,598.1,436.44
2016,10,19,12,15,892.0,94.0,0.65,28.0,707.5,632.1,462.15
2016,10,19,12,30,891.0,94.0,0.7,28.0,704.0,663.43,485.6
2016,10,19,12,45,888.0,93.0,0.75,28.0,693.0,689.64,505.32
2016,10,19,13,0,885.0,92.0,0.8,28.0,682.0,712.82,522.8
2016,10,19,13,15,878.5,91.0,0.85,28.0,663.0,730.38,535.69
2016,10,19,13,30,872.0,90.0,0.9,28.0,644.0,744.62,546.23
2016,10,19,13,45,629.0,164.0,1.0,28.0,555.5,666.42,493.38
2016,10,19,14,0,386.0,238.0,1.1,28.0,467.0,553.2,413.68
2016,10,19,14,15,604.0,161.5,1.1,28.0,496.0,666.78,498.77
2016,10,19,14,30,822.0,85.0,1.1,28.0,525.0,755.28,560.55
2016,10,19,14,45,801.5,83.0,1.1,28.0,485.5,741.24,551.45
2016,10,19,15,0,781.0,81.0,1.1,28.0,446.0,724.06,541.38
2016,10,19,15,15,755.0,77.5,1.05,27.5,402.0,697.91,525.59
2016,10,19,15,30,729.0,74.0,1.0,27.0,358.0,669.13,507.75
2016,10,19,15,45,690.5,69.5,1.0,27.0,311.0,631.76,482.88
2016,10,19,16,0,652.0,65.0,1.0,27.0,264.0,589.16,453.44
2016,10,19,16,15,596.5,58.5,0.95,26.0,216.0,530.73,412.42
2016,10,19,16,30,541.0,52.0,0.9,25.0,168.0,472.52,368.88
2016,10,19,16,45,453.0,43.0,0.9,24.5,122.0,390.36,303.67
2016,10,19,17,0,365.0,34.0,0.9,24.0,76.0,311.87,235.85
2016,10,19,17,15,182.5,17.0,0.9,23.0,38.0,159.59,65.27
2016,10,19,17,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,6,45,148.5,13.5,0.85,16.5,25.5,12.28,0.0
2016,10,20,7,0,297.0,27.0,0.8,17.0,51.0,22.23,11.08
2016,10,20,7,15,400.5,37.0,0.8,17.5,95.0,29.63,19.79
2016,10,20,7,30,504.0,47.0,0.8,18.0,139.0,36.83,26.58
2016,10,20,7,45,568.5,54.0,0.85,19.0,187.5,41.18,30.56
2016,10,20,8,0,633.0,61.0,0.9,20.0,236.0,45.46,34.28
2016,10,20,8,15,674.5,66.0,0.85,20.5,284.0,47.97,36.4
2016,10,20,8,30,716.0,71.0,0.8,21.0,332.0,55.32,42.63
2016,10,20,8,45,745.0,75.0,0.75,21.5,377.0,57.16,44.01
2016,10,20,9,0,774.0,79.0,0.7,22.0,422.0,58.99,45.36
2016,10,20,9,15,794.5,82.0,0.9,23.0,462.0,69.4,44.27
2016,10,20,9,30,815.0,85.0,1.1,24.0,502.0,120.53,63.53
2016,10,20,9,45,826.0,88.0,1.3,25.0,536.5,172.2,97.01
2016,10,20,10,0,837.0,91.0,1.5,26.0,571.0,224.39,137.51
2016,10,20,10,15,847.5,93.0,1.6,26.0,599.0,275.94,180.94
2016,10,20,10,30,858.0,95.0,1.7,26.0,627.0,327.5,225.32
2016,10,20,10,45,854.5,100.5,1.8,26.5,645.5,377.01,267.78
2016,10,20,11,0,851.0,106.0,1.9,27.0,664.0,424.84,307.98
2016,10,20,11,15,687.0,171.0,1.95,27.0,627.0,449.99,331.98
2016,10,20,11,30,523.0,236.0,2.0,27.0,590.0,460.56,343.05
