Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,10,7,15,228.5,15.5,1.45,3.5,40.0,12.29,0.0
2016,11,10,7,30,457.0,31.0,1.7,4.0,80.0,25.23,16.46
2016,11,10,7,45,547.5,37.5,2.0,5.0,126.0,32.39,23.74
2016,11,10,8,0,638.0,44.0,2.3,6.0,172.0,37.23,28.47
2016,11,10,8,15,690.5,48.5,2.5,6.5,218.5,40.13,31.28
2016,11,10,8,30,743.0,53.0,2.7,7.0,265.0,43.06,33.98
2016,11,10,8,45,780.0,56.0,2.9,8.0,309.5,44.66,35.31
2016,11,10,9,0,817.0,59.0,3.1,9.0,354.0,46.31,36.61
2016,11,10,9,15,840.5,61.5,3.1,9.5,394.0,47.51,37.54
2016,11,10,9,30,864.0,64.0,3.1,10.0,434.0,64.16,42.94
2016,11,10,9,45,886.0,63.5,3.1,11.0,469.0,113.99,60.4
2016,11,10,10,0,908.0,63.0,3.1,12.0,504.0,165.11,93.85
2016,11,10,10,15,918.5,64.0,3.0,12.5,532.0,216.51,135.86
2016,11,10,10,30,929.0,65.0,2.9,13.0,560.0,267.66,181.18
2016,11,10,10,45,937.5,65.0,2.8,13.5,580.5,316.94,226.18
2016,11,10,11,0,946.0,65.0,2.7,14.0,601.0,365.28,270.25
2016,11,10,11,15,950.5,65.5,2.55,14.5,614.0,411.47,311.77
2016,11,10,11,30,955.0,66.0,2.4,15.0,627.0,455.98,350.77
2016,11,10,11,45,957.5,65.5,2.3,15.5,632.0,496.74,385.8
2016,11,10,12,0,960.0,65.0,2.2,16.0,637.0,535.24,417.96
2016,11,10,12,15,959.5,65.0,2.05,16.0,634.0,570.25,447.08
2016,11,10,12,30,959.0,65.0,1.9,16.0,631.0,602.49,473.25
2016,11,10,12,45,957.0,64.0,1.75,16.5,620.0,629.92,494.21
2016,11,10,13,0,955.0,63.0,1.6,17.0,609.0,654.23,512.18
2016,11,10,13,15,949.0,62.0,1.5,17.0,590.5,672.81,526.8
2016,11,10,13,30,943.0,61.0,1.4,17.0,572.0,687.96,538.64
2016,11,10,13,45,934.5,59.5,1.3,17.0,546.0,697.43,546.17
2016,11,10,14,0,926.0,58.0,1.2,17.0,520.0,703.38,550.3
2016,11,10,14,15,912.5,56.5,1.1,17.0,487.0,702.43,549.54
2016,11,10,14,30,899.0,55.0,1.0,17.0,454.0,698.04,546.42
2016,11,10,14,45,879.5,53.0,0.95,17.0,415.0,685.55,538.09
2016,11,10,15,0,860.0,51.0,0.9,17.0,376.0,669.94,527.49
2016,11,10,15,15,831.5,48.5,0.8,16.5,332.5,644.6,509.97
2016,11,10,15,30,803.0,46.0,0.7,16.0,289.0,616.85,490.15
2016,11,10,15,45,759.5,42.5,0.65,16.0,243.0,575.68,459.12
2016,11,10,16,0,716.0,39.0,0.6,16.0,197.0,538.83,429.45
2016,11,10,16,15,644.0,34.0,0.75,15.0,150.5,475.2,380.06
2016,11,10,16,30,572.0,29.0,0.9,14.0,104.0,412.46,326.65
2016,11,10,16,45,437.0,21.0,1.05,13.0,64.0,310.0,218.7
2016,11,10,17,0,302.0,13.0,1.2,12.0,24.0,179.74,0.0
2016,11,10,17,15,151.0,6.5,1.2,11.0,12.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,11,7,15,253.0,14.0,1.2,4.0,41.0,12.02,0.0
2016,11,11,7,30,506.0,28.0,1.3,5.0,82.0,24.77,15.85
2016,11,11,7,45,594.0,34.0,1.45,6.5,128.0,29.3,20.78
2016,11,11,8,0,682.0,40.0,1.6,8.0,174.0,33.84,25.15
2016,11,11,8,15,730.5,44.5,1.7,9.0,221.0,36.9,28.03
2016,11,11,8,30,779.0,49.0,1.8,10.0,268.0,39.96,30.77
2016,11,11,8,45,810.0,51.5,1.95,11.0,311.5,46.19,36.27
2016,11,11,9,0,841.0,54.0,2.1,12.0,355.0,48.34,38.0
2016,11,11,9,15,861.0,56.5,2.25,12.5,394.5,50.35,39.64
2016,11,11,9,30,881.0,59.0,2.4,13.0,434.0,58.18,46.43
2016,11,11,9,45,895.5,60.0,2.55,14.0,467.0,109.28,56.23
2016,11,11,10,0,910.0,61.0,2.7,15.0,500.0,160.96,89.43
2016,11,11,10,15,918.0,62.0,2.65,15.5,526.5,211.9,130.37
2016,11,11,10,30,926.0,63.0,2.6,16.0,553.0,262.33,174.54
2016,11,11,10,45,929.0,64.5,2.6,16.5,572.0,311.14,218.81
2016,11,11,11,0,932.0,66.0,2.6,17.0,591.0,358.59,261.85
2016,11,11,11,15,934.0,66.5,2.55,17.5,602.5,403.21,301.87
2016,11,11,11,30,936.0,67.0,2.5,18.0,614.0,445.97,339.38
2016,11,11,11,45,787.0,114.5,2.5,18.5,577.0,462.43,356.63
2016,11,11,12,0,638.0,162.0,2.5,19.0,540.0,466.38,362.44
2016,11,11,12,15,615.0,168.5,2.45,19.0,531.5,487.63,380.82
2016,11,11,12,30,592.0,175.0,2.4,19.0,523.0,502.06,393.48
2016,11,11,12,45,526.5,193.0,2.4,19.0,498.5,503.33,395.58
2016,11,11,13,0,461.0,211.0,2.4,19.0,474.0,499.71,393.58
2016,11,11,13,15,391.5,219.0,2.35,19.0,437.0,470.92,372.33
2016,11,11,13,30,322.0,227.0,2.3,19.0,400.0,446.6,353.98
2016,11,11,13,45,442.5,187.0,2.3,19.5,413.0,505.26,400.89
2016,11,11,14,0,563.0,147.0,2.3,20.0,426.0,554.46,439.96
2016,11,11,14,15,692.0,109.0,2.3,19.5,429.0,616.46,489.89
2016,11,11,14,30,821.0,71.0,2.3,19.0,432.0,665.97,530.22
2016,11,11,14,45,791.5,70.0,2.3,19.0,393.5,648.33,517.83
2016,11,11,15,0,762.0,69.0,2.3,19.0,355.0,627.7,503.55
2016,11,11,15,15,729.5,65.0,2.1,18.5,313.0,598.73,482.57
2016,11,11,15,30,697.0,61.0,1.9,18.0,271.0,567.38,458.89
2016,11,11,15,45,637.5,57.5,1.7,17.5,225.0,521.51,422.7
2016,11,11,16,0,578.0,54.0,1.5,17.0,179.0,470.99,381.47
2016,11,11,16,15,499.0,46.0,1.6,16.0,135.0,402.48,325.91
2016,11,11,16,30,420.0,38.0,1.7,15.0,91.0,335.51,267.64
2016,11,11,16,45,210.0,28.0,1.8,14.0,54.5,189.58,130.04
2016,11,11,17,0,0.0,18.0,1.9,13.0,18.0,16.37,0.0
2016,11,11,17,15,0.0,9.0,2.2,13.0,9.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,12,7,15,226.0,15.0,2.9,3.5,38.0,11.99,0.0
2016,11,12,7,30,452.0,30.0,3.2,4.0,76.0,26.84,17.49
2016,11,12,7,45,547.0,37.0,3.5,4.5,121.5,32.16,23.46
2016,11,12,8,0,642.0,44.0,3.8,5.0,167.0,37.49,28.74
2016,11,12,8,15,697.0,48.5,3.85,5.5,214.5,40.38,31.59
2016,11,12,8,30,752.0,53.0,3.9,6.0,262.0,43.32,34.33
2016,11,12,8,45,790.0,56.0,4.0,6.5,307.0,44.92,35.75
2016,11,12,9,0,828.0,59.0,4.1,7.0,352.0,46.58,37.15
2016,11,12,9,15,852.5,61.5,3.95,7.0,393.0,47.79,38.19
2016,11,12,9,30,877.0,64.0,3.8,7.0,434.0,59.12,48.41
2016,11,12,9,45,900.0,64.0,3.65,7.5,470.0,109.87,58.98
2016,11,12,10,0,923.0,64.0,3.5,8.0,506.0,162.03,92.51
2016,11,12,10,15,935.0,65.5,3.35,8.5,534.5,214.72,135.51
2016,11,12,10,30,947.0,67.0,3.2,9.0,563.0,267.33,182.41
2016,11,12,10,45,954.5,68.0,3.1,9.5,584.5,317.97,229.26
2016,11,12,11,0,962.0,69.0,3.0,10.0,606.0,367.61,275.21
2016,11,12,11,15,967.0,69.5,2.9,10.0,619.5,414.68,318.93
2016,11,12,11,30,972.0,70.0,2.8,10.0,633.0,460.08,360.34
2016,11,12,11,45,974.0,70.0,2.75,10.5,638.5,501.8,397.23
2016,11,12,12,0,976.0,70.0,2.7,11.0,644.0,541.2,431.2
2016,11,12,12,15,975.5,70.0,2.65,11.0,641.5,576.84,462.13
2016,11,12,12,30,975.0,70.0,2.6,11.0,639.0,609.68,490.16
2016,11,12,12,45,972.5,69.0,2.55,11.5,628.0,637.41,512.78
2016,11,12,13,0,970.0,68.0,2.5,12.0,617.0,661.94,532.45
2016,11,12,13,15,964.0,67.5,2.45,12.0,598.0,681.58,549.0
2016,11,12,13,30,958.0,67.0,2.4,12.0,579.0,697.78,562.74
2016,11,12,13,45,949.0,65.5,2.4,12.0,552.5,707.41,571.7
2016,11,12,14,0,940.0,64.0,2.4,12.0,526.0,713.47,577.74
2016,11,12,14,15,926.0,62.5,2.35,12.0,492.5,712.61,577.84
2016,11,12,14,30,912.0,61.0,2.3,12.0,459.0,708.28,575.45
2016,11,12,14,45,892.0,58.5,2.25,12.0,420.0,695.23,566.53
2016,11,12,15,0,872.0,56.0,2.2,12.0,381.0,679.01,555.14
2016,11,12,15,15,842.5,53.5,2.0,11.5,336.5,653.41,536.38
2016,11,12,15,30,813.0,51.0,1.8,11.0,292.0,630.93,519.37
2016,11,12,15,45,768.5,47.0,1.6,10.5,245.0,588.54,485.73
2016,11,12,16,0,724.0,43.0,1.4,10.0,198.0,544.59,448.78
2016,11,12,16,15,648.5,37.0,1.3,9.0,150.5,477.68,392.71
2016,11,12,16,30,573.0,31.0,1.2,8.0,103.0,411.49,332.7
2016,11,12,16,45,424.0,22.0,1.1,7.0,62.0,298.4,204.56
2016,11,12,17,0,275.0,13.0,1.0,6.0,21.0,163.24,0.0
2016,11,12,17,15,137.5,6.5,1.0,5.5,10.5,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,1.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,15,257.5,13.0,1.25,0.0,38.5,11.2,0.0
2016,11,13,7,30,515.0,26.0,1.4,1.0,77.0,23.03,14.26
2016,11,13,7,45,603.0,32.5,1.55,2.0,123.5,28.11,20.02
2016,11,13,8,0,691.0,39.0,1.7,3.0,170.0,33.16,25.0
2016,11,13,8,15,741.5,43.0,1.6,3.5,217.0,35.82,27.66
2016,11,13,8,30,792.0,47.0,1.5,4.0,264.0,38.51,30.21
2016,11,13,8,45,824.0,50.0,1.45,5.0,308.5,45.11,36.19
2016,11,13,9,0,856.0,53.0,1.4,6.0,353.0,47.68,38.36
2016,11,13,9,15,877.0,55.5,1.3,7.0,393.0,49.73,40.0
2016,11,13,9,30,898.0,58.0,1.2,8.0,433.0,52.32,42.11
2016,11,13,9,45,912.0,59.5,1.1,9.0,467.0,104.47,54.51
2016,11,13,10,0,926.0,61.0,1.0,10.0,501.0,157.15,87.46
2016,11,13,10,15,934.5,62.0,0.95,11.0,528.0,208.85,128.35
2016,11,13,10,30,943.0,63.0,0.9,12.0,555.0,260.08,172.6
2016,11,13,10,45,947.5,64.5,0.9,13.0,574.5,310.0,217.1
2016,11,13,11,0,952.0,66.0,0.9,14.0,594.0,358.67,260.28
2016,11,13,11,15,954.5,66.5,0.9,14.0,606.0,404.28,301.25
2016,11,13,11,30,957.0,67.0,0.9,14.0,618.0,448.03,339.83
2016,11,13,11,45,955.0,68.0,0.95,14.5,622.0,488.24,374.36
2016,11,13,12,0,953.0,69.0,1.0,15.0,626.0,525.92,405.98
2016,11,13,12,15,951.0,69.0,1.0,15.0,622.5,559.95,434.47
2016,11,13,12,30,949.0,69.0,1.0,15.0,619.0,591.15,460.18
2016,11,13,12,45,817.5,102.0,1.0,15.0,569.5,581.03,454.33
2016,11,13,13,0,686.0,135.0,1.0,15.0,520.0,561.12,440.77
2016,11,13,13,15,802.0,102.0,1.05,15.0,538.0,617.57,485.78
2016,11,13,13,30,918.0,69.0,1.1,15.0,556.0,671.07,527.69
2016,11,13,13,45,906.5,68.0,1.15,15.5,530.0,679.08,534.17
2016,11,13,14,0,895.0,67.0,1.2,16.0,504.0,683.64,538.51
2016,11,13,14,15,879.0,65.5,1.2,15.5,471.0,681.18,538.93
2016,11,13,14,30,863.0,64.0,1.2,15.0,438.0,675.39,536.82
2016,11,13,14,45,840.0,61.5,1.25,15.0,399.0,660.4,527.45
2016,11,13,15,0,817.0,59.0,1.3,15.0,360.0,647.99,519.87
2016,11,13,15,15,785.0,56.0,1.2,14.5,317.0,620.55,500.38
2016,11,13,15,30,753.0,53.0,1.1,14.0,274.0,590.65,478.38
2016,11,13,15,45,701.0,49.0,1.0,13.5,228.0,544.21,442.31
2016,11,13,16,0,649.0,45.0,0.9,13.0,182.0,496.54,403.57
2016,11,13,16,15,570.0,38.5,0.95,11.5,137.0,428.42,348.79
2016,11,13,16,30,491.0,32.0,1.0,10.0,92.0,361.22,289.89
2016,11,13,16,45,245.5,25.0,1.05,9.0,55.0,203.75,133.67
2016,11,13,17,0,0.0,18.0,1.1,8.0,18.0,16.37,0.0
2016,11,13,17,15,0.0,9.0,1.1,7.5,9.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,7,15,189.0,14.0,0.85,4.5,32.0,11.2,0.0
2016,11,14,7,30,378.0,28.0,0.9,5.0,64.0,22.83,13.6
2016,11,14,7,45,468.0,36.5,0.95,6.0,106.0,29.05,20.49
2016,11,14,8,0,558.0,45.0,1.0,7.0,148.0,35.15,26.39
2016,11,14,8,15,614.0,50.5,1.0,7.5,192.5,38.52,29.67
2016,11,14,8,30,670.0,56.0,1.0,8.0,237.0,45.76,36.34
2016,11,14,8,45,335.0,65.0,1.0,8.5,155.5,46.84,37.27
2016,11,14,9,0,0.0,74.0,1.0,9.0,74.0,64.93,53.53
2016,11,14,9,15,0.0,99.5,0.85,9.5,99.5,85.43,71.67
2016,11,14,9,30,0.0,125.0,0.7,10.0,125.0,105.27,88.89
2016,11,14,9,45,0.0,109.0,0.55,11.0,109.0,94.21,75.0
2016,11,14,10,0,0.0,93.0,0.4,12.0,93.0,81.77,64.11
2016,11,14,10,15,0.0,98.0,0.35,12.5,98.0,86.17,67.58
2016,11,14,10,30,0.0,103.0,0.3,13.0,103.0,90.59,70.98
2016,11,14,10,45,37.0,173.5,0.25,13.5,194.0,156.83,123.73
2016,11,14,11,0,74.0,244.0,0.2,14.0,285.0,227.51,178.43
2016,11,14,11,15,92.0,254.0,0.25,14.5,306.0,248.66,194.27
2016,11,14,11,30,110.0,264.0,0.3,15.0,327.0,271.46,211.85
2016,11,14,11,45,77.5,254.5,0.4,15.5,299.0,257.25,201.39
2016,11,14,12,0,45.0,245.0,0.5,16.0,271.0,239.68,188.12
2016,11,14,12,15,42.5,241.5,0.5,16.0,266.0,239.78,188.53
2016,11,14,12,30,40.0,238.0,0.5,16.0,261.0,239.45,188.49
2016,11,14,12,45,39.0,233.5,0.55,16.0,255.5,238.66,188.25
2016,11,14,13,0,38.0,229.0,0.6,16.0,250.0,237.64,187.82
2016,11,14,13,15,39.5,223.0,0.6,16.0,244.5,236.47,187.25
2016,11,14,13,30,41.0,217.0,0.6,16.0,239.0,235.23,186.66
2016,11,14,13,45,129.5,215.0,0.6,16.5,278.5,304.87,242.82
2016,11,14,14,0,218.0,213.0,0.6,17.0,318.0,367.86,292.38
2016,11,14,14,15,495.5,147.0,0.55,17.0,366.0,512.02,405.14
2016,11,14,14,30,773.0,81.0,0.5,17.0,414.0,636.46,498.44
2016,11,14,14,45,753.5,77.0,0.45,17.0,377.5,622.47,487.24
2016,11,14,15,0,734.0,73.0,0.4,17.0,341.0,605.55,475.47
2016,11,14,15,15,699.5,68.5,0.3,16.5,299.5,579.07,456.45
2016,11,14,15,30,665.0,64.0,0.2,16.0,258.0,547.12,432.91
2016,11,14,15,45,620.5,57.5,0.1,16.0,214.5,504.33,399.66
2016,11,14,16,0,576.0,51.0,0.0,16.0,171.0,460.52,364.49
2016,11,14,16,15,494.5,43.0,0.15,15.0,128.0,391.41,310.3
2016,11,14,16,30,413.0,35.0,0.3,14.0,85.0,324.13,253.26
2016,11,14,16,45,277.5,23.5,0.45,13.0,50.0,218.71,135.4
2016,11,14,17,0,142.0,12.0,0.6,12.0,15.0,88.36,0.0
2016,11,14,17,15,71.0,6.0,0.65,11.5,7.5,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,15,102.0,18.0,1.2,4.5,27.5,14.23,0.0
2016,11,15,7,30,204.0,36.0,1.3,5.0,55.0,28.23,17.77
2016,11,15,7,45,297.5,51.0,1.4,5.5,96.0,39.47,29.77
2016,11,15,8,0,391.0,66.0,1.5,6.0,137.0,50.43,40.3
2016,11,15,8,15,452.5,77.0,1.45,6.5,181.0,57.98,47.5
2016,11,15,8,30,514.0,88.0,1.4,7.0,225.0,65.35,54.3
2016,11,15,8,45,569.0,93.0,1.4,7.5,268.5,70.19,58.63
2016,11,15,9,0,624.0,98.0,1.4,8.0,312.0,72.12,60.21
2016,11,15,9,15,654.5,103.5,1.45,8.5,351.5,74.41,62.06
2016,11,15,9,30,685.0,109.0,1.5,9.0,391.0,76.75,63.91
2016,11,15,9,45,731.5,106.0,1.55,10.0,428.5,113.11,69.2
2016,11,15,10,0,778.0,103.0,1.6,11.0,466.0,157.86,94.84
2016,11,15,10,15,792.5,105.0,1.65,11.5,494.0,205.38,131.76
2016,11,15,10,30,807.0,107.0,1.7,12.0,522.0,253.38,172.86
2016,11,15,10,45,825.5,106.0,1.75,13.0,544.5,304.0,216.99
2016,11,15,11,0,844.0,105.0,1.8,14.0,567.0,350.42,257.84
2016,11,15,11,15,850.0,105.5,1.8,14.5,580.0,393.85,296.5
2016,11,15,11,30,856.0,106.0,1.8,15.0,593.0,436.0,333.3
2016,11,15,11,45,864.0,104.5,1.85,15.5,599.5,475.67,367.4
2016,11,15,12,0,872.0,103.0,1.9,16.0,606.0,513.74,399.43
2016,11,15,12,15,871.0,102.5,1.9,16.0,603.0,546.42,427.24
2016,11,15,12,30,870.0,102.0,1.9,16.0,600.0,576.53,452.54
2016,11,15,12,45,822.5,117.0,1.95,16.0,581.0,593.0,467.06
2016,11,15,13,0,775.0,132.0,2.0,16.0,562.0,605.91,478.49
2016,11,15,13,15,766.0,130.0,1.95,16.0,543.5,620.12,490.58
2016,11,15,13,30,757.0,128.0,1.9,16.0,525.0,631.25,500.14
2016,11,15,13,45,755.0,121.0,1.9,16.5,501.0,638.6,506.31
2016,11,15,14,0,753.0,114.0,1.9,17.0,477.0,642.91,510.16
2016,11,15,14,15,733.5,110.5,1.8,16.5,444.5,636.25,506.91
2016,11,15,14,30,714.0,107.0,1.7,16.0,412.0,626.45,501.24
2016,11,15,14,45,696.5,100.0,1.65,16.0,375.5,611.15,490.79
2016,11,15,15,0,679.0,93.0,1.6,16.0,339.0,593.0,477.93
2016,11,15,15,15,641.0,87.0,1.35,15.5,297.0,559.52,452.46
2016,11,15,15,30,603.0,81.0,1.1,15.0,255.0,523.86,424.58
2016,11,15,15,45,556.0,71.5,0.9,14.5,211.0,476.78,387.14
2016,11,15,16,0,509.0,62.0,0.7,14.0,167.0,428.65,347.36
2016,11,15,16,15,425.0,51.5,0.75,13.0,124.0,356.16,288.3
2016,11,15,16,30,341.0,41.0,0.8,12.0,81.0,285.26,226.25
2016,11,15,16,45,214.5,26.0,0.9,11.5,47.0,182.95,109.08
2016,11,15,17,0,88.0,11.0,1.0,11.0,13.0,57.78,0.0
2016,11,15,17,15,44.0,5.5,1.0,10.5,6.5,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,16,7,15,112.5,17.0,1.2,4.0,27.0,15.46,0.0
2016,11,16,7,30,225.0,34.0,1.4,5.0,54.0,26.71,16.11
2016,11,16,7,45,314.5,48.0,1.6,6.0,94.5,37.23,27.63
2016,11,16,8,0,404.0,62.0,1.8,7.0,135.0,47.48,37.43
2016,11,16,8,15,466.0,72.0,1.65,7.5,178.0,56.93,46.33
2016,11,16,8,30,528.0,82.0,1.5,8.0,221.0,63.37,52.28
2016,11,16,8,45,573.5,88.5,1.4,9.0,263.0,66.59,55.04
2016,11,16,9,0,619.0,95.0,1.3,10.0,305.0,69.84,57.71
2016,11,16,9,15,649.5,100.5,1.35,11.0,343.5,72.2,59.5
2016,11,16,9,30,680.0,106.0,1.4,12.0,382.0,74.61,61.29
2016,11,16,9,45,702.5,109.5,1.5,13.0,415.5,112.08,69.28
2016,11,16,10,0,725.0,113.0,1.6,14.0,449.0,157.7,96.18
2016,11,16,10,15,740.5,116.0,1.7,14.5,476.5,203.51,131.02
2016,11,16,10,30,756.0,119.0,1.8,15.0,504.0,250.03,170.12
2016,11,16,10,45,773.0,118.5,1.9,16.0,526.0,294.49,208.66
2016,11,16,11,0,790.0,118.0,2.0,17.0,548.0,339.2,247.62
2016,11,16,11,15,796.5,119.0,2.0,17.0,561.0,381.58,285.43
2016,11,16,11,30,803.0,120.0,2.0,17.0,574.0,422.86,321.73
2016,11,16,11,45,814.0,117.0,2.05,17.5,580.5,462.85,355.73
2016,11,16,12,0,825.0,114.0,2.1,18.0,587.0,499.22,386.23
2016,11,16,12,15,824.0,114.0,2.15,18.0,584.5,530.91,413.33
2016,11,16,12,30,823.0,114.0,2.2,18.0,582.0,560.2,438.09
2016,11,16,12,45,845.0,103.0,2.25,18.0,576.0,588.99,462.3
2016,11,16,13,0,867.0,92.0,2.3,18.0,570.0,615.77,484.76
2016,11,16,13,15,859.0,90.5,2.25,18.0,551.5,632.02,498.44
2016,11,16,13,30,851.0,89.0,2.2,18.0,533.0,645.02,509.54
2016,11,16,13,45,842.0,86.5,2.2,18.5,507.5,653.01,516.11
2016,11,16,14,0,833.0,84.0,2.2,19.0,482.0,657.71,520.14
2016,11,16,14,15,816.0,81.5,2.1,18.5,450.0,653.79,519.11
2016,11,16,14,30,799.0,79.0,2.0,18.0,418.0,646.58,515.52
2016,11,16,14,45,778.0,75.0,1.95,18.0,380.5,631.8,505.47
2016,11,16,15,0,757.0,71.0,1.9,18.0,343.0,614.01,492.9
2016,11,16,15,15,722.5,67.0,1.65,17.5,301.0,584.37,470.63
2016,11,16,15,30,688.0,63.0,1.4,17.0,259.0,556.95,449.09
2016,11,16,15,45,640.5,56.5,1.15,16.5,215.0,512.28,413.35
2016,11,16,16,0,593.0,50.0,0.9,16.0,171.0,466.61,375.24
2016,11,16,16,15,510.0,42.0,0.95,15.0,127.5,396.83,318.56
2016,11,16,16,30,427.0,34.0,1.0,14.0,84.0,328.92,258.29
2016,11,16,16,45,284.0,22.5,1.1,13.0,49.0,217.79,123.28
2016,11,16,17,0,141.0,11.0,1.2,12.0,14.0,86.22,0.0
2016,11,16,17,15,70.5,5.5,1.2,11.5,7.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,15,193.0,13.0,1.3,5.0,29.0,11.82,0.0
2016,11,17,7,30,386.0,26.0,1.5,6.0,58.0,21.35,11.3
2016,11,17,7,45,483.0,34.0,1.7,7.0,101.0,27.23,18.57
2016,11,17,8,0,580.0,42.0,1.9,8.0,144.0,36.04,26.95
2016,11,17,8,15,638.5,47.5,1.8,8.5,189.0,39.82,30.64
2016,11,17,8,30,697.0,53.0,1.7,9.0,234.0,43.61,34.18
2016,11,17,8,45,733.5,57.0,1.6,10.0,277.0,45.98,36.24
2016,11,17,9,0,770.0,61.0,1.5,11.0,320.0,48.37,38.23
2016,11,17,9,15,795.5,64.0,1.4,12.0,359.0,49.89,39.37
2016,11,17,9,30,821.0,67.0,1.3,13.0,398.0,51.43,40.51
2016,11,17,9,45,844.5,67.5,1.2,14.0,432.5,89.72,47.26
2016,11,17,10,0,868.0,68.0,1.1,15.0,467.0,145.17,79.81
2016,11,17,10,15,880.0,69.5,1.0,15.5,494.5,194.75,116.99
2016,11,17,10,30,892.0,71.0,0.9,16.0,522.0,244.31,158.51
2016,11,17,10,45,899.5,72.0,0.8,16.5,542.5,292.07,200.3
2016,11,17,11,0,907.0,73.0,0.7,17.0,563.0,338.94,241.34
2016,11,17,11,15,912.0,73.5,0.65,17.5,576.0,383.4,279.97
2016,11,17,11,30,917.0,74.0,0.6,18.0,589.0,426.33,316.35
2016,11,17,11,45,919.5,74.0,0.55,18.5,594.0,466.0,349.15
2016,11,17,12,0,922.0,74.0,0.5,19.0,599.0,503.56,379.27
2016,11,17,12,15,920.5,74.0,0.5,19.0,596.5,536.85,406.53
2016,11,17,12,30,919.0,74.0,0.5,19.0,594.0,567.45,431.2
2016,11,17,12,45,911.5,74.5,0.55,19.0,582.5,592.44,451.87
2016,11,17,13,0,904.0,75.0,0.6,19.0,571.0,614.24,469.95
2016,11,17,13,15,897.0,74.0,0.6,19.0,552.5,631.54,484.04
2016,11,17,13,30,890.0,73.0,0.6,19.0,534.0,645.59,495.63
2016,11,17,13,45,882.0,70.5,0.6,19.5,509.0,654.05,502.25
2016,11,17,14,0,874.0,68.0,0.6,20.0,484.0,659.18,506.43
2016,11,17,14,15,858.0,66.5,0.55,20.0,452.0,656.9,505.55
2016,11,17,14,30,842.0,65.0,0.5,20.0,420.0,656.42,505.73
2016,11,17,14,45,822.5,61.5,0.5,20.0,382.5,643.22,497.56
2016,11,17,15,0,803.0,58.0,0.5,20.0,345.0,626.95,487.02
2016,11,17,15,15,770.5,55.0,0.5,19.5,303.0,599.8,469.0
2016,11,17,15,30,738.0,52.0,0.5,19.0,261.0,570.26,448.41
2016,11,17,15,45,691.0,47.0,0.5,18.5,216.5,526.79,416.25
2016,11,17,16,0,644.0,42.0,0.5,18.0,172.0,482.07,381.28
2016,11,17,16,15,563.5,35.5,0.65,17.0,128.0,414.34,327.96
2016,11,17,16,30,483.0,29.0,0.8,16.0,84.0,347.83,269.51
2016,11,17,16,45,335.5,19.5,0.95,15.0,48.5,235.79,124.79
2016,11,17,17,0,188.0,10.0,1.1,14.0,13.0,110.28,0.0
2016,11,17,17,15,94.0,5.0,1.15,13.5,6.5,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,15,174.5,12.5,1.1,7.0,27.0,11.37,0.0
2016,11,18,7,30,349.0,25.0,1.1,8.0,54.0,20.49,10.05
2016,11,18,7,45,445.0,34.5,1.1,9.0,95.5,27.7,18.77
2016,11,18,8,0,541.0,44.0,1.1,10.0,137.0,34.73,25.54
2016,11,18,8,15,601.5,50.0,1.1,10.5,181.5,38.52,29.22
2016,11,18,8,30,662.0,56.0,1.1,11.0,226.0,46.25,36.29
2016,11,18,8,45,699.5,61.0,1.1,12.0,268.5,49.37,39.0
2016,11,18,9,0,737.0,66.0,1.1,13.0,311.0,52.47,41.59
2016,11,18,9,15,764.5,69.5,1.0,13.5,350.0,54.26,43.03
2016,11,18,9,30,792.0,73.0,0.9,14.0,389.0,56.07,44.47
2016,11,18,9,45,811.0,75.5,0.85,15.0,423.0,91.91,50.9
2016,11,18,10,0,830.0,78.0,0.8,16.0,457.0,140.92,77.86
2016,11,18,10,15,843.5,80.0,0.85,17.0,484.5,189.79,113.79
2016,11,18,10,30,857.0,82.0,0.9,18.0,512.0,238.95,154.24
2016,11,18,10,45,867.5,82.5,1.0,19.0,533.0,286.13,194.94
2016,11,18,11,0,878.0,83.0,1.1,20.0,554.0,332.8,235.45
2016,11,18,11,15,883.0,84.0,1.05,20.5,567.0,379.85,275.87
2016,11,18,11,30,888.0,85.0,1.0,21.0,580.0,422.21,311.72
2016,11,18,11,45,892.5,84.5,1.0,22.0,586.0,461.34,343.72
2016,11,18,12,0,897.0,84.0,1.0,23.0,592.0,498.55,373.25
2016,11,18,12,15,896.0,83.5,0.95,23.0,589.5,530.96,399.58
2016,11,18,12,30,895.0,83.0,0.9,23.0,587.0,560.77,423.32
2016,11,18,12,45,893.0,82.0,0.9,23.5,576.5,586.81,443.36
2016,11,18,13,0,891.0,81.0,0.9,24.0,566.0,609.98,460.9
2016,11,18,13,15,884.0,80.0,0.9,24.0,548.0,627.17,474.8
2016,11,18,13,30,877.0,79.0,0.9,24.0,530.0,644.65,488.62
2016,11,18,13,45,867.5,77.0,0.95,24.0,505.0,653.2,496.63
2016,11,18,14,0,858.0,75.0,1.0,24.0,480.0,658.39,502.26
2016,11,18,14,15,841.5,72.5,1.0,24.0,448.0,655.07,501.31
2016,11,18,14,30,825.0,70.0,1.0,24.0,416.0,648.42,497.95
2016,11,18,14,45,802.5,67.0,1.0,24.0,378.5,633.96,488.86
2016,11,18,15,0,780.0,64.0,1.0,24.0,341.0,616.49,477.34
2016,11,18,15,15,746.0,60.5,0.95,23.0,299.0,587.99,458.66
2016,11,18,15,30,712.0,57.0,0.9,22.0,257.0,557.09,437.33
2016,11,18,15,45,660.5,52.0,0.9,21.0,212.5,511.1,403.82
2016,11,18,16,0,609.0,47.0,0.9,20.0,168.0,463.81,367.32
2016,11,18,16,15,524.5,39.5,1.0,19.0,124.0,399.73,315.66
2016,11,18,16,30,440.0,32.0,1.1,18.0,80.0,332.0,255.49
2016,11,18,16,45,220.0,16.0,1.2,17.0,40.0,169.78,82.27
2016,11,18,17,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,19,7,15,167.0,12.5,1.6,6.5,25.5,11.37,0.0
2016,11,19,7,30,334.0,25.0,1.9,7.0,51.0,20.59,9.59
2016,11,19,7,45,431.0,34.5,2.25,8.0,92.0,27.79,18.83
2016,11,19,8,0,528.0,44.0,2.6,9.0,133.0,34.82,25.65
2016,11,19,8,15,587.5,50.5,2.6,9.5,176.5,39.01,29.72
2016,11,19,8,30,647.0,57.0,2.6,10.0,220.0,43.16,33.59
2016,11,19,8,45,668.0,65.0,2.6,11.0,259.5,48.23,38.1
2016,11,19,9,0,689.0,73.0,2.6,12.0,299.0,53.14,42.34
2016,11,19,9,15,715.5,77.0,2.9,13.0,336.5,54.91,43.68
2016,11,19,9,30,742.0,81.0,3.2,14.0,374.0,56.7,45.01
2016,11,19,9,45,533.5,131.0,3.5,15.0,351.5,113.75,77.29
2016,11,19,10,0,325.0,181.0,3.8,16.0,329.0,165.82,119.73
2016,11,19,10,15,564.0,136.0,4.2,16.5,410.5,186.81,124.78
2016,11,19,10,30,803.0,91.0,4.6,17.0,492.0,233.23,154.05
2016,11,19,10,45,582.5,154.0,5.0,17.5,451.5,268.14,194.12
2016,11,19,11,0,362.0,217.0,5.4,18.0,411.0,286.5,218.45
2016,11,19,11,15,593.5,159.5,5.55,18.0,485.0,340.53,259.26
2016,11,19,11,30,825.0,102.0,5.7,18.0,559.0,409.23,314.16
2016,11,19,11,45,838.5,99.0,5.9,18.0,567.5,448.3,349.53
2016,11,19,12,0,852.0,96.0,6.1,18.0,576.0,486.21,383.54
2016,11,19,12,15,856.0,96.0,6.1,17.5,576.5,520.97,415.07
2016,11,19,12,30,860.0,96.0,6.1,17.0,577.0,553.59,444.48
2016,11,19,12,45,538.0,171.0,6.2,17.0,470.5,473.5,382.55
2016,11,19,13,0,216.0,246.0,6.3,17.0,364.0,363.96,294.17
2016,11,19,13,15,108.0,194.0,6.25,16.5,253.0,256.09,207.6
2016,11,19,13,30,0.0,142.0,6.2,16.0,142.0,128.15,101.55
2016,11,19,13,45,192.5,160.5,6.2,16.0,251.0,294.82,242.66
2016,11,19,14,0,385.0,179.0,6.2,16.0,360.0,446.35,368.27
2016,11,19,14,15,637.5,121.0,6.15,15.5,396.5,574.41,475.49
2016,11,19,14,30,890.0,63.0,6.1,15.0,433.0,675.7,560.86
2016,11,19,14,45,877.5,59.0,6.1,14.5,396.5,666.57,555.61
2016,11,19,15,0,865.0,55.0,6.1,14.0,360.0,654.24,547.77
2016,11,19,15,15,834.5,52.0,6.0,13.5,316.5,628.36,528.33
2016,11,19,15,30,804.0,49.0,5.9,13.0,273.0,605.3,509.9
2016,11,19,15,45,754.0,45.5,5.8,12.5,227.0,561.4,473.35
2016,11,19,16,0,704.0,42.0,5.7,12.0,181.0,516.02,433.59
2016,11,19,16,15,621.0,35.5,5.45,11.0,134.5,446.13,371.68
2016,11,19,16,30,538.0,29.0,5.2,10.0,88.0,377.26,304.05
2016,11,19,16,45,269.0,14.5,4.95,9.5,44.0,190.41,89.44
2016,11,19,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
