Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,22,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,2.1,0.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,15,218.5,11.5,1.75,-0.5,28.0,10.46,0.0
2016,11,20,7,30,437.0,23.0,2.1,0.0,56.0,20.71,9.34
2016,11,20,7,45,541.5,31.0,2.5,0.5,100.5,27.27,18.92
2016,11,20,8,0,646.0,39.0,2.9,1.0,145.0,33.75,25.5
2016,11,20,8,15,704.5,43.5,3.05,1.5,191.5,36.76,28.61
2016,11,20,8,30,763.0,48.0,3.2,2.0,238.0,39.84,31.6
2016,11,20,8,45,799.5,51.5,3.4,2.5,282.5,41.98,33.59
2016,11,20,9,0,836.0,55.0,3.6,3.0,327.0,44.14,35.53
2016,11,20,9,15,860.5,57.5,3.6,3.5,367.5,51.05,41.81
2016,11,20,9,30,885.0,60.0,3.6,4.0,408.0,53.07,43.5
2016,11,20,9,45,904.5,61.0,3.65,4.5,443.0,85.85,47.99
2016,11,20,10,0,924.0,62.0,3.7,5.0,478.0,137.72,75.82
2016,11,20,10,15,935.0,63.5,3.7,5.5,506.0,189.64,115.47
2016,11,20,10,30,946.0,65.0,3.7,6.0,534.0,241.38,160.76
2016,11,20,10,45,954.0,65.5,3.75,6.5,554.5,291.14,207.01
2016,11,20,11,0,962.0,66.0,3.8,7.0,575.0,339.94,253.1
2016,11,20,11,15,965.5,66.5,3.8,7.0,588.0,386.07,297.27
2016,11,20,11,30,969.0,67.0,3.8,7.0,601.0,430.44,339.29
2016,11,20,11,45,970.0,67.0,3.85,7.5,606.0,471.34,377.06
2016,11,20,12,0,971.0,67.0,3.9,8.0,611.0,509.9,411.96
2016,11,20,12,15,969.0,67.0,3.9,8.0,607.5,544.5,443.51
2016,11,20,12,30,967.0,67.0,3.9,8.0,604.0,576.26,472.1
2016,11,20,12,45,961.0,67.0,3.95,8.5,592.5,602.88,495.3
2016,11,20,13,0,955.0,67.0,4.0,9.0,581.0,626.26,515.43
2016,11,20,13,15,947.0,66.5,4.0,9.0,562.5,644.6,532.06
2016,11,20,13,30,939.0,66.0,4.0,9.0,544.0,659.52,545.76
2016,11,20,13,45,923.5,66.0,4.05,9.0,517.0,666.85,553.48
2016,11,20,14,0,908.0,66.0,4.1,9.0,490.0,670.64,558.37
2016,11,20,14,15,892.0,64.0,4.1,9.0,457.5,668.3,558.15
2016,11,20,14,30,876.0,62.0,4.1,9.0,425.0,662.58,555.12
2016,11,20,14,45,848.0,61.0,4.1,9.0,386.0,652.11,547.84
2016,11,20,15,0,820.0,60.0,4.1,9.0,347.0,633.58,533.96
2016,11,20,15,15,786.5,56.5,3.95,8.5,304.0,605.51,512.39
2016,11,20,15,30,753.0,53.0,3.8,8.0,261.0,574.96,487.96
2016,11,20,15,45,695.0,49.0,3.65,8.0,215.5,526.0,446.34
2016,11,20,16,0,637.0,45.0,3.5,8.0,170.0,475.79,401.9
2016,11,20,16,15,551.5,38.0,3.15,7.0,125.5,405.02,339.27
2016,11,20,16,30,466.0,31.0,2.8,6.0,81.0,335.15,271.12
2016,11,20,16,45,233.0,15.5,2.45,5.0,40.5,174.18,75.21
2016,11,20,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,15,182.0,11.5,1.5,-1.0,24.5,10.46,0.0
2016,11,21,7,30,364.0,23.0,1.8,0.0,49.0,20.75,8.47
2016,11,21,7,45,473.0,31.5,2.15,0.5,91.5,27.75,19.26
2016,11,21,8,0,582.0,40.0,2.5,1.0,134.0,34.64,26.29
2016,11,21,8,15,644.5,45.5,2.75,1.5,179.0,38.48,30.18
2016,11,21,8,30,707.0,51.0,3.0,2.0,224.0,42.34,33.92
2016,11,21,8,45,748.5,54.5,3.25,2.5,268.0,44.36,35.81
2016,11,21,9,0,790.0,58.0,3.5,3.0,312.0,46.43,37.66
2016,11,21,9,15,817.0,60.5,3.5,3.5,351.5,47.64,38.65
2016,11,21,9,30,844.0,63.0,3.5,4.0,391.0,48.89,39.66
2016,11,21,9,45,866.5,64.0,3.5,4.5,426.0,83.89,48.58
2016,11,21,10,0,889.0,65.0,3.5,5.0,461.0,134.05,74.64
2016,11,21,10,15,901.5,66.0,3.5,5.5,489.0,184.02,112.23
2016,11,21,10,30,914.0,67.0,3.5,6.0,517.0,233.96,155.62
2016,11,21,10,45,924.5,67.5,3.5,6.5,538.5,282.78,200.7
2016,11,21,11,0,935.0,68.0,3.5,7.0,560.0,330.93,245.92
2016,11,21,11,15,940.5,68.5,3.5,7.5,573.5,376.54,288.91
2016,11,21,11,30,946.0,69.0,3.5,8.0,587.0,420.62,329.84
2016,11,21,11,45,949.5,68.5,3.5,8.5,593.0,461.19,367.02
2016,11,21,12,0,953.0,68.0,3.5,9.0,599.0,499.65,401.52
2016,11,21,12,15,952.5,68.0,3.5,9.0,597.0,534.38,432.97
2016,11,21,12,30,952.0,68.0,3.5,9.0,595.0,566.43,461.6
2016,11,21,12,45,949.5,67.5,3.5,9.5,584.5,594.06,485.32
2016,11,21,13,0,947.0,67.0,3.5,10.0,574.0,618.66,506.14
2016,11,21,13,15,941.0,66.0,3.5,10.0,556.0,637.51,523.04
2016,11,21,13,30,935.0,65.0,3.5,10.0,538.0,653.03,537.12
2016,11,21,13,45,925.5,63.5,3.5,10.5,513.0,662.42,545.27
2016,11,21,14,0,916.0,62.0,3.5,11.0,488.0,668.36,550.6
2016,11,21,14,15,901.0,60.5,3.45,11.0,455.5,667.33,551.2
2016,11,21,14,30,886.0,59.0,3.4,11.0,423.0,662.94,549.04
2016,11,21,14,45,864.5,57.0,3.4,11.0,385.5,650.43,540.5
2016,11,21,15,0,843.0,55.0,3.4,11.0,348.0,634.9,529.25
2016,11,21,15,15,811.5,52.0,3.1,10.5,305.5,614.08,513.0
2016,11,21,15,30,780.0,49.0,2.8,10.0,263.0,585.44,489.8
2016,11,21,15,45,730.0,45.0,2.55,9.5,217.5,541.57,453.34
2016,11,21,16,0,680.0,41.0,2.3,9.0,172.0,496.33,413.88
2016,11,21,16,15,597.0,34.5,2.1,7.5,127.0,427.46,354.36
2016,11,21,16,30,514.0,28.0,1.9,6.0,82.0,359.74,288.24
2016,11,21,16,45,257.0,14.0,1.7,5.0,41.0,180.92,70.11
2016,11,21,17,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,15,209.5,10.5,1.15,-2.0,25.0,9.55,0.0
2016,11,22,7,30,419.0,21.0,1.3,-1.0,50.0,18.87,6.22
2016,11,22,7,45,524.5,28.5,1.45,-0.5,93.0,25.0,16.8
2016,11,22,8,0,630.0,36.0,1.6,0.0,136.0,31.07,23.09
2016,11,22,8,15,690.0,41.0,1.6,0.5,181.5,34.64,26.74
2016,11,22,8,30,750.0,46.0,1.6,1.0,227.0,38.22,30.23
2016,11,22,8,45,788.5,49.0,1.65,1.5,271.0,39.99,31.9
2016,11,22,9,0,827.0,52.0,1.7,2.0,315.0,46.65,38.05
2016,11,22,9,15,852.0,54.5,1.8,2.5,355.0,48.77,39.9
2016,11,22,9,30,877.0,57.0,1.9,3.0,395.0,50.83,41.64
2016,11,22,9,45,613.5,114.5,2.0,4.0,361.0,100.27,69.72
2016,11,22,10,0,350.0,172.0,2.1,5.0,327.0,158.34,117.77
2016,11,22,10,15,446.5,162.0,2.0,5.5,372.0,183.4,132.13
2016,11,22,10,30,543.0,152.0,1.9,6.0,417.0,220.83,159.74
2016,11,22,10,45,621.5,135.0,1.85,7.0,450.5,257.62,189.41
2016,11,22,11,0,700.0,118.0,1.8,8.0,484.0,298.35,223.62
2016,11,22,11,15,691.5,124.5,1.7,8.5,493.5,336.35,258.53
2016,11,22,11,30,683.0,131.0,1.6,9.0,503.0,372.39,290.99
2016,11,22,11,45,824.5,97.0,1.55,9.5,550.5,432.52,339.99
2016,11,22,12,0,966.0,63.0,1.5,10.0,598.0,497.53,392.56
2016,11,22,12,15,964.5,63.0,1.4,10.5,595.0,532.12,421.47
2016,11,22,12,30,963.0,63.0,1.3,11.0,592.0,563.94,447.47
2016,11,22,12,45,955.5,64.0,1.2,11.5,581.5,590.66,468.75
2016,11,22,13,0,948.0,65.0,1.1,12.0,571.0,614.13,486.87
2016,11,22,13,15,940.5,64.5,1.0,12.0,552.0,632.66,501.71
2016,11,22,13,30,933.0,64.0,0.9,12.0,533.0,647.83,513.67
2016,11,22,13,45,921.5,62.5,0.85,12.0,507.0,655.98,520.79
2016,11,22,14,0,910.0,61.0,0.8,12.0,481.0,660.64,525.22
2016,11,22,14,15,894.0,59.5,0.7,12.0,449.0,658.97,524.25
2016,11,22,14,30,878.0,58.0,0.6,12.0,417.0,653.95,520.67
2016,11,22,14,45,856.5,55.5,0.55,12.0,379.0,640.87,511.65
2016,11,22,15,0,835.0,53.0,0.5,12.0,341.0,624.77,500.13
2016,11,22,15,15,803.0,50.0,0.4,11.5,299.0,598.44,480.74
2016,11,22,15,30,771.0,47.0,0.3,11.0,257.0,575.05,462.59
2016,11,22,15,45,722.0,43.0,0.25,11.0,212.5,532.14,428.42
2016,11,22,16,0,673.0,39.0,0.2,11.0,168.0,487.94,391.61
2016,11,22,16,15,590.0,33.0,0.3,10.0,124.0,420.15,336.66
2016,11,22,16,30,507.0,27.0,0.4,9.0,80.0,353.6,274.43
2016,11,22,16,45,253.5,13.5,0.55,8.5,40.0,177.28,58.82
2016,11,22,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,15,56.0,11.5,1.05,0.5,15.0,10.46,0.0
2016,11,23,7,30,112.0,23.0,1.1,1.0,30.0,18.05,4.41
2016,11,23,7,45,159.5,39.0,1.2,2.0,58.5,30.21,21.12
2016,11,23,8,0,207.0,55.0,1.3,3.0,87.0,41.99,32.7
2016,11,23,8,15,234.0,71.5,1.25,3.5,118.5,55.45,45.49
2016,11,23,8,30,261.0,88.0,1.2,4.0,150.0,67.23,56.53
2016,11,23,8,45,280.5,102.0,1.15,4.5,180.5,76.96,65.47
2016,11,23,9,0,300.0,116.0,1.1,5.0,211.0,86.41,73.97
2016,11,23,9,15,317.5,130.0,0.95,5.5,241.5,95.59,82.04
2016,11,23,9,30,335.0,144.0,0.8,6.0,272.0,104.53,89.75
2016,11,23,9,45,295.5,164.0,0.7,7.0,284.5,126.71,98.4
2016,11,23,10,0,256.0,184.0,0.6,8.0,297.0,157.24,118.86
2016,11,23,10,15,310.0,187.5,0.85,9.0,332.5,185.21,137.54
2016,11,23,10,30,364.0,191.0,1.1,10.0,368.0,218.0,162.04
2016,11,23,10,45,378.5,197.0,1.4,11.0,388.0,248.1,187.24
2016,11,23,11,0,393.0,203.0,1.7,12.0,408.0,279.0,213.54
2016,11,23,11,15,458.5,191.5,1.75,12.0,436.0,313.23,241.94
2016,11,23,11,30,524.0,180.0,1.8,12.0,464.0,352.07,274.54
2016,11,23,11,45,700.5,133.5,1.9,12.5,517.0,411.14,321.67
2016,11,23,12,0,877.0,87.0,2.0,13.0,570.0,477.63,375.18
2016,11,23,12,15,754.5,117.0,2.05,13.0,531.5,480.67,381.31
2016,11,23,12,30,632.0,147.0,2.1,13.0,493.0,475.12,379.81
2016,11,23,12,45,629.0,145.0,2.15,13.0,484.0,494.46,397.15
2016,11,23,13,0,626.0,143.0,2.2,13.0,475.0,511.58,412.34
2016,11,23,13,15,648.0,131.0,2.2,13.0,465.0,531.17,429.37
2016,11,23,13,30,670.0,119.0,2.2,13.0,455.0,548.93,444.88
2016,11,23,13,45,529.0,146.0,2.25,13.0,403.5,498.31,405.93
2016,11,23,14,0,388.0,173.0,2.3,13.0,352.0,437.03,357.93
2016,11,23,14,15,321.0,170.0,2.15,13.0,311.0,398.39,327.53
2016,11,23,14,30,254.0,167.0,2.0,13.0,270.0,357.85,294.95
2016,11,23,14,45,245.0,153.5,1.95,13.0,245.5,341.72,282.76
2016,11,23,15,0,236.0,140.0,1.9,13.0,221.0,324.44,269.27
2016,11,23,15,15,227.5,123.0,1.65,12.0,193.5,302.02,251.96
2016,11,23,15,30,219.0,106.0,1.4,11.0,166.0,278.44,233.13
2016,11,23,15,45,202.5,89.0,1.2,10.5,136.5,248.82,208.1
2016,11,23,16,0,186.0,72.0,1.0,10.0,107.0,218.53,181.66
2016,11,23,16,15,158.0,54.0,1.05,9.5,78.0,179.19,146.8
2016,11,23,16,30,130.0,36.0,1.1,9.0,49.0,139.33,108.44
2016,11,23,16,45,65.0,18.0,1.15,8.5,24.5,68.43,16.41
2016,11,23,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,15,0.0,10.5,1.2,6.5,10.5,9.55,0.0
2016,11,24,7,30,0.0,21.0,1.4,7.0,21.0,18.17,2.72
2016,11,24,7,45,35.0,39.0,1.6,7.5,44.0,32.49,22.4
2016,11,24,8,0,70.0,57.0,1.8,8.0,67.0,45.57,35.16
2016,11,24,8,15,87.5,75.5,1.75,8.5,93.0,59.34,48.04
2016,11,24,8,30,105.0,94.0,1.7,9.0,119.0,72.76,60.39
2016,11,24,8,45,123.5,110.5,1.7,9.5,145.0,84.6,71.09
2016,11,24,9,0,142.0,127.0,1.7,10.0,171.0,96.15,81.29
2016,11,24,9,15,207.0,139.0,1.75,10.5,212.5,100.72,85.13
2016,11,24,9,30,272.0,151.0,1.8,11.0,254.0,108.57,91.78
2016,11,24,9,45,194.5,170.5,1.9,12.0,247.5,131.83,103.36
2016,11,24,10,0,117.0,190.0,2.0,13.0,241.0,153.09,119.25
2016,11,24,10,15,465.5,135.5,2.15,13.5,357.5,163.18,110.94
2016,11,24,10,30,814.0,81.0,2.3,14.0,474.0,214.25,138.29
2016,11,24,10,45,827.0,81.5,2.45,15.0,495.0,259.55,177.92
2016,11,24,11,0,840.0,82.0,2.6,16.0,516.0,304.67,218.16
2016,11,24,11,15,846.0,82.5,2.7,16.5,529.0,347.12,256.71
2016,11,24,11,30,852.0,83.0,2.8,17.0,542.0,388.33,293.69
2016,11,24,11,45,855.5,83.0,2.95,17.5,548.0,426.62,327.74
2016,11,24,12,0,859.0,83.0,3.1,18.0,554.0,463.07,359.58
2016,11,24,12,15,859.0,83.0,3.1,18.0,552.0,495.85,388.32
2016,11,24,12,30,859.0,83.0,3.1,18.0,550.0,526.25,414.62
2016,11,24,12,45,833.0,90.5,3.15,18.5,537.0,547.88,432.91
2016,11,24,13,0,807.0,98.0,3.2,19.0,524.0,565.67,447.77
2016,11,24,13,15,799.0,96.5,3.15,19.0,507.0,581.02,461.23
2016,11,24,13,30,791.0,95.0,3.1,19.0,490.0,593.32,472.14
2016,11,24,13,45,777.0,93.5,3.1,19.5,465.5,598.85,477.0
2016,11,24,14,0,763.0,92.0,3.1,20.0,441.0,603.33,480.88
2016,11,24,14,15,744.0,89.5,2.95,20.0,410.5,598.75,478.25
2016,11,24,14,30,725.0,87.0,2.8,20.0,380.0,591.13,473.18
2016,11,24,14,45,695.0,84.0,2.7,20.0,344.0,572.87,459.96
2016,11,24,15,0,665.0,81.0,2.6,20.0,308.0,551.92,444.37
2016,11,24,15,15,626.0,76.0,2.25,19.0,268.5,520.38,420.91
2016,11,24,15,30,587.0,71.0,1.9,18.0,229.0,486.82,394.94
2016,11,24,15,45,518.0,65.0,1.55,17.5,186.5,431.58,350.01
2016,11,24,16,0,449.0,59.0,1.2,17.0,144.0,375.64,303.08
2016,11,24,16,15,360.0,48.0,1.2,16.5,104.0,303.03,242.2
2016,11,24,16,30,271.0,37.0,1.2,16.0,64.0,235.0,179.2
2016,11,24,16,45,135.5,18.5,1.2,15.5,32.0,118.09,25.35
2016,11,24,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,7,15,78.0,12.0,0.9,7.5,16.5,10.91,0.0
2016,11,25,7,30,156.0,24.0,1.0,8.0,33.0,18.97,1.11
2016,11,25,7,45,261.0,38.0,1.15,9.0,69.5,29.72,19.73
2016,11,25,8,0,366.0,52.0,1.3,10.0,106.0,40.22,30.1
2016,11,25,8,15,436.5,61.5,1.25,10.5,147.5,49.14,38.54
2016,11,25,8,30,507.0,71.0,1.2,11.0,189.0,55.47,44.46
2016,11,25,8,45,556.5,77.5,1.15,11.5,230.0,58.99,47.68
2016,11,25,9,0,606.0,84.0,1.1,12.0,271.0,62.54,50.79
2016,11,25,9,15,639.0,89.0,1.0,13.0,308.5,64.78,52.53
2016,11,25,9,30,672.0,94.0,0.9,14.0,346.0,67.08,54.27
2016,11,25,9,45,696.5,97.5,0.8,15.0,379.5,83.56,54.68
2016,11,25,10,0,721.0,101.0,0.7,16.0,413.0,127.94,74.77
2016,11,25,10,15,737.0,103.5,0.85,16.5,440.0,172.29,104.93
2016,11,25,10,30,753.0,106.0,1.0,17.0,467.0,217.39,140.89
2016,11,25,10,45,586.0,150.5,1.15,18.0,438.5,254.7,179.49
2016,11,25,11,0,419.0,195.0,1.3,19.0,410.0,276.53,204.49
2016,11,25,11,15,346.5,215.0,1.4,19.0,396.0,293.28,221.91
2016,11,25,11,30,274.0,235.0,1.5,19.0,382.0,303.21,233.01
2016,11,25,11,45,376.5,215.5,1.65,19.5,419.5,343.64,264.42
2016,11,25,12,0,479.0,196.0,1.8,20.0,457.0,393.51,303.44
2016,11,25,12,15,502.5,188.0,1.85,20.0,461.0,419.28,325.01
2016,11,25,12,30,526.0,180.0,1.9,20.0,465.0,444.82,346.41
2016,11,25,12,45,493.0,185.5,2.0,20.5,449.0,452.56,353.42
2016,11,25,13,0,460.0,191.0,2.1,21.0,433.0,457.09,357.73
2016,11,25,13,15,503.0,172.5,2.1,20.5,429.0,479.4,377.12
2016,11,25,13,30,546.0,154.0,2.1,20.0,425.0,500.9,395.89
2016,11,25,13,45,525.0,150.5,2.15,20.0,401.0,497.36,394.46
2016,11,25,14,0,504.0,147.0,2.2,20.0,377.0,491.26,391.1
2016,11,25,14,15,505.5,135.5,2.05,20.0,352.5,488.51,389.9
2016,11,25,14,30,507.0,124.0,1.9,20.0,328.0,483.53,386.85
2016,11,25,14,45,585.5,103.0,1.75,20.0,318.0,520.97,416.51
2016,11,25,15,0,664.0,82.0,1.6,20.0,308.0,550.71,439.56
2016,11,25,15,15,624.5,76.5,1.4,19.5,268.0,518.41,414.84
2016,11,25,15,30,585.0,71.0,1.2,19.0,228.0,484.1,388.17
2016,11,25,15,45,502.5,66.5,1.0,18.5,184.5,422.21,338.94
2016,11,25,16,0,420.0,62.0,0.8,18.0,141.0,359.52,287.6
2016,11,25,16,15,331.0,50.0,0.8,17.5,101.5,287.64,227.95
2016,11,25,16,30,242.0,38.0,0.8,17.0,62.0,219.68,165.66
2016,11,25,16,45,121.0,19.0,0.85,16.5,31.0,110.58,18.07
2016,11,25,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,7,15,134.0,10.5,1.8,3.5,18.0,9.55,0.0
2016,11,26,7,30,268.0,21.0,2.2,4.0,36.0,17.56,0.0
2016,11,26,7,45,396.0,31.0,2.6,5.0,77.0,25.39,16.15
2016,11,26,8,0,524.0,41.0,3.0,6.0,118.0,33.04,24.07
2016,11,26,8,15,595.0,48.0,3.2,6.0,162.5,37.75,28.83
2016,11,26,8,30,666.0,55.0,3.4,6.0,207.0,42.43,33.38
2016,11,26,8,45,714.0,59.0,3.65,6.5,251.5,48.7,39.18
2016,11,26,9,0,762.0,63.0,3.9,7.0,296.0,51.05,41.29
2016,11,26,9,15,792.0,66.5,3.85,7.5,336.0,52.92,42.89
2016,11,26,9,30,822.0,70.0,3.8,8.0,376.0,54.83,44.47
2016,11,26,9,45,851.0,70.0,3.8,8.5,412.5,69.17,43.05
2016,11,26,10,0,880.0,70.0,3.8,9.0,449.0,118.15,63.45
2016,11,26,10,15,893.5,72.0,3.75,9.0,477.5,168.83,98.89
2016,11,26,10,30,907.0,74.0,3.7,9.0,506.0,224.4,145.41
2016,11,26,10,45,919.0,74.0,3.65,9.5,528.0,272.73,188.9
2016,11,26,11,0,931.0,74.0,3.6,10.0,550.0,320.54,233.08
2016,11,26,11,15,936.5,75.0,3.55,10.5,564.0,366.44,275.82
2016,11,26,11,30,942.0,76.0,3.5,11.0,578.0,410.85,316.67
2016,11,26,11,45,948.0,75.0,3.45,11.5,584.5,451.92,353.93
2016,11,26,12,0,954.0,74.0,3.4,12.0,591.0,491.08,388.7
2016,11,26,12,15,953.5,74.0,3.4,12.0,589.0,526.06,420.18
2016,11,26,12,30,953.0,74.0,3.4,12.0,587.0,558.38,448.89
2016,11,26,12,45,950.5,73.0,3.4,12.0,577.0,585.84,473.25
2016,11,26,13,0,948.0,72.0,3.4,12.0,567.0,610.25,494.79
2016,11,26,13,15,941.5,71.0,3.4,12.0,549.5,629.24,511.78
2016,11,26,13,30,935.0,70.0,3.4,12.0,532.0,644.9,525.93
2016,11,26,13,45,925.0,68.5,3.4,12.5,506.5,654.49,534.24
2016,11,26,14,0,915.0,67.0,3.4,13.0,481.0,660.65,539.73
2016,11,26,14,15,899.5,65.0,3.35,12.5,449.0,659.33,541.11
2016,11,26,14,30,884.0,63.0,3.3,12.0,417.0,654.64,539.71
2016,11,26,14,45,862.0,60.5,3.3,12.0,379.0,646.82,534.67
2016,11,26,15,0,840.0,58.0,3.3,12.0,341.0,631.12,523.23
2016,11,26,15,15,806.0,54.5,3.0,11.5,298.5,603.51,501.77
2016,11,26,15,30,772.0,51.0,2.7,11.0,256.0,573.36,477.34
2016,11,26,15,45,718.5,46.5,2.45,10.5,210.5,527.61,439.3
2016,11,26,16,0,665.0,42.0,2.2,10.0,165.0,480.49,398.24
2016,11,26,16,15,575.0,35.5,2.0,8.5,120.5,408.7,336.23
2016,11,26,16,30,485.0,29.0,1.8,7.0,76.0,337.8,265.39
2016,11,26,16,45,242.5,14.5,1.6,6.0,38.0,169.24,25.35
2016,11,26,17,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,15,113.0,10.5,1.05,-1.5,16.5,9.55,0.0
2016,11,27,7,30,226.0,21.0,1.2,-1.0,33.0,17.64,0.0
2016,11,27,7,45,354.0,32.0,1.35,-0.5,72.0,26.38,17.27
2016,11,27,8,0,482.0,43.0,1.5,0.0,111.0,34.89,26.37
2016,11,27,8,15,555.0,50.0,1.35,0.5,155.0,39.49,31.12
2016,11,27,8,30,628.0,57.0,1.2,1.0,199.0,44.08,35.63
2016,11,27,8,45,676.5,62.0,1.1,2.0,242.5,46.88,38.24
2016,11,27,9,0,725.0,67.0,1.0,3.0,286.0,49.7,40.75
2016,11,27,9,15,756.5,70.5,0.9,4.0,325.5,56.22,46.58
2016,11,27,9,30,788.0,74.0,0.8,5.0,365.0,58.02,47.98
2016,11,27,9,45,807.0,77.5,0.7,6.0,399.0,71.85,48.17
2016,11,27,10,0,826.0,81.0,0.6,7.0,433.0,120.62,68.55
2016,11,27,10,15,841.5,83.0,0.65,7.5,461.5,168.89,101.26
2016,11,27,10,30,857.0,85.0,0.7,8.0,490.0,217.7,140.92
2016,11,27,10,45,866.5,86.5,0.75,8.5,511.5,265.05,182.61
2016,11,27,11,0,876.0,88.0,0.8,9.0,533.0,311.88,224.85
2016,11,27,11,15,882.0,89.0,0.85,9.0,547.0,356.42,265.73
2016,11,27,11,30,888.0,90.0,0.9,9.0,561.0,399.68,305.08
2016,11,27,11,45,888.5,91.5,0.95,9.5,566.5,439.75,340.66
2016,11,27,12,0,889.0,93.0,1.0,10.0,572.0,477.76,373.7
2016,11,27,12,15,888.0,92.5,1.05,10.0,570.0,510.89,402.93
2016,11,27,12,30,887.0,92.0,1.1,10.0,568.0,541.47,429.6
2016,11,27,12,45,881.5,92.0,1.15,10.5,558.0,567.53,451.52
2016,11,27,13,0,876.0,92.0,1.2,11.0,548.0,590.6,470.7
2016,11,27,13,15,868.0,91.0,1.2,11.0,530.0,608.13,485.88
2016,11,27,13,30,860.0,90.0,1.2,11.0,512.0,622.43,498.41
2016,11,27,13,45,841.0,89.5,1.3,11.0,486.0,627.28,504.5
2016,11,27,14,0,822.0,89.0,1.4,11.0,460.0,628.6,507.84
2016,11,27,14,15,803.5,86.5,1.35,11.0,428.5,624.66,505.95
2016,11,27,14,30,785.0,84.0,1.3,11.0,397.0,617.42,501.41
2016,11,27,14,45,751.0,82.0,1.3,11.0,359.0,601.33,490.14
2016,11,27,15,0,717.0,80.0,1.3,11.0,321.0,579.3,474.05
2016,11,27,15,15,676.5,75.0,1.1,10.5,279.5,547.0,448.95
2016,11,27,15,30,636.0,70.0,0.9,10.0,238.0,512.53,421.23
2016,11,27,15,45,571.0,63.5,0.75,9.5,194.0,459.28,377.91
2016,11,27,16,0,506.0,57.0,0.6,9.0,150.0,405.16,332.23
2016,11,27,16,15,405.5,46.5,0.65,8.0,108.0,325.99,265.92
2016,11,27,16,30,305.0,36.0,0.7,7.0,66.0,249.12,193.68
2016,11,27,16,45,152.5,18.0,0.8,6.5,33.0,127.74,12.01
2016,11,27,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,6.0,0.95,0.5,6.0,5.46,0.0
2016,11,28,7,30,0.0,12.0,1.1,1.0,12.0,10.56,0.0
2016,11,28,7,45,0.0,27.5,1.3,2.0,27.5,23.93,14.76
2016,11,28,8,0,0.0,43.0,1.5,3.0,43.0,36.84,27.75
2016,11,28,8,15,0.0,60.0,1.45,3.0,60.0,50.72,41.05
2016,11,28,8,30,0.0,77.0,1.4,3.0,77.0,64.43,54.06
2016,11,28,8,45,4.5,92.5,1.4,3.5,94.0,76.96,65.68
2016,11,28,9,0,9.0,108.0,1.4,4.0,111.0,89.34,76.94
2016,11,28,9,15,4.5,113.5,1.4,4.5,115.0,94.53,81.46
2016,11,28,9,30,0.0,119.0,1.4,5.0,119.0,99.53,85.73
2016,11,28,9,45,23.0,146.0,1.4,5.5,155.5,120.33,99.26
2016,11,28,10,0,46.0,173.0,1.4,6.0,192.0,139.17,113.47
2016,11,28,10,15,42.5,182.0,1.55,6.5,200.5,150.95,122.78
2016,11,28,10,30,39.0,191.0,1.7,7.0,209.0,162.27,132.07
2016,11,28,10,45,161.5,204.0,1.9,7.5,284.5,201.61,159.88
2016,11,28,11,0,284.0,217.0,2.1,8.0,360.0,254.39,200.01
2016,11,28,11,15,172.0,222.0,2.1,8.0,309.5,241.55,194.03
2016,11,28,11,30,60.0,227.0,2.1,8.0,259.0,216.84,176.86
2016,11,28,11,45,149.0,234.0,2.1,8.5,314.0,264.72,215.16
2016,11,28,12,0,238.0,241.0,2.1,9.0,369.0,318.62,258.45
2016,11,28,12,15,327.0,223.5,2.15,9.0,399.0,360.72,293.15
2016,11,28,12,30,416.0,206.0,2.2,9.0,429.0,409.18,333.26
2016,11,28,12,45,378.5,210.0,2.25,9.5,410.0,404.55,330.36
2016,11,28,13,0,341.0,214.0,2.3,10.0,391.0,402.26,329.17
2016,11,28,13,15,183.5,202.0,2.35,10.0,297.0,304.38,250.58
2016,11,28,13,30,26.0,190.0,2.4,10.0,203.0,190.03,155.57
2016,11,28,13,45,70.0,193.5,2.45,10.5,226.0,231.35,190.86
2016,11,28,14,0,114.0,197.0,2.5,11.0,249.0,276.84,228.9
2016,11,28,14,15,68.0,174.0,2.35,11.0,204.5,217.52,179.63
2016,11,28,14,30,22.0,151.0,2.2,11.0,160.0,157.11,128.82
2016,11,28,14,45,18.5,138.0,2.1,11.0,145.0,143.64,117.77
2016,11,28,15,0,15.0,125.0,2.0,11.0,130.0,130.11,106.44
2016,11,28,15,15,10.5,109.5,1.85,10.5,113.0,113.04,92.11
2016,11,28,15,30,6.0,94.0,1.7,10.0,96.0,95.87,77.45
2016,11,28,15,45,3.0,77.5,1.55,9.5,78.5,78.31,62.22
2016,11,28,16,0,0.0,61.0,1.4,9.0,61.0,60.49,46.54
2016,11,28,16,15,0.0,44.0,1.45,8.5,44.0,43.3,31.26
2016,11,28,16,30,0.0,27.0,1.5,8.0,27.0,25.0,14.55
2016,11,28,16,45,0.0,13.5,1.6,8.0,13.5,11.89,0.0
2016,11,28,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,29,7,15,0.0,3.0,6.4,15.0,3.0,2.73,0.0
2016,11,29,7,30,0.0,6.0,6.4,15.0,6.0,5.26,0.0
2016,11,29,7,45,0.0,16.0,6.45,15.5,16.0,14.07,5.61
2016,11,29,8,0,0.0,26.0,6.5,16.0,26.0,22.9,14.11
2016,11,29,8,15,0.0,38.0,6.5,16.0,38.0,33.52,23.8
2016,11,29,8,30,0.0,50.0,6.5,16.0,50.0,43.96,33.28
2016,11,29,8,45,0.0,62.0,6.55,16.5,62.0,54.1,42.34
2016,11,29,9,0,0.0,74.0,6.6,17.0,74.0,64.15,51.18
2016,11,29,9,15,0.0,85.0,6.55,17.0,85.0,73.33,59.23
2016,11,29,9,30,0.0,96.0,6.5,17.0,96.0,82.41,67.13
2016,11,29,9,45,18.5,132.0,6.45,17.5,139.5,110.17,91.08
2016,11,29,10,0,37.0,168.0,6.4,18.0,183.0,134.95,105.9
2016,11,29,10,15,18.5,122.5,6.3,18.0,130.0,107.6,83.56
2016,11,29,10,30,0.0,77.0,6.2,18.0,77.0,68.12,51.45
2016,11,29,10,45,0.0,61.5,6.1,18.5,61.5,54.36,39.82
2016,11,29,11,0,0.0,46.0,6.0,19.0,46.0,40.62,28.27
2016,11,29,11,15,0.0,60.5,5.85,19.0,60.5,53.48,38.93
2016,11,29,11,30,0.0,75.0,5.7,19.0,75.0,66.37,49.56
2016,11,29,11,45,0.0,42.5,5.6,19.0,42.5,37.53,25.63
2016,11,29,12,0,0.0,10.0,5.5,19.0,10.0,8.81,1.7
2016,11,29,12,15,0.0,26.0,5.4,19.0,26.0,22.94,13.49
2016,11,29,12,30,0.0,42.0,5.3,19.0,42.0,37.09,25.27
2016,11,29,12,45,0.0,32.0,5.25,19.0,32.0,28.24,17.92
2016,11,29,13,0,0.0,22.0,5.2,19.0,22.0,19.4,10.56
2016,11,29,13,15,0.0,15.0,5.15,19.0,15.0,13.22,5.41
2016,11,29,13,30,0.0,8.0,5.1,19.0,8.0,7.04,0.24
2016,11,29,13,45,123.5,99.5,5.1,19.5,154.5,181.83,146.99
2016,11,29,14,0,247.0,191.0,5.1,20.0,301.0,362.61,293.35
2016,11,29,14,15,123.5,148.5,4.9,19.5,203.5,233.87,189.26
2016,11,29,14,30,0.0,106.0,4.7,19.0,106.0,96.51,75.0
2016,11,29,14,45,0.0,96.0,4.55,19.0,96.0,87.45,67.7
2016,11,29,15,0,0.0,86.0,4.4,19.0,86.0,78.35,60.21
2016,11,29,15,15,317.5,71.5,4.1,18.5,154.5,304.33,252.58
2016,11,29,15,30,635.0,57.0,3.8,18.0,223.0,493.47,406.02
2016,11,29,15,45,559.5,54.0,3.5,18.0,181.0,438.77,359.32
2016,11,29,16,0,484.0,51.0,3.2,18.0,139.0,383.58,311.81
2016,11,29,16,15,392.0,41.5,3.05,17.5,100.0,311.69,249.93
2016,11,29,16,30,300.0,32.0,2.9,17.0,61.0,242.27,182.85
2016,11,29,16,45,150.0,16.0,2.75,17.0,30.5,122.8,0.32
2016,11,29,17,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
