Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,30,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,6.0,2.65,14.0,6.0,5.46,0.0
2016,11,30,7,30,0.0,12.0,2.8,14.0,12.0,10.56,0.0
2016,11,30,7,45,7.5,29.0,3.0,14.5,30.0,24.94,14.1
2016,11,30,8,0,15.0,46.0,3.2,15.0,48.0,38.3,27.45
2016,11,30,8,15,28.0,64.0,3.2,15.0,69.5,52.3,40.38
2016,11,30,8,30,41.0,82.0,3.2,15.0,91.0,66.03,52.91
2016,11,30,8,45,50.0,100.0,3.25,15.5,113.0,79.46,64.89
2016,11,30,9,0,59.0,118.0,3.3,16.0,135.0,92.59,76.38
2016,11,30,9,15,66.0,133.5,3.45,16.0,155.0,103.9,86.26
2016,11,30,9,30,73.0,149.0,3.6,16.0,175.0,114.96,95.8
2016,11,30,9,45,150.5,163.0,3.75,16.5,223.5,121.58,101.2
2016,11,30,10,0,228.0,177.0,3.9,17.0,272.0,143.91,107.25
2016,11,30,10,15,144.0,187.0,4.05,17.5,248.5,161.59,122.64
2016,11,30,10,30,60.0,197.0,4.2,18.0,225.0,169.31,132.05
2016,11,30,10,45,181.5,204.0,4.35,18.5,294.0,204.52,155.66
2016,11,30,11,0,303.0,211.0,4.5,19.0,363.0,252.66,190.94
2016,11,30,11,15,326.0,213.5,4.55,19.0,380.5,279.98,213.96
2016,11,30,11,30,349.0,216.0,4.6,19.0,398.0,308.58,238.23
2016,11,30,11,45,333.0,221.5,4.65,19.0,397.0,325.83,254.11
2016,11,30,12,0,317.0,227.0,4.7,19.0,396.0,341.22,268.17
2016,11,30,12,15,335.0,223.0,4.75,19.0,401.0,361.85,285.94
2016,11,30,12,30,353.0,219.0,4.8,19.0,406.0,382.55,303.71
2016,11,30,12,45,256.5,227.0,4.85,19.5,361.5,355.09,282.57
2016,11,30,13,0,160.0,235.0,4.9,20.0,317.0,314.99,250.78
2016,11,30,13,15,106.0,219.5,4.8,20.0,273.5,269.3,214.72
2016,11,30,13,30,52.0,204.0,4.7,20.0,230.0,227.0,180.68
2016,11,30,13,45,140.5,198.0,4.65,20.0,262.0,287.5,230.96
2016,11,30,14,0,229.0,192.0,4.6,20.0,294.0,342.01,276.1
2016,11,30,14,15,287.5,170.5,4.45,20.0,290.0,371.94,301.17
2016,11,30,14,30,346.0,149.0,4.3,20.0,286.0,391.0,317.76
2016,11,30,14,45,330.5,137.5,4.2,20.0,258.5,373.11,303.98
2016,11,30,15,0,315.0,126.0,4.1,20.0,231.0,353.85,289.0
2016,11,30,15,15,296.5,111.5,4.0,19.5,200.5,327.71,268.64
2016,11,30,15,30,278.0,97.0,3.9,19.0,170.0,300.46,246.75
2016,11,30,15,45,242.0,82.0,3.85,19.0,137.5,260.9,213.44
2016,11,30,16,0,206.0,67.0,3.8,19.0,105.0,221.24,179.19
2016,11,30,16,15,159.0,50.5,3.8,18.5,75.0,172.99,137.21
2016,11,30,16,30,112.0,34.0,3.8,18.0,45.0,125.33,92.18
2016,11,30,16,45,56.0,17.0,3.85,18.0,22.5,60.59,0.0
2016,11,30,17,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,141.0,8.0,1.45,6.5,14.0,7.28,0.0
2016,12,1,7,30,282.0,16.0,1.6,7.0,28.0,14.55,0.0
2016,12,1,7,45,417.0,25.0,1.75,7.5,67.0,22.29,12.16
2016,12,1,8,0,552.0,34.0,1.9,8.0,106.0,29.89,20.83
2016,12,1,8,15,624.0,39.5,2.1,8.5,150.0,33.87,24.92
2016,12,1,8,30,696.0,45.0,2.3,9.0,194.0,37.9,28.8
2016,12,1,8,45,741.5,49.0,2.5,9.5,237.5,40.49,31.25
2016,12,1,9,0,787.0,53.0,2.7,10.0,281.0,43.11,33.62
2016,12,1,9,15,816.0,55.5,2.8,10.5,320.5,44.42,34.73
2016,12,1,9,30,845.0,58.0,2.9,11.0,360.0,45.78,35.84
2016,12,1,9,45,867.0,59.5,3.0,11.5,395.0,55.11,44.07
2016,12,1,10,0,889.0,61.0,3.1,12.0,430.0,104.67,54.94
2016,12,1,10,15,902.5,62.5,3.15,12.0,458.5,154.48,86.39
2016,12,1,10,30,916.0,64.0,3.2,12.0,487.0,204.44,126.24
2016,12,1,10,45,925.0,65.0,3.25,12.5,508.5,252.95,168.93
2016,12,1,11,0,934.0,66.0,3.3,13.0,530.0,300.74,212.56
2016,12,1,11,15,939.0,66.5,3.35,13.0,543.5,345.92,254.92
2016,12,1,11,30,944.0,67.0,3.4,13.0,557.0,389.58,295.7
2016,12,1,11,45,946.0,67.5,3.5,13.5,563.5,430.39,333.04
2016,12,1,12,0,948.0,68.0,3.6,14.0,570.0,469.07,367.81
2016,12,1,12,15,947.0,67.5,3.65,14.0,568.0,503.12,398.79
2016,12,1,12,30,946.0,67.0,3.7,14.0,566.0,534.51,427.01
2016,12,1,12,45,941.0,67.0,3.75,14.5,556.0,561.56,450.46
2016,12,1,13,0,936.0,67.0,3.8,15.0,546.0,585.54,470.98
2016,12,1,13,15,929.0,66.5,3.8,15.0,529.0,604.73,488.14
2016,12,1,13,30,922.0,66.0,3.8,15.0,512.0,620.65,502.51
2016,12,1,13,45,911.5,64.5,3.8,15.0,487.5,630.05,511.66
2016,12,1,14,0,901.0,63.0,3.8,15.0,463.0,636.06,518.02
2016,12,1,14,15,885.0,61.0,3.7,14.5,431.5,634.7,519.21
2016,12,1,14,30,869.0,59.0,3.6,14.0,400.0,630.03,517.62
2016,12,1,14,45,847.0,56.5,3.5,14.0,363.5,617.75,508.89
2016,12,1,15,0,825.0,54.0,3.4,14.0,327.0,607.46,501.16
2016,12,1,15,15,791.0,51.0,3.05,13.5,286.0,581.25,480.6
2016,12,1,15,30,757.0,48.0,2.7,13.0,245.0,552.57,457.15
2016,12,1,15,45,705.0,43.5,2.35,12.5,201.0,508.84,420.44
2016,12,1,16,0,653.0,39.0,2.0,12.0,157.0,463.82,380.87
2016,12,1,16,15,563.0,32.5,1.85,11.0,114.0,393.62,319.94
2016,12,1,16,30,473.0,26.0,1.7,10.0,71.0,324.89,249.29
2016,12,1,16,45,236.5,13.0,1.55,9.0,35.5,161.35,0.0
2016,12,1,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,7,15,131.5,7.5,1.05,0.5,12.5,6.82,0.0
2016,12,2,7,30,263.0,15.0,1.2,1.0,25.0,13.64,0.0
2016,12,2,7,45,394.5,24.0,1.4,2.0,62.5,21.34,11.39
2016,12,2,8,0,526.0,33.0,1.6,3.0,100.0,28.95,20.4
2016,12,2,8,15,599.0,39.0,1.7,3.5,143.5,33.42,25.02
2016,12,2,8,30,672.0,45.0,1.8,4.0,187.0,37.89,29.4
2016,12,2,8,45,717.0,49.5,1.9,5.0,229.5,40.9,32.22
2016,12,2,9,0,762.0,54.0,2.0,6.0,272.0,43.91,34.92
2016,12,2,9,15,792.0,57.0,2.1,6.5,311.5,45.59,36.38
2016,12,2,9,30,822.0,60.0,2.2,7.0,351.0,47.3,37.83
2016,12,2,9,45,842.0,62.0,2.3,8.0,385.5,48.3,38.53
2016,12,2,10,0,862.0,64.0,2.4,9.0,420.0,102.87,55.81
2016,12,2,10,15,876.5,65.5,2.45,9.0,448.0,151.47,86.17
2016,12,2,10,30,891.0,67.0,2.5,9.0,476.0,200.34,125.12
2016,12,2,10,45,900.0,68.5,2.55,9.5,497.5,248.14,167.31
2016,12,2,11,0,909.0,70.0,2.6,10.0,519.0,295.26,210.54
2016,12,2,11,15,915.0,70.5,2.7,10.0,533.5,339.74,252.46
2016,12,2,11,30,921.0,71.0,2.8,10.0,548.0,382.82,292.98
2016,12,2,11,45,923.0,71.5,2.9,10.5,554.5,422.82,329.88
2016,12,2,12,0,925.0,72.0,3.0,11.0,561.0,460.75,364.26
2016,12,2,12,15,925.0,72.0,3.05,11.0,559.5,495.08,395.6
2016,12,2,12,30,925.0,72.0,3.1,11.0,558.0,526.9,424.28
2016,12,2,12,45,926.0,70.0,3.2,11.5,549.0,554.53,448.48
2016,12,2,13,0,927.0,68.0,3.3,12.0,540.0,579.39,470.01
2016,12,2,13,15,920.5,67.0,3.3,12.0,523.5,598.2,487.01
2016,12,2,13,30,914.0,66.0,3.3,12.0,507.0,613.77,501.21
2016,12,2,13,45,903.5,64.5,3.35,12.0,482.5,623.13,510.55
2016,12,2,14,0,893.0,63.0,3.4,12.0,458.0,629.13,517.11
2016,12,2,14,15,877.5,61.5,3.35,12.0,427.5,628.71,518.17
2016,12,2,14,30,862.0,60.0,3.3,12.0,397.0,625.04,516.49
2016,12,2,14,45,840.0,57.5,3.25,12.0,360.5,612.9,507.94
2016,12,2,15,0,818.0,55.0,3.2,12.0,324.0,602.7,500.37
2016,12,2,15,15,784.0,51.5,2.85,11.5,283.0,576.03,479.27
2016,12,2,15,30,750.0,48.0,2.5,11.0,242.0,546.91,455.26
2016,12,2,15,45,697.0,44.0,2.15,10.5,198.5,503.41,418.42
2016,12,2,16,0,644.0,40.0,1.8,10.0,155.0,458.58,378.68
2016,12,2,16,15,555.0,33.5,1.7,9.0,112.5,389.18,318.19
2016,12,2,16,30,466.0,27.0,1.6,8.0,70.0,320.96,247.53
2016,12,2,16,45,233.0,13.5,1.5,7.0,35.0,159.71,0.0
2016,12,2,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,11.5,1.0,0.5,11.5,10.46,0.0
2016,12,3,7,30,0.0,23.0,1.0,1.0,23.0,20.92,0.0
2016,12,3,7,45,247.0,29.5,1.0,1.5,60.0,24.65,13.59
2016,12,3,8,0,494.0,36.0,1.0,2.0,97.0,29.25,20.72
2016,12,3,8,15,570.0,42.5,1.25,2.5,140.5,33.66,25.33
2016,12,3,8,30,646.0,49.0,1.5,3.0,184.0,41.58,32.92
2016,12,3,8,45,693.0,53.5,1.8,4.0,226.5,44.43,35.61
2016,12,3,9,0,740.0,58.0,2.1,5.0,269.0,47.33,38.2
2016,12,3,9,15,770.5,61.5,2.05,5.5,308.0,49.3,39.94
2016,12,3,9,30,801.0,65.0,2.0,6.0,347.0,51.3,41.66
2016,12,3,9,45,821.0,68.0,2.0,6.5,381.0,52.86,42.93
2016,12,3,10,0,841.0,71.0,2.0,7.0,415.0,99.22,54.62
2016,12,3,10,15,855.0,73.0,1.9,7.0,443.0,147.58,84.65
2016,12,3,10,30,869.0,75.0,1.8,7.0,471.0,196.33,123.38
2016,12,3,10,45,715.0,112.0,1.7,7.0,448.0,236.67,166.18
2016,12,3,11,0,561.0,149.0,1.6,7.0,425.0,264.36,198.35
2016,12,3,11,15,500.0,170.5,1.5,7.0,421.5,293.43,227.26
2016,12,3,11,30,439.0,192.0,1.4,7.0,418.0,316.88,250.49
2016,12,3,11,45,671.5,135.0,1.35,7.5,486.0,380.32,299.95
2016,12,3,12,0,904.0,78.0,1.3,8.0,554.0,455.3,359.38
2016,12,3,12,15,467.0,143.0,1.3,8.0,389.0,349.8,282.43
2016,12,3,12,30,30.0,208.0,1.3,8.0,224.0,203.86,166.42
2016,12,3,12,45,23.5,198.0,1.3,8.0,210.5,189.86,155.61
2016,12,3,13,0,17.0,188.0,1.3,8.0,197.0,178.96,146.76
2016,12,3,13,15,99.5,201.5,1.3,8.0,249.5,246.72,204.0
2016,12,3,13,30,182.0,215.0,1.3,8.0,302.0,321.85,266.18
2016,12,3,13,45,306.5,186.0,1.3,8.5,324.5,382.36,316.17
2016,12,3,14,0,431.0,157.0,1.3,9.0,347.0,446.41,368.35
2016,12,3,14,15,404.0,149.5,1.3,8.5,318.0,430.1,356.48
2016,12,3,14,30,377.0,142.0,1.3,8.0,289.0,411.64,343.24
2016,12,3,14,45,362.0,131.5,1.3,8.0,262.0,395.63,331.22
2016,12,3,15,0,347.0,121.0,1.3,8.0,235.0,377.97,317.52
2016,12,3,15,15,333.0,106.5,1.15,7.5,205.0,354.85,299.1
2016,12,3,15,30,319.0,92.0,1.0,7.0,175.0,330.26,278.84
2016,12,3,15,45,289.5,78.0,0.9,7.0,143.0,295.56,248.93
2016,12,3,16,0,260.0,64.0,0.8,7.0,111.0,260.38,217.62
2016,12,3,16,15,220.0,48.0,0.75,6.5,80.0,216.25,177.94
2016,12,3,16,30,180.0,32.0,0.7,6.0,49.0,172.64,132.82
2016,12,3,16,45,90.0,16.0,0.7,5.5,24.5,85.83,0.0
2016,12,3,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,3.5,0.75,2.0,3.5,0.0,0.0
2016,12,4,7,30,0.0,7.0,0.9,2.0,7.0,6.37,0.0
2016,12,4,7,45,0.0,20.5,1.05,2.0,20.5,18.07,8.02
2016,12,4,8,0,0.0,34.0,1.2,2.0,34.0,29.56,20.93
2016,12,4,8,15,0.0,50.0,1.2,2.0,50.0,42.8,33.74
2016,12,4,8,30,0.0,66.0,1.2,2.0,66.0,55.89,46.25
2016,12,4,8,45,0.0,81.5,1.25,2.5,81.5,68.46,58.03
2016,12,4,9,0,0.0,97.0,1.3,3.0,97.0,80.89,69.47
2016,12,4,9,15,3.0,111.0,1.3,3.0,112.0,92.13,79.76
2016,12,4,9,30,6.0,125.0,1.3,3.0,127.0,103.23,89.79
2016,12,4,9,45,11.0,138.0,1.3,3.5,142.5,113.5,98.78
2016,12,4,10,0,16.0,151.0,1.3,4.0,158.0,125.72,104.07
2016,12,4,10,15,25.0,166.0,1.25,4.0,177.5,140.6,115.99
2016,12,4,10,30,34.0,181.0,1.2,4.0,197.0,152.6,125.49
2016,12,4,10,45,17.0,168.5,1.2,4.5,176.5,146.95,121.1
2016,12,4,11,0,0.0,156.0,1.2,5.0,156.0,134.68,111.07
2016,12,4,11,15,13.5,178.5,1.15,5.0,185.5,158.11,130.41
2016,12,4,11,30,27.0,201.0,1.1,5.0,215.0,183.12,151.01
2016,12,4,11,45,69.5,219.5,1.05,5.5,255.5,217.81,178.89
2016,12,4,12,0,112.0,238.0,1.0,6.0,296.0,256.78,210.29
2016,12,4,12,15,68.0,220.0,0.95,6.0,255.5,228.1,187.31
2016,12,4,12,30,24.0,202.0,0.9,6.0,215.0,191.68,157.64
2016,12,4,12,45,12.0,170.0,0.85,6.0,176.5,158.24,130.02
2016,12,4,13,0,0.0,138.0,0.8,6.0,138.0,123.44,100.82
2016,12,4,13,15,0.0,115.0,0.85,5.5,115.0,102.65,83.52
2016,12,4,13,30,0.0,92.0,0.9,5.0,92.0,81.69,65.79
2016,12,4,13,45,0.0,107.0,1.0,5.0,107.0,95.8,78.13
2016,12,4,14,0,0.0,122.0,1.1,5.0,122.0,110.64,91.02
2016,12,4,14,15,11.5,135.0,1.15,5.0,140.0,131.73,109.52
2016,12,4,14,30,23.0,148.0,1.2,5.0,158.0,154.51,129.42
2016,12,4,14,45,19.5,135.5,1.3,5.0,143.5,141.6,118.49
2016,12,4,15,0,16.0,123.0,1.4,5.0,129.0,128.64,107.48
2016,12,4,15,15,11.0,107.5,1.35,4.5,111.5,111.27,92.58
2016,12,4,15,30,6.0,92.0,1.3,4.0,94.0,93.78,77.33
2016,12,4,15,45,3.0,75.5,1.3,4.0,76.5,76.16,61.62
2016,12,4,16,0,0.0,59.0,1.3,4.0,59.0,58.26,45.47
2016,12,4,16,15,0.0,42.0,1.2,4.0,42.0,40.92,29.73
2016,12,4,16,30,0.0,25.0,1.1,4.0,25.0,22.45,12.59
2016,12,4,16,45,0.0,12.5,1.05,4.0,12.5,11.0,0.0
2016,12,4,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,9.0,0.5,3.5,9.0,0.0,0.0
2016,12,5,7,30,0.0,18.0,0.5,4.0,18.0,16.37,0.0
2016,12,5,7,45,205.5,27.0,0.55,4.5,51.5,21.25,9.72
2016,12,5,8,0,411.0,36.0,0.6,5.0,85.0,29.29,20.38
2016,12,5,8,15,490.0,43.5,0.55,5.0,126.0,34.5,25.82
2016,12,5,8,30,569.0,51.0,0.5,5.0,167.0,39.66,30.92
2016,12,5,8,45,622.5,56.0,0.5,5.5,208.5,42.58,33.74
2016,12,5,9,0,676.0,61.0,0.5,6.0,250.0,45.53,36.47
2016,12,5,9,15,709.0,65.0,0.75,6.5,288.0,52.12,42.42
2016,12,5,9,30,742.0,69.0,1.0,7.0,326.0,54.43,44.38
2016,12,5,9,45,770.0,70.5,1.25,8.0,360.5,54.7,44.37
2016,12,5,10,0,798.0,72.0,1.5,9.0,395.0,93.31,52.2
2016,12,5,10,15,813.5,73.5,1.7,9.5,422.5,139.15,79.09
2016,12,5,10,30,829.0,75.0,1.9,10.0,450.0,185.58,114.84
2016,12,5,10,45,839.0,76.5,2.1,10.5,471.0,231.27,154.46
2016,12,5,11,0,849.0,78.0,2.3,11.0,492.0,276.55,195.57
2016,12,5,11,15,854.5,79.0,2.25,11.0,505.5,319.48,235.55
2016,12,5,11,30,860.0,80.0,2.2,11.0,519.0,361.17,274.24
2016,12,5,11,45,862.0,80.0,2.2,11.5,525.0,399.21,308.97
2016,12,5,12,0,864.0,80.0,2.2,12.0,531.0,435.34,341.32
2016,12,5,12,15,863.0,80.0,2.15,12.0,529.5,468.06,370.74
2016,12,5,12,30,862.0,80.0,2.1,12.0,528.0,498.39,397.56
2016,12,5,12,45,857.0,80.0,2.1,12.0,519.0,524.17,420.43
2016,12,5,13,0,852.0,80.0,2.1,12.0,510.0,547.12,440.64
2016,12,5,13,15,843.5,79.0,2.1,11.5,493.5,564.15,456.8
2016,12,5,13,30,835.0,78.0,2.1,11.0,477.0,578.07,470.33
2016,12,5,13,45,626.0,118.5,2.1,11.0,409.5,515.53,421.95
2016,12,5,14,0,417.0,159.0,2.1,11.0,342.0,437.98,360.6
2016,12,5,14,15,592.5,115.0,1.95,11.0,355.5,512.89,422.8
2016,12,5,14,30,768.0,71.0,1.8,11.0,369.0,578.72,475.97
2016,12,5,14,45,737.0,69.0,1.65,11.0,333.5,561.85,462.45
2016,12,5,15,0,706.0,67.0,1.5,11.0,298.0,542.09,446.94
2016,12,5,15,15,667.5,63.0,1.3,10.5,259.0,516.54,426.75
2016,12,5,15,30,629.0,59.0,1.1,10.0,220.0,485.83,401.71
2016,12,5,15,45,567.5,53.5,0.9,9.5,179.0,437.61,361.6
2016,12,5,16,0,506.0,48.0,0.7,9.0,138.0,388.76,319.44
2016,12,5,16,15,415.0,39.0,0.75,8.5,99.0,318.82,259.43
2016,12,5,16,30,324.0,30.0,0.8,8.0,60.0,251.32,192.3
2016,12,5,16,45,162.0,15.0,0.85,8.0,30.0,126.15,0.0
2016,12,5,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,0.5,3.75,5.0,0.5,0.0,0.0
2016,12,6,7,30,0.0,1.0,3.7,5.0,1.0,0.91,0.0
2016,12,6,7,45,0.0,3.0,3.7,5.0,3.0,2.63,0.0
2016,12,6,8,0,0.0,5.0,3.7,5.0,5.0,4.38,0.0
2016,12,6,8,15,0.0,8.0,3.7,5.0,8.0,7.02,0.73
2016,12,6,8,30,0.0,11.0,3.7,5.0,11.0,9.66,3.24
2016,12,6,8,45,0.0,13.5,3.75,5.0,13.5,11.86,5.33
2016,12,6,9,0,0.0,16.0,3.8,5.0,16.0,14.06,7.41
2016,12,6,9,15,0.0,19.0,3.85,5.0,19.0,16.71,9.87
2016,12,6,9,30,0.0,22.0,3.9,5.0,22.0,19.36,12.32
2016,12,6,9,45,0.0,18.0,3.95,5.0,18.0,15.84,9.03
2016,12,6,10,0,0.0,14.0,4.0,5.0,14.0,12.32,5.27
2016,12,6,10,15,8.5,91.0,4.0,5.0,95.0,80.61,64.92
2016,12,6,10,30,17.0,168.0,4.0,5.0,176.0,143.81,118.99
2016,12,6,10,45,8.5,100.5,4.05,5.5,104.5,89.9,72.54
2016,12,6,11,0,0.0,33.0,4.1,6.0,33.0,29.11,19.87
2016,12,6,11,15,0.0,30.0,4.05,6.0,30.0,26.46,17.55
2016,12,6,11,30,0.0,27.0,4.0,6.0,27.0,23.81,15.22
2016,12,6,11,45,0.0,50.5,4.0,6.0,50.5,44.61,33.35
2016,12,6,12,0,0.0,74.0,4.0,6.0,74.0,65.48,51.45
2016,12,6,12,15,0.0,83.0,4.0,6.0,83.0,73.48,58.36
2016,12,6,12,30,0.0,92.0,4.0,6.0,92.0,81.5,65.29
2016,12,6,12,45,0.0,51.5,4.0,6.5,51.5,45.5,34.04
2016,12,6,13,0,0.0,11.0,4.0,7.0,11.0,9.69,2.81
2016,12,6,13,15,0.0,81.0,3.5,7.0,81.0,71.69,56.77
2016,12,6,13,30,0.0,151.0,3.0,7.0,151.0,136.91,112.73
2016,12,6,13,45,0.0,117.0,2.55,7.5,117.0,105.24,85.52
2016,12,6,14,0,0.0,83.0,2.1,8.0,83.0,73.59,58.34
2016,12,6,14,15,0.0,64.0,1.8,7.5,64.0,56.56,43.82
2016,12,6,14,30,0.0,45.0,1.5,7.0,45.0,39.7,29.28
2016,12,6,14,45,0.0,41.0,1.25,7.0,41.0,36.15,26.24
2016,12,6,15,0,0.0,37.0,1.0,7.0,37.0,32.61,23.17
2016,12,6,15,15,275.0,55.0,1.1,7.0,125.5,251.91,216.88
2016,12,6,15,30,550.0,73.0,1.2,7.0,214.0,452.37,381.46
2016,12,6,15,45,481.5,66.5,1.35,7.0,173.5,399.16,335.54
2016,12,6,16,0,413.0,60.0,1.5,7.0,133.0,345.0,288.99
2016,12,6,16,15,323.0,48.0,1.35,6.5,95.5,274.88,226.99
2016,12,6,16,30,233.0,36.0,1.2,6.0,58.0,208.29,160.81
2016,12,6,16,45,116.5,18.0,1.1,5.5,29.0,103.41,0.0
2016,12,6,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,15,80.0,6.5,1.2,2.5,8.5,0.0,0.0
2016,12,7,7,30,160.0,13.0,1.2,3.0,17.0,11.82,0.0
2016,12,7,7,45,311.5,23.5,1.3,3.5,52.0,19.43,7.09
2016,12,7,8,0,463.0,34.0,1.4,4.0,87.0,27.76,18.91
2016,12,7,8,15,543.5,41.0,1.45,4.5,129.0,32.64,24.07
2016,12,7,8,30,624.0,48.0,1.5,5.0,171.0,40.98,32.02
2016,12,7,8,45,680.5,51.5,1.6,5.5,214.0,42.94,33.99
2016,12,7,9,0,737.0,55.0,1.7,6.0,257.0,45.04,35.95
2016,12,7,9,15,768.5,58.5,1.8,6.5,296.0,47.08,37.76
2016,12,7,9,30,800.0,62.0,1.9,7.0,335.0,49.15,39.55
2016,12,7,9,45,826.5,63.0,2.0,8.0,370.0,49.22,39.39
2016,12,7,10,0,853.0,64.0,2.1,9.0,405.0,85.22,45.64
2016,12,7,10,15,867.5,65.5,2.0,9.0,433.5,138.84,77.45
2016,12,7,10,30,882.0,67.0,1.9,9.0,462.0,187.11,114.16
2016,12,7,10,45,891.5,68.5,1.85,9.5,483.5,234.5,154.99
2016,12,7,11,0,901.0,70.0,1.8,10.0,505.0,281.31,197.32
2016,12,7,11,15,906.5,70.5,1.6,10.5,519.0,325.31,237.67
2016,12,7,11,30,912.0,71.0,1.4,11.0,533.0,367.93,276.27
2016,12,7,11,45,914.0,71.5,1.25,11.5,540.0,407.7,311.75
2016,12,7,12,0,916.0,72.0,1.1,12.0,547.0,445.46,344.44
2016,12,7,12,15,915.0,72.0,0.9,12.0,545.5,479.25,373.26
2016,12,7,12,30,914.0,72.0,0.7,12.0,544.0,510.51,398.92
2016,12,7,12,45,910.5,71.5,0.55,12.5,535.0,537.37,419.83
2016,12,7,13,0,907.0,71.0,0.4,13.0,526.0,561.33,437.68
2016,12,7,13,15,899.0,70.0,0.4,13.0,509.5,579.31,453.0
2016,12,7,13,30,891.0,69.0,0.4,13.0,493.0,594.08,465.72
2016,12,7,13,45,879.0,67.5,0.45,13.0,469.0,602.71,474.36
2016,12,7,14,0,867.0,66.0,0.5,13.0,445.0,608.03,480.47
2016,12,7,14,15,849.5,64.5,0.6,13.0,414.5,610.86,485.06
2016,12,7,14,30,832.0,63.0,0.7,13.0,384.0,606.65,484.33
2016,12,7,14,45,805.5,60.5,0.8,13.0,348.0,592.46,475.9
2016,12,7,15,0,779.0,58.0,0.9,13.0,312.0,575.25,464.71
2016,12,7,15,15,743.5,54.5,0.8,12.5,272.0,548.46,444.62
2016,12,7,15,30,708.0,51.0,0.7,12.0,232.0,519.29,421.81
2016,12,7,15,45,649.5,47.0,0.65,11.5,189.5,473.48,385.27
2016,12,7,16,0,591.0,43.0,0.6,11.0,147.0,426.34,345.89
2016,12,7,16,15,500.5,35.5,0.6,10.5,106.5,363.02,291.41
2016,12,7,16,30,410.0,28.0,0.6,10.0,66.0,296.47,224.15
2016,12,7,16,45,205.0,14.0,0.65,10.0,33.0,147.37,0.0
2016,12,7,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,5.5,1.7,3.0,5.5,0.0,0.0
2016,12,8,7,30,0.0,11.0,1.8,3.0,11.0,10.01,0.0
2016,12,8,7,45,107.5,25.0,1.95,3.5,37.0,20.27,6.76
2016,12,8,8,0,215.0,39.0,2.1,4.0,63.0,30.3,21.04
2016,12,8,8,15,260.0,54.0,2.35,4.5,95.5,41.37,31.9
2016,12,8,8,30,305.0,69.0,2.6,5.0,128.0,52.1,42.13
2016,12,8,8,45,337.5,82.0,2.85,5.5,161.5,60.99,50.47
2016,12,8,9,0,370.0,95.0,3.1,6.0,195.0,69.62,58.42
2016,12,8,9,15,401.0,103.0,3.2,6.0,226.0,74.41,62.82
2016,12,8,9,30,432.0,111.0,3.3,6.0,257.0,79.11,67.07
2016,12,8,9,45,315.0,140.0,3.45,6.5,252.5,101.92,87.51
2016,12,8,10,0,198.0,169.0,3.6,7.0,248.0,134.99,106.63
2016,12,8,10,15,117.5,174.0,3.6,7.0,222.0,145.56,115.56
2016,12,8,10,30,37.0,179.0,3.6,7.0,196.0,150.56,122.84
2016,12,8,10,45,48.5,192.0,3.65,7.5,215.0,167.14,136.08
2016,12,8,11,0,60.0,205.0,3.7,8.0,234.0,185.02,150.54
2016,12,8,11,15,155.0,214.0,3.75,8.0,291.5,224.2,180.7
2016,12,8,11,30,250.0,223.0,3.8,8.0,349.0,273.65,220.4
2016,12,8,11,45,232.0,228.0,3.9,8.0,346.5,284.64,231.25
2016,12,8,12,0,214.0,233.0,4.0,8.0,344.0,294.53,240.99
2016,12,8,12,15,258.0,226.5,4.05,8.0,360.0,323.46,265.72
2016,12,8,12,30,302.0,220.0,4.1,8.0,376.0,351.55,289.92
2016,12,8,12,45,361.5,204.5,4.15,8.5,388.0,380.41,314.45
2016,12,8,13,0,421.0,189.0,4.2,9.0,400.0,417.75,345.85
2016,12,8,13,15,353.5,194.5,4.2,9.0,368.0,393.22,326.88
2016,12,8,13,30,286.0,200.0,4.2,9.0,336.0,371.92,310.11
2016,12,8,13,45,348.5,179.5,4.25,9.0,337.0,396.77,332.41
2016,12,8,14,0,411.0,159.0,4.3,9.0,338.0,431.74,362.74
2016,12,8,14,15,253.0,161.5,4.2,8.5,269.0,335.67,283.32
2016,12,8,14,30,95.0,164.0,4.1,8.0,200.0,226.39,190.65
2016,12,8,14,45,92.5,149.5,4.1,8.0,182.0,212.71,179.66
2016,12,8,15,0,90.0,135.0,4.1,8.0,164.0,198.58,167.92
2016,12,8,15,15,86.0,118.5,3.9,7.5,143.5,190.86,161.6
2016,12,8,15,30,82.0,102.0,3.7,7.0,123.0,172.23,145.68
2016,12,8,15,45,74.0,84.5,3.5,6.5,101.0,149.17,125.46
2016,12,8,16,0,66.0,67.0,3.3,6.0,79.0,125.5,104.2
2016,12,8,16,15,51.5,49.5,3.05,5.5,57.0,97.32,78.41
2016,12,8,16,30,37.0,32.0,2.8,5.0,35.0,67.98,49.67
2016,12,8,16,45,18.5,16.0,2.55,4.5,17.5,31.49,0.0
2016,12,8,17,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.55,-2.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,15,106.5,5.5,1.35,-4.0,7.5,0.0,0.0
2016,12,9,7,30,213.0,11.0,1.6,-3.0,15.0,10.01,0.0
2016,12,9,7,45,371.0,21.0,1.9,-2.5,52.0,18.91,5.25
2016,12,9,8,0,529.0,31.0,2.2,-2.0,89.0,27.66,19.12
2016,12,9,8,15,610.5,38.0,2.45,-1.5,133.5,33.13,25.04
2016,12,9,8,30,692.0,45.0,2.7,-1.0,178.0,38.56,30.48
2016,12,9,8,45,740.5,49.5,2.95,-0.5,222.0,41.55,33.46
2016,12,9,9,0,789.0,54.0,3.2,0.0,266.0,44.57,36.34
2016,12,9,9,15,821.0,57.0,3.2,0.0,307.0,46.24,37.94
2016,12,9,9,30,853.0,60.0,3.2,0.0,348.0,47.97,39.53
2016,12,9,9,45,875.5,62.0,3.2,0.0,384.0,48.87,40.32
2016,12,9,10,0,898.0,64.0,3.2,0.0,420.0,88.43,51.16
2016,12,9,10,15,913.0,66.0,3.15,0.5,449.5,139.06,79.1
2016,12,9,10,30,928.0,68.0,3.1,1.0,479.0,190.02,118.25
2016,12,9,10,45,938.5,69.0,3.05,1.5,502.0,239.41,161.87
2016,12,9,11,0,949.0,70.0,3.0,2.0,525.0,288.23,207.44
2016,12,9,11,15,955.0,70.5,2.95,2.0,540.0,334.54,252.17
2016,12,9,11,30,961.0,71.0,2.9,2.0,555.0,379.43,295.53
2016,12,9,11,45,964.0,71.5,2.85,2.5,562.5,421.61,335.47
2016,12,9,12,0,967.0,72.0,2.8,3.0,570.0,461.75,372.74
2016,12,9,12,15,966.5,72.0,2.75,3.0,569.0,497.67,406.34
2016,12,9,12,30,966.0,72.0,2.7,3.0,568.0,530.98,437.0
2016,12,9,12,45,964.0,71.0,2.7,3.5,559.0,559.76,462.7
2016,12,9,13,0,962.0,70.0,2.7,4.0,550.0,585.57,485.39
2016,12,9,13,15,954.5,69.0,2.65,4.0,533.0,605.29,503.44
2016,12,9,13,30,947.0,68.0,2.6,4.0,516.0,621.65,518.47
2016,12,9,13,45,938.0,66.0,2.6,4.0,492.0,632.64,529.23
2016,12,9,14,0,929.0,64.0,2.6,4.0,468.0,640.18,537.06
2016,12,9,14,15,912.0,62.5,2.55,3.5,437.0,640.03,539.31
2016,12,9,14,30,895.0,61.0,2.5,3.0,406.0,636.48,538.64
2016,12,9,14,45,872.5,58.0,2.45,3.0,369.0,624.4,529.99
2016,12,9,15,0,850.0,55.0,2.4,3.0,332.0,613.94,522.06
2016,12,9,15,15,815.5,52.0,2.1,2.5,290.0,588.41,501.17
2016,12,9,15,30,781.0,49.0,1.8,2.0,248.0,560.27,477.18
2016,12,9,15,45,727.5,44.5,1.55,1.5,204.0,516.52,439.41
2016,12,9,16,0,674.0,40.0,1.3,1.0,160.0,471.31,398.56
2016,12,9,16,15,585.5,33.5,1.25,0.5,116.5,402.8,337.0
2016,12,9,16,30,497.0,27.0,1.2,0.0,73.0,335.25,264.62
2016,12,9,16,45,248.5,13.5,1.15,-0.5,36.5,166.83,0.0
2016,12,9,17,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,-5.5,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,0.95,-6.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.85,-6.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.75,-6.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.65,-6.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.6,-5.5,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,10,7,45,247.0,15.5,1.2,-3.5,42.0,12.27,0.75
2016,12,10,8,0,494.0,31.0,1.4,-3.0,84.0,27.68,19.16
2016,12,10,8,15,576.0,38.0,1.45,-2.5,127.0,33.12,25.14
2016,12,10,8,30,658.0,45.0,1.5,-2.0,170.0,38.53,30.58
2016,12,10,8,45,707.0,50.0,1.55,-1.5,213.5,41.93,33.98
2016,12,10,9,0,756.0,55.0,1.6,-1.0,257.0,45.35,37.25
2016,12,10,9,15,788.5,58.5,1.6,-0.5,297.0,47.4,39.13
2016,12,10,9,30,821.0,62.0,1.6,0.0,337.0,49.48,40.98
2016,12,10,9,45,847.5,63.0,1.65,0.0,372.5,49.54,40.98
2016,12,10,10,0,874.0,64.0,1.7,0.0,408.0,79.68,45.06
2016,12,10,10,15,888.5,66.0,1.8,0.5,437.0,134.66,76.6
2016,12,10,10,30,903.0,68.0,1.9,1.0,466.0,184.32,114.26
2016,12,10,10,45,915.0,68.5,2.0,1.5,489.0,232.38,156.28
2016,12,10,11,0,927.0,69.0,2.1,2.0,512.0,280.01,200.48
2016,12,10,11,15,933.0,69.5,2.15,2.0,526.5,325.34,244.1
2016,12,10,11,30,939.0,70.0,2.2,2.0,541.0,369.3,286.48
2016,12,10,11,45,944.0,69.5,2.25,2.5,548.5,410.4,325.4
2016,12,10,12,0,949.0,69.0,2.3,3.0,556.0,449.62,361.91
2016,12,10,12,15,948.5,69.0,2.25,3.0,555.5,484.89,394.79
2016,12,10,12,30,948.0,69.0,2.2,3.0,555.0,517.6,424.79
2016,12,10,12,45,945.0,68.0,2.2,3.5,546.0,545.35,449.54
2016,12,10,13,0,942.0,67.0,2.2,4.0,537.0,570.12,471.3
2016,12,10,13,15,935.0,66.5,2.15,4.0,521.0,590.19,489.46
2016,12,10,13,30,928.0,66.0,2.1,4.0,505.0,607.01,504.68
2016,12,10,13,45,919.5,64.0,2.05,4.0,481.5,618.0,515.08
2016,12,10,14,0,911.0,62.0,2.0,4.0,458.0,625.63,522.61
2016,12,10,14,15,894.5,60.5,1.85,4.0,427.5,625.65,523.32
2016,12,10,14,30,878.0,59.0,1.7,4.0,397.0,622.33,521.16
